Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922365,PORTSDOWN ROAD G500,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
922365,PORTSDOWN ROAD G500,2024-01-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
922365,PORTSDOWN ROAD G500,2024-01-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
922365,PORTSDOWN ROAD G500,2024-01-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
922365,PORTSDOWN ROAD G500,2024-01-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.25
922365,PORTSDOWN ROAD G500,2024-01-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.2
922365,PORTSDOWN ROAD G500,2024-01-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,21.13
922365,PORTSDOWN ROAD G500,2024-01-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
922365,PORTSDOWN ROAD G500,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
922365,PORTSDOWN ROAD G500,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
922365,PORTSDOWN ROAD G500,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
922365,PORTSDOWN ROAD G500,2024-01-27T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
922365,PORTSDOWN ROAD G500,2024-01-27T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
922365,PORTSDOWN ROAD G500,2024-01-27T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
922365,PORTSDOWN ROAD G500,2024-01-27T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.37
922365,PORTSDOWN ROAD G500,2024-01-27T20:50:00.000+00:00,feeder,,N Current (RMS),A,1.5
922365,PORTSDOWN ROAD G500,2024-01-27T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-27T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
922365,PORTSDOWN ROAD G500,2024-01-27T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
922365,PORTSDOWN ROAD G500,2024-01-27T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.04
922365,PORTSDOWN ROAD G500,2024-01-27T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-27T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.02
922365,PORTSDOWN ROAD G500,2024-01-27T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.82
922365,PORTSDOWN ROAD G500,2024-01-27T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.1
922365,PORTSDOWN ROAD G500,2024-01-27T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.06
922365,PORTSDOWN ROAD G500,2024-01-27T20:50:00.000+00:00,feeder,05,N Current (RMS),A,6.0
922365,PORTSDOWN ROAD G500,2024-01-27T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,8.1
922365,PORTSDOWN ROAD G500,2024-01-27T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-27T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.64
922365,PORTSDOWN ROAD G500,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.92
922365,PORTSDOWN ROAD G500,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.65
922365,PORTSDOWN ROAD G500,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.46
922365,PORTSDOWN ROAD G500,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.24
922365,PORTSDOWN ROAD G500,2024-01-27T20:50:00.000+00:00,feeder,04,N Current (RMS),A,12.6
922365,PORTSDOWN ROAD G500,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,32.4
922365,PORTSDOWN ROAD G500,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,46.3
922365,PORTSDOWN ROAD G500,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,47.1
922365,PORTSDOWN ROAD G500,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
922365,PORTSDOWN ROAD G500,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
922365,PORTSDOWN ROAD G500,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
922365,PORTSDOWN ROAD G500,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.82
922365,PORTSDOWN ROAD G500,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.34
922365,PORTSDOWN ROAD G500,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.85
922365,PORTSDOWN ROAD G500,2024-01-27T20:50:00.000+00:00,feeder,03,N Current (RMS),A,8.1
922365,PORTSDOWN ROAD G500,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.8
922365,PORTSDOWN ROAD G500,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.0
922365,PORTSDOWN ROAD G500,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.2
922365,PORTSDOWN ROAD G500,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.49
922365,PORTSDOWN ROAD G500,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
922365,PORTSDOWN ROAD G500,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
922365,PORTSDOWN ROAD G500,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.57
922365,PORTSDOWN ROAD G500,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.49
922365,PORTSDOWN ROAD G500,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.74
922365,PORTSDOWN ROAD G500,2024-01-27T20:50:00.000+00:00,feeder,02,N Current (RMS),A,17.6
922365,PORTSDOWN ROAD G500,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,35.6
922365,PORTSDOWN ROAD G500,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.2
922365,PORTSDOWN ROAD G500,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.7
922365,PORTSDOWN ROAD G500,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.15
922365,PORTSDOWN ROAD G500,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
922365,PORTSDOWN ROAD G500,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
922365,PORTSDOWN ROAD G500,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.18
922365,PORTSDOWN ROAD G500,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.14
922365,PORTSDOWN ROAD G500,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.84
922365,PORTSDOWN ROAD G500,2024-01-27T20:50:00.000+00:00,feeder,01,N Current (RMS),A,16.7
922365,PORTSDOWN ROAD G500,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,25.6
922365,PORTSDOWN ROAD G500,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.6
922365,PORTSDOWN ROAD G500,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,8.4
922365,PORTSDOWN ROAD G500,2024-01-27T20:50:00.000+00:00,transformer,,Temperature,C,8.4
922365,PORTSDOWN ROAD G500,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
922365,PORTSDOWN ROAD G500,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
922365,PORTSDOWN ROAD G500,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
922365,PORTSDOWN ROAD G500,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
922365,PORTSDOWN ROAD G500,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
922365,PORTSDOWN ROAD G500,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
922365,PORTSDOWN ROAD G500,2024-01-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
922365,PORTSDOWN ROAD G500,2024-01-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
922365,PORTSDOWN ROAD G500,2024-01-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
922365,PORTSDOWN ROAD G500,2024-01-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,28.04
922365,PORTSDOWN ROAD G500,2024-01-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,22.47
922365,PORTSDOWN ROAD G500,2024-01-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,20.1
922365,PORTSDOWN ROAD G500,2024-01-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
922365,PORTSDOWN ROAD G500,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
922365,PORTSDOWN ROAD G500,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
922365,PORTSDOWN ROAD G500,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
922365,PORTSDOWN ROAD G500,2024-01-27T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
922365,PORTSDOWN ROAD G500,2024-01-27T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
922365,PORTSDOWN ROAD G500,2024-01-27T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
922365,PORTSDOWN ROAD G500,2024-01-27T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.39
922365,PORTSDOWN ROAD G500,2024-01-27T20:40:00.000+00:00,feeder,,N Current (RMS),A,1.7
922365,PORTSDOWN ROAD G500,2024-01-27T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-27T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
922365,PORTSDOWN ROAD G500,2024-01-27T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
922365,PORTSDOWN ROAD G500,2024-01-27T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.04
922365,PORTSDOWN ROAD G500,2024-01-27T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-27T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.04
922365,PORTSDOWN ROAD G500,2024-01-27T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.12
922365,PORTSDOWN ROAD G500,2024-01-27T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.1
922365,PORTSDOWN ROAD G500,2024-01-27T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.01
922365,PORTSDOWN ROAD G500,2024-01-27T20:40:00.000+00:00,feeder,05,N Current (RMS),A,11.2
922365,PORTSDOWN ROAD G500,2024-01-27T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,14.0
922365,PORTSDOWN ROAD G500,2024-01-27T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-27T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.69
922365,PORTSDOWN ROAD G500,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
922365,PORTSDOWN ROAD G500,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.02
922365,PORTSDOWN ROAD G500,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.88
922365,PORTSDOWN ROAD G500,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.34
922365,PORTSDOWN ROAD G500,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.97
922365,PORTSDOWN ROAD G500,2024-01-27T20:40:00.000+00:00,feeder,04,N Current (RMS),A,16.1
922365,PORTSDOWN ROAD G500,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.1
922365,PORTSDOWN ROAD G500,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,50.0
922365,PORTSDOWN ROAD G500,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,46.0
922365,PORTSDOWN ROAD G500,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
922365,PORTSDOWN ROAD G500,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
922365,PORTSDOWN ROAD G500,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
922365,PORTSDOWN ROAD G500,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.02
922365,PORTSDOWN ROAD G500,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.89
922365,PORTSDOWN ROAD G500,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.29
922365,PORTSDOWN ROAD G500,2024-01-27T20:40:00.000+00:00,feeder,03,N Current (RMS),A,9.6
922365,PORTSDOWN ROAD G500,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.6
922365,PORTSDOWN ROAD G500,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.2
922365,PORTSDOWN ROAD G500,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.1
922365,PORTSDOWN ROAD G500,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
922365,PORTSDOWN ROAD G500,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.05
922365,PORTSDOWN ROAD G500,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
922365,PORTSDOWN ROAD G500,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.51
922365,PORTSDOWN ROAD G500,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.73
922365,PORTSDOWN ROAD G500,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.79
922365,PORTSDOWN ROAD G500,2024-01-27T20:40:00.000+00:00,feeder,02,N Current (RMS),A,17.4
922365,PORTSDOWN ROAD G500,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,35.3
922365,PORTSDOWN ROAD G500,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.0
922365,PORTSDOWN ROAD G500,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.9
922365,PORTSDOWN ROAD G500,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.2
922365,PORTSDOWN ROAD G500,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
922365,PORTSDOWN ROAD G500,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
922365,PORTSDOWN ROAD G500,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.57
922365,PORTSDOWN ROAD G500,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.25
922365,PORTSDOWN ROAD G500,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.88
922365,PORTSDOWN ROAD G500,2024-01-27T20:40:00.000+00:00,feeder,01,N Current (RMS),A,12.4
922365,PORTSDOWN ROAD G500,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.8
922365,PORTSDOWN ROAD G500,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.7
922365,PORTSDOWN ROAD G500,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,8.4
922365,PORTSDOWN ROAD G500,2024-01-27T20:40:00.000+00:00,transformer,,Temperature,C,8.4
922365,PORTSDOWN ROAD G500,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
922365,PORTSDOWN ROAD G500,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
922365,PORTSDOWN ROAD G500,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
922365,PORTSDOWN ROAD G500,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
922365,PORTSDOWN ROAD G500,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
922365,PORTSDOWN ROAD G500,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
922365,PORTSDOWN ROAD G500,2024-01-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
922365,PORTSDOWN ROAD G500,2024-01-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
922365,PORTSDOWN ROAD G500,2024-01-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
922365,PORTSDOWN ROAD G500,2024-01-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.11
922365,PORTSDOWN ROAD G500,2024-01-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.26
922365,PORTSDOWN ROAD G500,2024-01-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.32
922365,PORTSDOWN ROAD G500,2024-01-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
922365,PORTSDOWN ROAD G500,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
922365,PORTSDOWN ROAD G500,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
922365,PORTSDOWN ROAD G500,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
922365,PORTSDOWN ROAD G500,2024-01-27T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
922365,PORTSDOWN ROAD G500,2024-01-27T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
922365,PORTSDOWN ROAD G500,2024-01-27T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
922365,PORTSDOWN ROAD G500,2024-01-27T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.41
922365,PORTSDOWN ROAD G500,2024-01-27T20:30:00.000+00:00,feeder,,N Current (RMS),A,1.6
922365,PORTSDOWN ROAD G500,2024-01-27T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-27T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
922365,PORTSDOWN ROAD G500,2024-01-27T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
922365,PORTSDOWN ROAD G500,2024-01-27T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.06
922365,PORTSDOWN ROAD G500,2024-01-27T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-27T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.09
922365,PORTSDOWN ROAD G500,2024-01-27T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.68
922365,PORTSDOWN ROAD G500,2024-01-27T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.1
922365,PORTSDOWN ROAD G500,2024-01-27T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,-0.02
922365,PORTSDOWN ROAD G500,2024-01-27T20:30:00.000+00:00,feeder,05,N Current (RMS),A,13.0
922365,PORTSDOWN ROAD G500,2024-01-27T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,16.1
922365,PORTSDOWN ROAD G500,2024-01-27T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-27T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
922365,PORTSDOWN ROAD G500,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
922365,PORTSDOWN ROAD G500,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.07
922365,PORTSDOWN ROAD G500,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.39
922365,PORTSDOWN ROAD G500,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.32
922365,PORTSDOWN ROAD G500,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.58
922365,PORTSDOWN ROAD G500,2024-01-27T20:30:00.000+00:00,feeder,04,N Current (RMS),A,15.2
922365,PORTSDOWN ROAD G500,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,31.4
922365,PORTSDOWN ROAD G500,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,46.0
922365,PORTSDOWN ROAD G500,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,52.7
922365,PORTSDOWN ROAD G500,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
922365,PORTSDOWN ROAD G500,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
922365,PORTSDOWN ROAD G500,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
922365,PORTSDOWN ROAD G500,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.64
922365,PORTSDOWN ROAD G500,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.09
922365,PORTSDOWN ROAD G500,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.94
922365,PORTSDOWN ROAD G500,2024-01-27T20:30:00.000+00:00,feeder,03,N Current (RMS),A,9.8
922365,PORTSDOWN ROAD G500,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.2
922365,PORTSDOWN ROAD G500,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.6
922365,PORTSDOWN ROAD G500,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.9
922365,PORTSDOWN ROAD G500,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
922365,PORTSDOWN ROAD G500,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.02
922365,PORTSDOWN ROAD G500,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
922365,PORTSDOWN ROAD G500,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.32
922365,PORTSDOWN ROAD G500,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.52
922365,PORTSDOWN ROAD G500,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.74
922365,PORTSDOWN ROAD G500,2024-01-27T20:30:00.000+00:00,feeder,02,N Current (RMS),A,19.3
922365,PORTSDOWN ROAD G500,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,35.7
922365,PORTSDOWN ROAD G500,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.9
922365,PORTSDOWN ROAD G500,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.8
922365,PORTSDOWN ROAD G500,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
922365,PORTSDOWN ROAD G500,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
922365,PORTSDOWN ROAD G500,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
922365,PORTSDOWN ROAD G500,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.22
922365,PORTSDOWN ROAD G500,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.13
922365,PORTSDOWN ROAD G500,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.26
922365,PORTSDOWN ROAD G500,2024-01-27T20:30:00.000+00:00,feeder,01,N Current (RMS),A,11.6
922365,PORTSDOWN ROAD G500,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.1
922365,PORTSDOWN ROAD G500,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.3
922365,PORTSDOWN ROAD G500,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,9.8
922365,PORTSDOWN ROAD G500,2024-01-27T20:30:00.000+00:00,transformer,,Temperature,C,8.4
922365,PORTSDOWN ROAD G500,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
922365,PORTSDOWN ROAD G500,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
922365,PORTSDOWN ROAD G500,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
922365,PORTSDOWN ROAD G500,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
922365,PORTSDOWN ROAD G500,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
922365,PORTSDOWN ROAD G500,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
922365,PORTSDOWN ROAD G500,2024-01-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
922365,PORTSDOWN ROAD G500,2024-01-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
922365,PORTSDOWN ROAD G500,2024-01-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
922365,PORTSDOWN ROAD G500,2024-01-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.25
922365,PORTSDOWN ROAD G500,2024-01-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.11
922365,PORTSDOWN ROAD G500,2024-01-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,20.9
922365,PORTSDOWN ROAD G500,2024-01-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
922365,PORTSDOWN ROAD G500,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
922365,PORTSDOWN ROAD G500,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
922365,PORTSDOWN ROAD G500,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
922365,PORTSDOWN ROAD G500,2024-01-27T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
922365,PORTSDOWN ROAD G500,2024-01-27T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
922365,PORTSDOWN ROAD G500,2024-01-27T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
922365,PORTSDOWN ROAD G500,2024-01-27T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.45
922365,PORTSDOWN ROAD G500,2024-01-27T20:20:00.000+00:00,feeder,,N Current (RMS),A,1.8
922365,PORTSDOWN ROAD G500,2024-01-27T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-27T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
922365,PORTSDOWN ROAD G500,2024-01-27T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
922365,PORTSDOWN ROAD G500,2024-01-27T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-27T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-27T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.02
922365,PORTSDOWN ROAD G500,2024-01-27T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.44
922365,PORTSDOWN ROAD G500,2024-01-27T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.1
922365,PORTSDOWN ROAD G500,2024-01-27T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.03
922365,PORTSDOWN ROAD G500,2024-01-27T20:20:00.000+00:00,feeder,05,N Current (RMS),A,11.9
922365,PORTSDOWN ROAD G500,2024-01-27T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,15.2
922365,PORTSDOWN ROAD G500,2024-01-27T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-27T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.62
922365,PORTSDOWN ROAD G500,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
922365,PORTSDOWN ROAD G500,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.97
922365,PORTSDOWN ROAD G500,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.7
922365,PORTSDOWN ROAD G500,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.52
922365,PORTSDOWN ROAD G500,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.2
922365,PORTSDOWN ROAD G500,2024-01-27T20:20:00.000+00:00,feeder,04,N Current (RMS),A,13.0
922365,PORTSDOWN ROAD G500,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,29.2
922365,PORTSDOWN ROAD G500,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,42.6
922365,PORTSDOWN ROAD G500,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,43.0
922365,PORTSDOWN ROAD G500,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
922365,PORTSDOWN ROAD G500,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
922365,PORTSDOWN ROAD G500,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.4
922365,PORTSDOWN ROAD G500,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.49
922365,PORTSDOWN ROAD G500,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.49
922365,PORTSDOWN ROAD G500,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.43
922365,PORTSDOWN ROAD G500,2024-01-27T20:20:00.000+00:00,feeder,03,N Current (RMS),A,9.0
922365,PORTSDOWN ROAD G500,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.7
922365,PORTSDOWN ROAD G500,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.5
922365,PORTSDOWN ROAD G500,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.6
922365,PORTSDOWN ROAD G500,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.92
922365,PORTSDOWN ROAD G500,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
922365,PORTSDOWN ROAD G500,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
922365,PORTSDOWN ROAD G500,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.94
922365,PORTSDOWN ROAD G500,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.36
922365,PORTSDOWN ROAD G500,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.5
922365,PORTSDOWN ROAD G500,2024-01-27T20:20:00.000+00:00,feeder,02,N Current (RMS),A,17.7
922365,PORTSDOWN ROAD G500,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,29.8
922365,PORTSDOWN ROAD G500,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.2
922365,PORTSDOWN ROAD G500,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.7
922365,PORTSDOWN ROAD G500,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
922365,PORTSDOWN ROAD G500,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
922365,PORTSDOWN ROAD G500,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
922365,PORTSDOWN ROAD G500,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.95
922365,PORTSDOWN ROAD G500,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.4
922365,PORTSDOWN ROAD G500,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.18
922365,PORTSDOWN ROAD G500,2024-01-27T20:20:00.000+00:00,feeder,01,N Current (RMS),A,18.0
922365,PORTSDOWN ROAD G500,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.2
922365,PORTSDOWN ROAD G500,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.2
922365,PORTSDOWN ROAD G500,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,9.7
922365,PORTSDOWN ROAD G500,2024-01-27T20:20:00.000+00:00,transformer,,Temperature,C,8.5
922365,PORTSDOWN ROAD G500,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
922365,PORTSDOWN ROAD G500,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
922365,PORTSDOWN ROAD G500,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
922365,PORTSDOWN ROAD G500,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
922365,PORTSDOWN ROAD G500,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
922365,PORTSDOWN ROAD G500,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
922365,PORTSDOWN ROAD G500,2024-01-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
922365,PORTSDOWN ROAD G500,2024-01-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
922365,PORTSDOWN ROAD G500,2024-01-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
922365,PORTSDOWN ROAD G500,2024-01-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.53
922365,PORTSDOWN ROAD G500,2024-01-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.83
922365,PORTSDOWN ROAD G500,2024-01-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,20.8
922365,PORTSDOWN ROAD G500,2024-01-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
922365,PORTSDOWN ROAD G500,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
922365,PORTSDOWN ROAD G500,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
922365,PORTSDOWN ROAD G500,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
922365,PORTSDOWN ROAD G500,2024-01-27T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
922365,PORTSDOWN ROAD G500,2024-01-27T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
922365,PORTSDOWN ROAD G500,2024-01-27T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
922365,PORTSDOWN ROAD G500,2024-01-27T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.46
922365,PORTSDOWN ROAD G500,2024-01-27T20:10:00.000+00:00,feeder,,N Current (RMS),A,1.8
922365,PORTSDOWN ROAD G500,2024-01-27T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-27T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
922365,PORTSDOWN ROAD G500,2024-01-27T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
922365,PORTSDOWN ROAD G500,2024-01-27T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.06
922365,PORTSDOWN ROAD G500,2024-01-27T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.09
922365,PORTSDOWN ROAD G500,2024-01-27T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.34
922365,PORTSDOWN ROAD G500,2024-01-27T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.1
922365,PORTSDOWN ROAD G500,2024-01-27T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.05
922365,PORTSDOWN ROAD G500,2024-01-27T20:10:00.000+00:00,feeder,05,N Current (RMS),A,15.1
922365,PORTSDOWN ROAD G500,2024-01-27T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,19.1
922365,PORTSDOWN ROAD G500,2024-01-27T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-27T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.57
922365,PORTSDOWN ROAD G500,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
922365,PORTSDOWN ROAD G500,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.86
922365,PORTSDOWN ROAD G500,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.41
922365,PORTSDOWN ROAD G500,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.02
922365,PORTSDOWN ROAD G500,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.78
922365,PORTSDOWN ROAD G500,2024-01-27T20:10:00.000+00:00,feeder,04,N Current (RMS),A,15.6
922365,PORTSDOWN ROAD G500,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.9
922365,PORTSDOWN ROAD G500,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,44.8
922365,PORTSDOWN ROAD G500,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,45.3
922365,PORTSDOWN ROAD G500,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
922365,PORTSDOWN ROAD G500,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
922365,PORTSDOWN ROAD G500,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
922365,PORTSDOWN ROAD G500,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.36
922365,PORTSDOWN ROAD G500,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.53
922365,PORTSDOWN ROAD G500,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.11
922365,PORTSDOWN ROAD G500,2024-01-27T20:10:00.000+00:00,feeder,03,N Current (RMS),A,9.4
922365,PORTSDOWN ROAD G500,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.3
922365,PORTSDOWN ROAD G500,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.9
922365,PORTSDOWN ROAD G500,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.8
922365,PORTSDOWN ROAD G500,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.73
922365,PORTSDOWN ROAD G500,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.2
922365,PORTSDOWN ROAD G500,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
922365,PORTSDOWN ROAD G500,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.75
922365,PORTSDOWN ROAD G500,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.12
922365,PORTSDOWN ROAD G500,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.7
922365,PORTSDOWN ROAD G500,2024-01-27T20:10:00.000+00:00,feeder,02,N Current (RMS),A,18.4
922365,PORTSDOWN ROAD G500,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,42.1
922365,PORTSDOWN ROAD G500,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.3
922365,PORTSDOWN ROAD G500,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.4
922365,PORTSDOWN ROAD G500,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
922365,PORTSDOWN ROAD G500,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
922365,PORTSDOWN ROAD G500,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
922365,PORTSDOWN ROAD G500,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.92
922365,PORTSDOWN ROAD G500,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.93
922365,PORTSDOWN ROAD G500,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.63
922365,PORTSDOWN ROAD G500,2024-01-27T20:10:00.000+00:00,feeder,01,N Current (RMS),A,10.1
922365,PORTSDOWN ROAD G500,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.8
922365,PORTSDOWN ROAD G500,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.9
922365,PORTSDOWN ROAD G500,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.4
922365,PORTSDOWN ROAD G500,2024-01-27T20:10:00.000+00:00,transformer,,Temperature,C,8.6
922365,PORTSDOWN ROAD G500,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
922365,PORTSDOWN ROAD G500,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
922365,PORTSDOWN ROAD G500,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
922365,PORTSDOWN ROAD G500,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
922365,PORTSDOWN ROAD G500,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
922365,PORTSDOWN ROAD G500,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
922365,PORTSDOWN ROAD G500,2024-01-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
922365,PORTSDOWN ROAD G500,2024-01-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
922365,PORTSDOWN ROAD G500,2024-01-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
922365,PORTSDOWN ROAD G500,2024-01-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.79
922365,PORTSDOWN ROAD G500,2024-01-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.67
922365,PORTSDOWN ROAD G500,2024-01-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.74
922365,PORTSDOWN ROAD G500,2024-01-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
922365,PORTSDOWN ROAD G500,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
922365,PORTSDOWN ROAD G500,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
922365,PORTSDOWN ROAD G500,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
922365,PORTSDOWN ROAD G500,2024-01-27T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
922365,PORTSDOWN ROAD G500,2024-01-27T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
922365,PORTSDOWN ROAD G500,2024-01-27T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
922365,PORTSDOWN ROAD G500,2024-01-27T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.45
922365,PORTSDOWN ROAD G500,2024-01-27T20:00:00.000+00:00,feeder,,N Current (RMS),A,1.5
922365,PORTSDOWN ROAD G500,2024-01-27T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-27T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
922365,PORTSDOWN ROAD G500,2024-01-27T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
922365,PORTSDOWN ROAD G500,2024-01-27T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.15
922365,PORTSDOWN ROAD G500,2024-01-27T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-27T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-27T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.45
922365,PORTSDOWN ROAD G500,2024-01-27T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.11
922365,PORTSDOWN ROAD G500,2024-01-27T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,-0.03
922365,PORTSDOWN ROAD G500,2024-01-27T20:00:00.000+00:00,feeder,05,N Current (RMS),A,8.4
922365,PORTSDOWN ROAD G500,2024-01-27T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,10.5
922365,PORTSDOWN ROAD G500,2024-01-27T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-27T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.6
922365,PORTSDOWN ROAD G500,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
922365,PORTSDOWN ROAD G500,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.1
922365,PORTSDOWN ROAD G500,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.06
922365,PORTSDOWN ROAD G500,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.38
922365,PORTSDOWN ROAD G500,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.97
922365,PORTSDOWN ROAD G500,2024-01-27T20:00:00.000+00:00,feeder,04,N Current (RMS),A,11.7
922365,PORTSDOWN ROAD G500,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,38.0
922365,PORTSDOWN ROAD G500,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,46.5
922365,PORTSDOWN ROAD G500,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,46.4
922365,PORTSDOWN ROAD G500,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
922365,PORTSDOWN ROAD G500,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
922365,PORTSDOWN ROAD G500,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
922365,PORTSDOWN ROAD G500,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.6
922365,PORTSDOWN ROAD G500,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.56
922365,PORTSDOWN ROAD G500,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.77
922365,PORTSDOWN ROAD G500,2024-01-27T20:00:00.000+00:00,feeder,03,N Current (RMS),A,8.4
922365,PORTSDOWN ROAD G500,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.0
922365,PORTSDOWN ROAD G500,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.0
922365,PORTSDOWN ROAD G500,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.2
922365,PORTSDOWN ROAD G500,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
922365,PORTSDOWN ROAD G500,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
922365,PORTSDOWN ROAD G500,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
922365,PORTSDOWN ROAD G500,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.08
922365,PORTSDOWN ROAD G500,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.93
922365,PORTSDOWN ROAD G500,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.02
922365,PORTSDOWN ROAD G500,2024-01-27T20:00:00.000+00:00,feeder,02,N Current (RMS),A,17.1
922365,PORTSDOWN ROAD G500,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,38.4
922365,PORTSDOWN ROAD G500,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.9
922365,PORTSDOWN ROAD G500,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.7
922365,PORTSDOWN ROAD G500,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.05
922365,PORTSDOWN ROAD G500,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
922365,PORTSDOWN ROAD G500,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
922365,PORTSDOWN ROAD G500,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.88
922365,PORTSDOWN ROAD G500,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.07
922365,PORTSDOWN ROAD G500,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.8
922365,PORTSDOWN ROAD G500,2024-01-27T20:00:00.000+00:00,feeder,01,N Current (RMS),A,10.9
922365,PORTSDOWN ROAD G500,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.6
922365,PORTSDOWN ROAD G500,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.4
922365,PORTSDOWN ROAD G500,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.2
922365,PORTSDOWN ROAD G500,2024-01-27T20:00:00.000+00:00,transformer,,Temperature,C,8.6
922365,PORTSDOWN ROAD G500,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
922365,PORTSDOWN ROAD G500,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
922365,PORTSDOWN ROAD G500,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
922365,PORTSDOWN ROAD G500,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
922365,PORTSDOWN ROAD G500,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
922365,PORTSDOWN ROAD G500,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
922365,PORTSDOWN ROAD G500,2024-01-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
922365,PORTSDOWN ROAD G500,2024-01-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
922365,PORTSDOWN ROAD G500,2024-01-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
922365,PORTSDOWN ROAD G500,2024-01-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.07
922365,PORTSDOWN ROAD G500,2024-01-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.03
922365,PORTSDOWN ROAD G500,2024-01-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,21.99
922365,PORTSDOWN ROAD G500,2024-01-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
922365,PORTSDOWN ROAD G500,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
922365,PORTSDOWN ROAD G500,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
922365,PORTSDOWN ROAD G500,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
922365,PORTSDOWN ROAD G500,2024-01-27T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
922365,PORTSDOWN ROAD G500,2024-01-27T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
922365,PORTSDOWN ROAD G500,2024-01-27T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
922365,PORTSDOWN ROAD G500,2024-01-27T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.44
922365,PORTSDOWN ROAD G500,2024-01-27T19:50:00.000+00:00,feeder,,N Current (RMS),A,1.6
922365,PORTSDOWN ROAD G500,2024-01-27T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-27T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
922365,PORTSDOWN ROAD G500,2024-01-27T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
922365,PORTSDOWN ROAD G500,2024-01-27T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.04
922365,PORTSDOWN ROAD G500,2024-01-27T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-27T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.12
922365,PORTSDOWN ROAD G500,2024-01-27T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.08
922365,PORTSDOWN ROAD G500,2024-01-27T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.11
922365,PORTSDOWN ROAD G500,2024-01-27T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,-0.01
922365,PORTSDOWN ROAD G500,2024-01-27T19:50:00.000+00:00,feeder,05,N Current (RMS),A,14.9
922365,PORTSDOWN ROAD G500,2024-01-27T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,18.1
922365,PORTSDOWN ROAD G500,2024-01-27T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-27T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.65
922365,PORTSDOWN ROAD G500,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
922365,PORTSDOWN ROAD G500,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
922365,PORTSDOWN ROAD G500,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.32
922365,PORTSDOWN ROAD G500,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.64
922365,PORTSDOWN ROAD G500,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.07
922365,PORTSDOWN ROAD G500,2024-01-27T19:50:00.000+00:00,feeder,04,N Current (RMS),A,16.1
922365,PORTSDOWN ROAD G500,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,36.2
922365,PORTSDOWN ROAD G500,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,35.0
922365,PORTSDOWN ROAD G500,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,50.4
922365,PORTSDOWN ROAD G500,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
922365,PORTSDOWN ROAD G500,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
922365,PORTSDOWN ROAD G500,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
922365,PORTSDOWN ROAD G500,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.99
922365,PORTSDOWN ROAD G500,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.98
922365,PORTSDOWN ROAD G500,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.65
922365,PORTSDOWN ROAD G500,2024-01-27T19:50:00.000+00:00,feeder,03,N Current (RMS),A,9.8
922365,PORTSDOWN ROAD G500,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.0
922365,PORTSDOWN ROAD G500,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,26.0
922365,PORTSDOWN ROAD G500,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.5
922365,PORTSDOWN ROAD G500,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.11
922365,PORTSDOWN ROAD G500,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.63
922365,PORTSDOWN ROAD G500,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
922365,PORTSDOWN ROAD G500,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.43
922365,PORTSDOWN ROAD G500,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.28
922365,PORTSDOWN ROAD G500,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.93
922365,PORTSDOWN ROAD G500,2024-01-27T19:50:00.000+00:00,feeder,02,N Current (RMS),A,23.3
922365,PORTSDOWN ROAD G500,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,51.5
922365,PORTSDOWN ROAD G500,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.1
922365,PORTSDOWN ROAD G500,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.1
922365,PORTSDOWN ROAD G500,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
