Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922365,PORTSDOWN ROAD G500,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
922365,PORTSDOWN ROAD G500,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
922365,PORTSDOWN ROAD G500,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.75
922365,PORTSDOWN ROAD G500,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.18
922365,PORTSDOWN ROAD G500,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.82
922365,PORTSDOWN ROAD G500,2024-01-27T19:50:00.000+00:00,feeder,01,N Current (RMS),A,23.5
922365,PORTSDOWN ROAD G500,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,34.9
922365,PORTSDOWN ROAD G500,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.7
922365,PORTSDOWN ROAD G500,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.2
922365,PORTSDOWN ROAD G500,2024-01-27T19:50:00.000+00:00,transformer,,Temperature,C,8.6
922365,PORTSDOWN ROAD G500,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
922365,PORTSDOWN ROAD G500,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
922365,PORTSDOWN ROAD G500,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
922365,PORTSDOWN ROAD G500,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
922365,PORTSDOWN ROAD G500,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
922365,PORTSDOWN ROAD G500,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
922365,PORTSDOWN ROAD G500,2024-01-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
922365,PORTSDOWN ROAD G500,2024-01-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
922365,PORTSDOWN ROAD G500,2024-01-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
922365,PORTSDOWN ROAD G500,2024-01-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,35.56
922365,PORTSDOWN ROAD G500,2024-01-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.17
922365,PORTSDOWN ROAD G500,2024-01-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,24.89
922365,PORTSDOWN ROAD G500,2024-01-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
922365,PORTSDOWN ROAD G500,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
922365,PORTSDOWN ROAD G500,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
922365,PORTSDOWN ROAD G500,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
922365,PORTSDOWN ROAD G500,2024-01-27T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
922365,PORTSDOWN ROAD G500,2024-01-27T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
922365,PORTSDOWN ROAD G500,2024-01-27T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
922365,PORTSDOWN ROAD G500,2024-01-27T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.44
922365,PORTSDOWN ROAD G500,2024-01-27T19:40:00.000+00:00,feeder,,N Current (RMS),A,1.7
922365,PORTSDOWN ROAD G500,2024-01-27T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-27T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
922365,PORTSDOWN ROAD G500,2024-01-27T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
922365,PORTSDOWN ROAD G500,2024-01-27T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.22
922365,PORTSDOWN ROAD G500,2024-01-27T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.09
922365,PORTSDOWN ROAD G500,2024-01-27T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.05
922365,PORTSDOWN ROAD G500,2024-01-27T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.93
922365,PORTSDOWN ROAD G500,2024-01-27T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.13
922365,PORTSDOWN ROAD G500,2024-01-27T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.12
922365,PORTSDOWN ROAD G500,2024-01-27T19:40:00.000+00:00,feeder,05,N Current (RMS),A,13.7
922365,PORTSDOWN ROAD G500,2024-01-27T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,17.8
922365,PORTSDOWN ROAD G500,2024-01-27T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-27T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.9
922365,PORTSDOWN ROAD G500,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.09
922365,PORTSDOWN ROAD G500,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
922365,PORTSDOWN ROAD G500,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.43
922365,PORTSDOWN ROAD G500,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.25
922365,PORTSDOWN ROAD G500,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.41
922365,PORTSDOWN ROAD G500,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.72
922365,PORTSDOWN ROAD G500,2024-01-27T19:40:00.000+00:00,feeder,04,N Current (RMS),A,17.6
922365,PORTSDOWN ROAD G500,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,28.4
922365,PORTSDOWN ROAD G500,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,34.0
922365,PORTSDOWN ROAD G500,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,52.8
922365,PORTSDOWN ROAD G500,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
922365,PORTSDOWN ROAD G500,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
922365,PORTSDOWN ROAD G500,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.37
922365,PORTSDOWN ROAD G500,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.79
922365,PORTSDOWN ROAD G500,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.86
922365,PORTSDOWN ROAD G500,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.23
922365,PORTSDOWN ROAD G500,2024-01-27T19:40:00.000+00:00,feeder,03,N Current (RMS),A,10.0
922365,PORTSDOWN ROAD G500,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.6
922365,PORTSDOWN ROAD G500,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.6
922365,PORTSDOWN ROAD G500,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.9
922365,PORTSDOWN ROAD G500,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.13
922365,PORTSDOWN ROAD G500,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.49
922365,PORTSDOWN ROAD G500,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.77
922365,PORTSDOWN ROAD G500,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.76
922365,PORTSDOWN ROAD G500,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.46
922365,PORTSDOWN ROAD G500,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.03
922365,PORTSDOWN ROAD G500,2024-01-27T19:40:00.000+00:00,feeder,02,N Current (RMS),A,21.5
922365,PORTSDOWN ROAD G500,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,52.6
922365,PORTSDOWN ROAD G500,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,40.0
922365,PORTSDOWN ROAD G500,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.2
922365,PORTSDOWN ROAD G500,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
922365,PORTSDOWN ROAD G500,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
922365,PORTSDOWN ROAD G500,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
922365,PORTSDOWN ROAD G500,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.75
922365,PORTSDOWN ROAD G500,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.12
922365,PORTSDOWN ROAD G500,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.94
922365,PORTSDOWN ROAD G500,2024-01-27T19:40:00.000+00:00,feeder,01,N Current (RMS),A,10.9
922365,PORTSDOWN ROAD G500,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.9
922365,PORTSDOWN ROAD G500,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.4
922365,PORTSDOWN ROAD G500,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.6
922365,PORTSDOWN ROAD G500,2024-01-27T19:40:00.000+00:00,transformer,,Temperature,C,8.6
922365,PORTSDOWN ROAD G500,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
922365,PORTSDOWN ROAD G500,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
922365,PORTSDOWN ROAD G500,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
922365,PORTSDOWN ROAD G500,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
922365,PORTSDOWN ROAD G500,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
922365,PORTSDOWN ROAD G500,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
922365,PORTSDOWN ROAD G500,2024-01-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
922365,PORTSDOWN ROAD G500,2024-01-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
922365,PORTSDOWN ROAD G500,2024-01-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
922365,PORTSDOWN ROAD G500,2024-01-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,28.48
922365,PORTSDOWN ROAD G500,2024-01-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.96
922365,PORTSDOWN ROAD G500,2024-01-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,27.47
922365,PORTSDOWN ROAD G500,2024-01-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
922365,PORTSDOWN ROAD G500,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
922365,PORTSDOWN ROAD G500,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
922365,PORTSDOWN ROAD G500,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
922365,PORTSDOWN ROAD G500,2024-01-27T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
922365,PORTSDOWN ROAD G500,2024-01-27T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
922365,PORTSDOWN ROAD G500,2024-01-27T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
922365,PORTSDOWN ROAD G500,2024-01-27T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.41
922365,PORTSDOWN ROAD G500,2024-01-27T19:30:00.000+00:00,feeder,,N Current (RMS),A,1.7
922365,PORTSDOWN ROAD G500,2024-01-27T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-27T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
922365,PORTSDOWN ROAD G500,2024-01-27T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
922365,PORTSDOWN ROAD G500,2024-01-27T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.08
922365,PORTSDOWN ROAD G500,2024-01-27T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-27T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.09
922365,PORTSDOWN ROAD G500,2024-01-27T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.4
922365,PORTSDOWN ROAD G500,2024-01-27T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.11
922365,PORTSDOWN ROAD G500,2024-01-27T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,-0.01
922365,PORTSDOWN ROAD G500,2024-01-27T19:30:00.000+00:00,feeder,05,N Current (RMS),A,15.3
922365,PORTSDOWN ROAD G500,2024-01-27T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,19.0
922365,PORTSDOWN ROAD G500,2024-01-27T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-27T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.92
922365,PORTSDOWN ROAD G500,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
922365,PORTSDOWN ROAD G500,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.72
922365,PORTSDOWN ROAD G500,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.38
922365,PORTSDOWN ROAD G500,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.85
922365,PORTSDOWN ROAD G500,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.55
922365,PORTSDOWN ROAD G500,2024-01-27T19:30:00.000+00:00,feeder,04,N Current (RMS),A,15.3
922365,PORTSDOWN ROAD G500,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.8
922365,PORTSDOWN ROAD G500,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,40.0
922365,PORTSDOWN ROAD G500,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,48.9
922365,PORTSDOWN ROAD G500,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
922365,PORTSDOWN ROAD G500,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
922365,PORTSDOWN ROAD G500,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
922365,PORTSDOWN ROAD G500,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.71
922365,PORTSDOWN ROAD G500,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.99
922365,PORTSDOWN ROAD G500,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.96
922365,PORTSDOWN ROAD G500,2024-01-27T19:30:00.000+00:00,feeder,03,N Current (RMS),A,10.6
922365,PORTSDOWN ROAD G500,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.1
922365,PORTSDOWN ROAD G500,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.6
922365,PORTSDOWN ROAD G500,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.4
922365,PORTSDOWN ROAD G500,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.08
922365,PORTSDOWN ROAD G500,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.38
922365,PORTSDOWN ROAD G500,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
922365,PORTSDOWN ROAD G500,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.35
922365,PORTSDOWN ROAD G500,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.89
922365,PORTSDOWN ROAD G500,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.55
922365,PORTSDOWN ROAD G500,2024-01-27T19:30:00.000+00:00,feeder,02,N Current (RMS),A,18.5
922365,PORTSDOWN ROAD G500,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,51.0
922365,PORTSDOWN ROAD G500,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,41.7
922365,PORTSDOWN ROAD G500,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.8
922365,PORTSDOWN ROAD G500,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
922365,PORTSDOWN ROAD G500,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
922365,PORTSDOWN ROAD G500,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
922365,PORTSDOWN ROAD G500,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.68
922365,PORTSDOWN ROAD G500,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.2
922365,PORTSDOWN ROAD G500,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.63
922365,PORTSDOWN ROAD G500,2024-01-27T19:30:00.000+00:00,feeder,01,N Current (RMS),A,11.3
922365,PORTSDOWN ROAD G500,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.5
922365,PORTSDOWN ROAD G500,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.8
922365,PORTSDOWN ROAD G500,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.2
922365,PORTSDOWN ROAD G500,2024-01-27T19:30:00.000+00:00,transformer,,Temperature,C,8.6
922365,PORTSDOWN ROAD G500,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
922365,PORTSDOWN ROAD G500,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
922365,PORTSDOWN ROAD G500,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
922365,PORTSDOWN ROAD G500,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
922365,PORTSDOWN ROAD G500,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
922365,PORTSDOWN ROAD G500,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
922365,PORTSDOWN ROAD G500,2024-01-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
922365,PORTSDOWN ROAD G500,2024-01-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
922365,PORTSDOWN ROAD G500,2024-01-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
922365,PORTSDOWN ROAD G500,2024-01-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,28.52
922365,PORTSDOWN ROAD G500,2024-01-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
922365,PORTSDOWN ROAD G500,2024-01-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,27.09
922365,PORTSDOWN ROAD G500,2024-01-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
922365,PORTSDOWN ROAD G500,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
922365,PORTSDOWN ROAD G500,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
922365,PORTSDOWN ROAD G500,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
922365,PORTSDOWN ROAD G500,2024-01-27T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
922365,PORTSDOWN ROAD G500,2024-01-27T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
922365,PORTSDOWN ROAD G500,2024-01-27T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
922365,PORTSDOWN ROAD G500,2024-01-27T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.42
922365,PORTSDOWN ROAD G500,2024-01-27T19:20:00.000+00:00,feeder,,N Current (RMS),A,2.1
922365,PORTSDOWN ROAD G500,2024-01-27T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-27T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
922365,PORTSDOWN ROAD G500,2024-01-27T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
922365,PORTSDOWN ROAD G500,2024-01-27T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.05
922365,PORTSDOWN ROAD G500,2024-01-27T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.06
922365,PORTSDOWN ROAD G500,2024-01-27T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.09
922365,PORTSDOWN ROAD G500,2024-01-27T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.11
922365,PORTSDOWN ROAD G500,2024-01-27T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.18
922365,PORTSDOWN ROAD G500,2024-01-27T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,-0.01
922365,PORTSDOWN ROAD G500,2024-01-27T19:20:00.000+00:00,feeder,05,N Current (RMS),A,14.4
922365,PORTSDOWN ROAD G500,2024-01-27T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,18.1
922365,PORTSDOWN ROAD G500,2024-01-27T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.9
922365,PORTSDOWN ROAD G500,2024-01-27T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
922365,PORTSDOWN ROAD G500,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
922365,PORTSDOWN ROAD G500,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.65
922365,PORTSDOWN ROAD G500,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.89
922365,PORTSDOWN ROAD G500,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.5
922365,PORTSDOWN ROAD G500,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.63
922365,PORTSDOWN ROAD G500,2024-01-27T19:20:00.000+00:00,feeder,04,N Current (RMS),A,15.2
922365,PORTSDOWN ROAD G500,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,29.4
922365,PORTSDOWN ROAD G500,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,42.6
922365,PORTSDOWN ROAD G500,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,53.0
922365,PORTSDOWN ROAD G500,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
922365,PORTSDOWN ROAD G500,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
922365,PORTSDOWN ROAD G500,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
922365,PORTSDOWN ROAD G500,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.01
922365,PORTSDOWN ROAD G500,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.82
922365,PORTSDOWN ROAD G500,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.61
922365,PORTSDOWN ROAD G500,2024-01-27T19:20:00.000+00:00,feeder,03,N Current (RMS),A,15.2
922365,PORTSDOWN ROAD G500,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.3
922365,PORTSDOWN ROAD G500,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,45.0
922365,PORTSDOWN ROAD G500,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.7
922365,PORTSDOWN ROAD G500,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.46
922365,PORTSDOWN ROAD G500,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.42
922365,PORTSDOWN ROAD G500,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
922365,PORTSDOWN ROAD G500,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.01
922365,PORTSDOWN ROAD G500,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.62
922365,PORTSDOWN ROAD G500,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.93
922365,PORTSDOWN ROAD G500,2024-01-27T19:20:00.000+00:00,feeder,02,N Current (RMS),A,18.8
922365,PORTSDOWN ROAD G500,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,42.4
922365,PORTSDOWN ROAD G500,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,40.4
922365,PORTSDOWN ROAD G500,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.6
922365,PORTSDOWN ROAD G500,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
922365,PORTSDOWN ROAD G500,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
922365,PORTSDOWN ROAD G500,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.77
922365,PORTSDOWN ROAD G500,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.42
922365,PORTSDOWN ROAD G500,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.02
922365,PORTSDOWN ROAD G500,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.96
922365,PORTSDOWN ROAD G500,2024-01-27T19:20:00.000+00:00,feeder,01,N Current (RMS),A,14.4
922365,PORTSDOWN ROAD G500,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,23.0
922365,PORTSDOWN ROAD G500,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.5
922365,PORTSDOWN ROAD G500,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.4
922365,PORTSDOWN ROAD G500,2024-01-27T19:20:00.000+00:00,transformer,,Temperature,C,8.6
922365,PORTSDOWN ROAD G500,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
922365,PORTSDOWN ROAD G500,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
922365,PORTSDOWN ROAD G500,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
922365,PORTSDOWN ROAD G500,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
922365,PORTSDOWN ROAD G500,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
922365,PORTSDOWN ROAD G500,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
922365,PORTSDOWN ROAD G500,2024-01-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
922365,PORTSDOWN ROAD G500,2024-01-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
922365,PORTSDOWN ROAD G500,2024-01-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
922365,PORTSDOWN ROAD G500,2024-01-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,29.44
922365,PORTSDOWN ROAD G500,2024-01-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.09
922365,PORTSDOWN ROAD G500,2024-01-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,28.54
922365,PORTSDOWN ROAD G500,2024-01-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
922365,PORTSDOWN ROAD G500,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
922365,PORTSDOWN ROAD G500,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
922365,PORTSDOWN ROAD G500,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
922365,PORTSDOWN ROAD G500,2024-01-27T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
922365,PORTSDOWN ROAD G500,2024-01-27T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
922365,PORTSDOWN ROAD G500,2024-01-27T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
922365,PORTSDOWN ROAD G500,2024-01-27T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.42
922365,PORTSDOWN ROAD G500,2024-01-27T19:10:00.000+00:00,feeder,,N Current (RMS),A,1.8
922365,PORTSDOWN ROAD G500,2024-01-27T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-27T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
922365,PORTSDOWN ROAD G500,2024-01-27T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
922365,PORTSDOWN ROAD G500,2024-01-27T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.04
922365,PORTSDOWN ROAD G500,2024-01-27T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.03
922365,PORTSDOWN ROAD G500,2024-01-27T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.03
922365,PORTSDOWN ROAD G500,2024-01-27T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.07
922365,PORTSDOWN ROAD G500,2024-01-27T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.22
922365,PORTSDOWN ROAD G500,2024-01-27T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.09
922365,PORTSDOWN ROAD G500,2024-01-27T19:10:00.000+00:00,feeder,05,N Current (RMS),A,13.7
922365,PORTSDOWN ROAD G500,2024-01-27T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,17.6
922365,PORTSDOWN ROAD G500,2024-01-27T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,1.0
922365,PORTSDOWN ROAD G500,2024-01-27T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
922365,PORTSDOWN ROAD G500,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
922365,PORTSDOWN ROAD G500,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.68
922365,PORTSDOWN ROAD G500,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.61
922365,PORTSDOWN ROAD G500,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.99
922365,PORTSDOWN ROAD G500,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.77
922365,PORTSDOWN ROAD G500,2024-01-27T19:10:00.000+00:00,feeder,04,N Current (RMS),A,16.8
922365,PORTSDOWN ROAD G500,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,28.3
922365,PORTSDOWN ROAD G500,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,40.8
922365,PORTSDOWN ROAD G500,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,53.7
922365,PORTSDOWN ROAD G500,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
922365,PORTSDOWN ROAD G500,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
922365,PORTSDOWN ROAD G500,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
922365,PORTSDOWN ROAD G500,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.71
922365,PORTSDOWN ROAD G500,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.85
922365,PORTSDOWN ROAD G500,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.23
922365,PORTSDOWN ROAD G500,2024-01-27T19:10:00.000+00:00,feeder,03,N Current (RMS),A,11.0
922365,PORTSDOWN ROAD G500,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.1
922365,PORTSDOWN ROAD G500,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,32.9
922365,PORTSDOWN ROAD G500,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.2
922365,PORTSDOWN ROAD G500,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.86
922365,PORTSDOWN ROAD G500,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.2
922365,PORTSDOWN ROAD G500,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
922365,PORTSDOWN ROAD G500,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.84
922365,PORTSDOWN ROAD G500,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.47
922365,PORTSDOWN ROAD G500,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.02
922365,PORTSDOWN ROAD G500,2024-01-27T19:10:00.000+00:00,feeder,02,N Current (RMS),A,24.9
922365,PORTSDOWN ROAD G500,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,49.6
922365,PORTSDOWN ROAD G500,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,51.4
922365,PORTSDOWN ROAD G500,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.9
922365,PORTSDOWN ROAD G500,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
922365,PORTSDOWN ROAD G500,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
922365,PORTSDOWN ROAD G500,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
922365,PORTSDOWN ROAD G500,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.21
922365,PORTSDOWN ROAD G500,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.0
922365,PORTSDOWN ROAD G500,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.06
922365,PORTSDOWN ROAD G500,2024-01-27T19:10:00.000+00:00,feeder,01,N Current (RMS),A,16.1
922365,PORTSDOWN ROAD G500,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,25.8
922365,PORTSDOWN ROAD G500,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.6
922365,PORTSDOWN ROAD G500,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.6
922365,PORTSDOWN ROAD G500,2024-01-27T19:10:00.000+00:00,transformer,,Temperature,C,8.6
922365,PORTSDOWN ROAD G500,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
922365,PORTSDOWN ROAD G500,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
922365,PORTSDOWN ROAD G500,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
922365,PORTSDOWN ROAD G500,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
922365,PORTSDOWN ROAD G500,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
922365,PORTSDOWN ROAD G500,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
922365,PORTSDOWN ROAD G500,2024-01-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
922365,PORTSDOWN ROAD G500,2024-01-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
922365,PORTSDOWN ROAD G500,2024-01-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
922365,PORTSDOWN ROAD G500,2024-01-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,31.44
922365,PORTSDOWN ROAD G500,2024-01-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.47
922365,PORTSDOWN ROAD G500,2024-01-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,26.58
922365,PORTSDOWN ROAD G500,2024-01-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
922365,PORTSDOWN ROAD G500,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
922365,PORTSDOWN ROAD G500,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
922365,PORTSDOWN ROAD G500,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
922365,PORTSDOWN ROAD G500,2024-01-27T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-27T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
922365,PORTSDOWN ROAD G500,2024-01-27T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
922365,PORTSDOWN ROAD G500,2024-01-27T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
922365,PORTSDOWN ROAD G500,2024-01-27T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.42
922365,PORTSDOWN ROAD G500,2024-01-27T19:00:00.000+00:00,feeder,,N Current (RMS),A,1.8
922365,PORTSDOWN ROAD G500,2024-01-27T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922365,PORTSDOWN ROAD G500,2024-01-27T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
922365,PORTSDOWN ROAD G500,2024-01-27T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
922365,PORTSDOWN ROAD G500,2024-01-27T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.2
922365,PORTSDOWN ROAD G500,2024-01-27T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.03
922365,PORTSDOWN ROAD G500,2024-01-27T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.07
922365,PORTSDOWN ROAD G500,2024-01-27T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
922365,PORTSDOWN ROAD G500,2024-01-27T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.23
922365,PORTSDOWN ROAD G500,2024-01-27T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.03
922365,PORTSDOWN ROAD G500,2024-01-27T19:00:00.000+00:00,feeder,05,N Current (RMS),A,13.6
922365,PORTSDOWN ROAD G500,2024-01-27T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,17.2
922365,PORTSDOWN ROAD G500,2024-01-27T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,1.1
922365,PORTSDOWN ROAD G500,2024-01-27T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
922365,PORTSDOWN ROAD G500,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
922365,PORTSDOWN ROAD G500,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.97
922365,PORTSDOWN ROAD G500,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.72
922365,PORTSDOWN ROAD G500,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.18
922365,PORTSDOWN ROAD G500,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.2
922365,PORTSDOWN ROAD G500,2024-01-27T19:00:00.000+00:00,feeder,04,N Current (RMS),A,21.7
922365,PORTSDOWN ROAD G500,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,25.4
922365,PORTSDOWN ROAD G500,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,37.2
922365,PORTSDOWN ROAD G500,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,59.5
922365,PORTSDOWN ROAD G500,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
922365,PORTSDOWN ROAD G500,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
922365,PORTSDOWN ROAD G500,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
922365,PORTSDOWN ROAD G500,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.9
922365,PORTSDOWN ROAD G500,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.76
922365,PORTSDOWN ROAD G500,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.05
922365,PORTSDOWN ROAD G500,2024-01-27T19:00:00.000+00:00,feeder,03,N Current (RMS),A,13.4
922365,PORTSDOWN ROAD G500,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.3
922365,PORTSDOWN ROAD G500,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,32.3
922365,PORTSDOWN ROAD G500,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.6
922365,PORTSDOWN ROAD G500,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
922365,PORTSDOWN ROAD G500,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.41
922365,PORTSDOWN ROAD G500,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
922365,PORTSDOWN ROAD G500,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.51
922365,PORTSDOWN ROAD G500,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.63
922365,PORTSDOWN ROAD G500,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.34
922365,PORTSDOWN ROAD G500,2024-01-27T19:00:00.000+00:00,feeder,02,N Current (RMS),A,26.9
922365,PORTSDOWN ROAD G500,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,55.6
922365,PORTSDOWN ROAD G500,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,47.9
922365,PORTSDOWN ROAD G500,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.6
922365,PORTSDOWN ROAD G500,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
922365,PORTSDOWN ROAD G500,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
922365,PORTSDOWN ROAD G500,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
922365,PORTSDOWN ROAD G500,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.31
922365,PORTSDOWN ROAD G500,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.12
922365,PORTSDOWN ROAD G500,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.26
922365,PORTSDOWN ROAD G500,2024-01-27T19:00:00.000+00:00,feeder,01,N Current (RMS),A,18.8
922365,PORTSDOWN ROAD G500,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,30.1
922365,PORTSDOWN ROAD G500,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.6
922365,PORTSDOWN ROAD G500,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.9
922365,PORTSDOWN ROAD G500,2024-01-27T19:00:00.000+00:00,transformer,,Temperature,C,8.7
922365,PORTSDOWN ROAD G500,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
922365,PORTSDOWN ROAD G500,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
922365,PORTSDOWN ROAD G500,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
922365,PORTSDOWN ROAD G500,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
922365,PORTSDOWN ROAD G500,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
922365,PORTSDOWN ROAD G500,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
922365,PORTSDOWN ROAD G500,2024-01-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
922365,PORTSDOWN ROAD G500,2024-01-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
922365,PORTSDOWN ROAD G500,2024-01-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
922365,PORTSDOWN ROAD G500,2024-01-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,32.45
922365,PORTSDOWN ROAD G500,2024-01-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,29.86
922365,PORTSDOWN ROAD G500,2024-01-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,30.3
922365,PORTSDOWN ROAD G500,2024-01-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
922365,PORTSDOWN ROAD G500,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
922365,PORTSDOWN ROAD G500,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
922365,PORTSDOWN ROAD G500,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
922365,PORTSDOWN ROAD G500,2024-01-27T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
922365,PORTSDOWN ROAD G500,2024-01-27T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
922365,PORTSDOWN ROAD G500,2024-01-27T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
922365,PORTSDOWN ROAD G500,2024-01-27T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.41
922365,PORTSDOWN ROAD G500,2024-01-27T18:50:00.000+00:00,feeder,,N Current (RMS),A,1.7
922365,PORTSDOWN ROAD G500,2024-01-27T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-27T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
922365,PORTSDOWN ROAD G500,2024-01-27T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
922365,PORTSDOWN ROAD G500,2024-01-27T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.37
922365,PORTSDOWN ROAD G500,2024-01-27T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.03
922365,PORTSDOWN ROAD G500,2024-01-27T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-27T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.47
922365,PORTSDOWN ROAD G500,2024-01-27T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.22
922365,PORTSDOWN ROAD G500,2024-01-27T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,-0.01
922365,PORTSDOWN ROAD G500,2024-01-27T18:50:00.000+00:00,feeder,05,N Current (RMS),A,18.8
922365,PORTSDOWN ROAD G500,2024-01-27T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,23.2
922365,PORTSDOWN ROAD G500,2024-01-27T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,1.1
922365,PORTSDOWN ROAD G500,2024-01-27T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.58
922365,PORTSDOWN ROAD G500,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
922365,PORTSDOWN ROAD G500,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.15
922365,PORTSDOWN ROAD G500,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.13
922365,PORTSDOWN ROAD G500,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.92
922365,PORTSDOWN ROAD G500,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.22
922365,PORTSDOWN ROAD G500,2024-01-27T18:50:00.000+00:00,feeder,04,N Current (RMS),A,20.6
922365,PORTSDOWN ROAD G500,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,34.2
922365,PORTSDOWN ROAD G500,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,40.0
922365,PORTSDOWN ROAD G500,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,63.2
922365,PORTSDOWN ROAD G500,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
922365,PORTSDOWN ROAD G500,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
922365,PORTSDOWN ROAD G500,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
922365,PORTSDOWN ROAD G500,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.99
922365,PORTSDOWN ROAD G500,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.75
922365,PORTSDOWN ROAD G500,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.65
922365,PORTSDOWN ROAD G500,2024-01-27T18:50:00.000+00:00,feeder,03,N Current (RMS),A,12.6
922365,PORTSDOWN ROAD G500,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.7
922365,PORTSDOWN ROAD G500,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,32.7
922365,PORTSDOWN ROAD G500,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.7
922365,PORTSDOWN ROAD G500,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.29
922365,PORTSDOWN ROAD G500,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.38
922365,PORTSDOWN ROAD G500,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
922365,PORTSDOWN ROAD G500,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.95
922365,PORTSDOWN ROAD G500,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.56
922365,PORTSDOWN ROAD G500,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.37
922365,PORTSDOWN ROAD G500,2024-01-27T18:50:00.000+00:00,feeder,02,N Current (RMS),A,26.7
922365,PORTSDOWN ROAD G500,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,53.6
922365,PORTSDOWN ROAD G500,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,43.8
922365,PORTSDOWN ROAD G500,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.9
922365,PORTSDOWN ROAD G500,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
922365,PORTSDOWN ROAD G500,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
922365,PORTSDOWN ROAD G500,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
922365,PORTSDOWN ROAD G500,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.47
922365,PORTSDOWN ROAD G500,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.21
922365,PORTSDOWN ROAD G500,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.76
922365,PORTSDOWN ROAD G500,2024-01-27T18:50:00.000+00:00,feeder,01,N Current (RMS),A,23.0
922365,PORTSDOWN ROAD G500,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,34.9
922365,PORTSDOWN ROAD G500,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.6
922365,PORTSDOWN ROAD G500,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.0
922365,PORTSDOWN ROAD G500,2024-01-27T18:50:00.000+00:00,transformer,,Temperature,C,8.8
922365,PORTSDOWN ROAD G500,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
922365,PORTSDOWN ROAD G500,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
922365,PORTSDOWN ROAD G500,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
922365,PORTSDOWN ROAD G500,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
922365,PORTSDOWN ROAD G500,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
922365,PORTSDOWN ROAD G500,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
922365,PORTSDOWN ROAD G500,2024-01-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
922365,PORTSDOWN ROAD G500,2024-01-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
922365,PORTSDOWN ROAD G500,2024-01-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
922365,PORTSDOWN ROAD G500,2024-01-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,37.01
922365,PORTSDOWN ROAD G500,2024-01-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.61
922365,PORTSDOWN ROAD G500,2024-01-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,27.4
922365,PORTSDOWN ROAD G500,2024-01-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
922365,PORTSDOWN ROAD G500,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
922365,PORTSDOWN ROAD G500,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
922365,PORTSDOWN ROAD G500,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
922365,PORTSDOWN ROAD G500,2024-01-27T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
922365,PORTSDOWN ROAD G500,2024-01-27T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
922365,PORTSDOWN ROAD G500,2024-01-27T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
922365,PORTSDOWN ROAD G500,2024-01-27T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.4
922365,PORTSDOWN ROAD G500,2024-01-27T18:40:00.000+00:00,feeder,,N Current (RMS),A,1.8
922365,PORTSDOWN ROAD G500,2024-01-27T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-27T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
922365,PORTSDOWN ROAD G500,2024-01-27T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
922365,PORTSDOWN ROAD G500,2024-01-27T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.15
922365,PORTSDOWN ROAD G500,2024-01-27T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.04
922365,PORTSDOWN ROAD G500,2024-01-27T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-27T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.12
922365,PORTSDOWN ROAD G500,2024-01-27T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.19
922365,PORTSDOWN ROAD G500,2024-01-27T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,-0.02
922365,PORTSDOWN ROAD G500,2024-01-27T18:40:00.000+00:00,feeder,05,N Current (RMS),A,20.7
922365,PORTSDOWN ROAD G500,2024-01-27T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,25.3
922365,PORTSDOWN ROAD G500,2024-01-27T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.9
922365,PORTSDOWN ROAD G500,2024-01-27T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.59
922365,PORTSDOWN ROAD G500,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
922365,PORTSDOWN ROAD G500,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.05
922365,PORTSDOWN ROAD G500,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.43
922365,PORTSDOWN ROAD G500,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.69
922365,PORTSDOWN ROAD G500,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.38
922365,PORTSDOWN ROAD G500,2024-01-27T18:40:00.000+00:00,feeder,04,N Current (RMS),A,15.1
922365,PORTSDOWN ROAD G500,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,31.0
922365,PORTSDOWN ROAD G500,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,39.2
922365,PORTSDOWN ROAD G500,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,51.6
922365,PORTSDOWN ROAD G500,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
922365,PORTSDOWN ROAD G500,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
922365,PORTSDOWN ROAD G500,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.08
922365,PORTSDOWN ROAD G500,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.87
922365,PORTSDOWN ROAD G500,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.86
