Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922365,PORTSDOWN ROAD G500,2024-01-27T18:40:00.000+00:00,feeder,03,N Current (RMS),A,14.3
922365,PORTSDOWN ROAD G500,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.4
922365,PORTSDOWN ROAD G500,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,37.5
922365,PORTSDOWN ROAD G500,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.8
922365,PORTSDOWN ROAD G500,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.05
922365,PORTSDOWN ROAD G500,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
922365,PORTSDOWN ROAD G500,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
922365,PORTSDOWN ROAD G500,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.55
922365,PORTSDOWN ROAD G500,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.56
922365,PORTSDOWN ROAD G500,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.48
922365,PORTSDOWN ROAD G500,2024-01-27T18:40:00.000+00:00,feeder,02,N Current (RMS),A,26.8
922365,PORTSDOWN ROAD G500,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,51.8
922365,PORTSDOWN ROAD G500,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,52.8
922365,PORTSDOWN ROAD G500,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.3
922365,PORTSDOWN ROAD G500,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
922365,PORTSDOWN ROAD G500,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
922365,PORTSDOWN ROAD G500,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
922365,PORTSDOWN ROAD G500,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.91
922365,PORTSDOWN ROAD G500,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.21
922365,PORTSDOWN ROAD G500,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.63
922365,PORTSDOWN ROAD G500,2024-01-27T18:40:00.000+00:00,feeder,01,N Current (RMS),A,26.4
922365,PORTSDOWN ROAD G500,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,40.7
922365,PORTSDOWN ROAD G500,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.0
922365,PORTSDOWN ROAD G500,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.0
922365,PORTSDOWN ROAD G500,2024-01-27T18:40:00.000+00:00,transformer,,Temperature,C,8.8
922365,PORTSDOWN ROAD G500,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
922365,PORTSDOWN ROAD G500,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
922365,PORTSDOWN ROAD G500,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
922365,PORTSDOWN ROAD G500,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
922365,PORTSDOWN ROAD G500,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
922365,PORTSDOWN ROAD G500,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
922365,PORTSDOWN ROAD G500,2024-01-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
922365,PORTSDOWN ROAD G500,2024-01-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
922365,PORTSDOWN ROAD G500,2024-01-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
922365,PORTSDOWN ROAD G500,2024-01-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,40.09
922365,PORTSDOWN ROAD G500,2024-01-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,32.46
922365,PORTSDOWN ROAD G500,2024-01-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,25.74
922365,PORTSDOWN ROAD G500,2024-01-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,65.4
922365,PORTSDOWN ROAD G500,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
922365,PORTSDOWN ROAD G500,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
922365,PORTSDOWN ROAD G500,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
922365,PORTSDOWN ROAD G500,2024-01-27T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
922365,PORTSDOWN ROAD G500,2024-01-27T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
922365,PORTSDOWN ROAD G500,2024-01-27T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
922365,PORTSDOWN ROAD G500,2024-01-27T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.4
922365,PORTSDOWN ROAD G500,2024-01-27T18:30:00.000+00:00,feeder,,N Current (RMS),A,2.0
922365,PORTSDOWN ROAD G500,2024-01-27T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-27T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
922365,PORTSDOWN ROAD G500,2024-01-27T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
922365,PORTSDOWN ROAD G500,2024-01-27T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
922365,PORTSDOWN ROAD G500,2024-01-27T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.03
922365,PORTSDOWN ROAD G500,2024-01-27T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.05
922365,PORTSDOWN ROAD G500,2024-01-27T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.19
922365,PORTSDOWN ROAD G500,2024-01-27T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.19
922365,PORTSDOWN ROAD G500,2024-01-27T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.1
922365,PORTSDOWN ROAD G500,2024-01-27T18:30:00.000+00:00,feeder,05,N Current (RMS),A,13.9
922365,PORTSDOWN ROAD G500,2024-01-27T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,17.9
922365,PORTSDOWN ROAD G500,2024-01-27T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.9
922365,PORTSDOWN ROAD G500,2024-01-27T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.9
922365,PORTSDOWN ROAD G500,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
922365,PORTSDOWN ROAD G500,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
922365,PORTSDOWN ROAD G500,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.09
922365,PORTSDOWN ROAD G500,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.75
922365,PORTSDOWN ROAD G500,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.3
922365,PORTSDOWN ROAD G500,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.43
922365,PORTSDOWN ROAD G500,2024-01-27T18:30:00.000+00:00,feeder,04,N Current (RMS),A,15.8
922365,PORTSDOWN ROAD G500,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,32.5
922365,PORTSDOWN ROAD G500,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,37.8
922365,PORTSDOWN ROAD G500,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,51.9
922365,PORTSDOWN ROAD G500,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
922365,PORTSDOWN ROAD G500,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.39
922365,PORTSDOWN ROAD G500,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.33
922365,PORTSDOWN ROAD G500,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.52
922365,PORTSDOWN ROAD G500,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.86
922365,PORTSDOWN ROAD G500,2024-01-27T18:30:00.000+00:00,feeder,03,N Current (RMS),A,13.3
922365,PORTSDOWN ROAD G500,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.3
922365,PORTSDOWN ROAD G500,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,35.6
922365,PORTSDOWN ROAD G500,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.9
922365,PORTSDOWN ROAD G500,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.98
922365,PORTSDOWN ROAD G500,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.18
922365,PORTSDOWN ROAD G500,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
922365,PORTSDOWN ROAD G500,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.27
922365,PORTSDOWN ROAD G500,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.47
922365,PORTSDOWN ROAD G500,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.76
922365,PORTSDOWN ROAD G500,2024-01-27T18:30:00.000+00:00,feeder,02,N Current (RMS),A,19.8
922365,PORTSDOWN ROAD G500,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,46.7
922365,PORTSDOWN ROAD G500,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,51.3
922365,PORTSDOWN ROAD G500,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,37.2
922365,PORTSDOWN ROAD G500,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
922365,PORTSDOWN ROAD G500,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
922365,PORTSDOWN ROAD G500,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
922365,PORTSDOWN ROAD G500,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.16
922365,PORTSDOWN ROAD G500,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.44
922365,PORTSDOWN ROAD G500,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.64
922365,PORTSDOWN ROAD G500,2024-01-27T18:30:00.000+00:00,feeder,01,N Current (RMS),A,12.7
922365,PORTSDOWN ROAD G500,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,23.1
922365,PORTSDOWN ROAD G500,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.2
922365,PORTSDOWN ROAD G500,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.0
922365,PORTSDOWN ROAD G500,2024-01-27T18:30:00.000+00:00,transformer,,Temperature,C,8.9
922365,PORTSDOWN ROAD G500,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
922365,PORTSDOWN ROAD G500,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
922365,PORTSDOWN ROAD G500,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
922365,PORTSDOWN ROAD G500,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
922365,PORTSDOWN ROAD G500,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
922365,PORTSDOWN ROAD G500,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
922365,PORTSDOWN ROAD G500,2024-01-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
922365,PORTSDOWN ROAD G500,2024-01-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
922365,PORTSDOWN ROAD G500,2024-01-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
922365,PORTSDOWN ROAD G500,2024-01-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,32.7
922365,PORTSDOWN ROAD G500,2024-01-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,32.87
922365,PORTSDOWN ROAD G500,2024-01-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,28.19
922365,PORTSDOWN ROAD G500,2024-01-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
922365,PORTSDOWN ROAD G500,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
922365,PORTSDOWN ROAD G500,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
922365,PORTSDOWN ROAD G500,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
922365,PORTSDOWN ROAD G500,2024-01-27T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
922365,PORTSDOWN ROAD G500,2024-01-27T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
922365,PORTSDOWN ROAD G500,2024-01-27T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
922365,PORTSDOWN ROAD G500,2024-01-27T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.4
922365,PORTSDOWN ROAD G500,2024-01-27T18:20:00.000+00:00,feeder,,N Current (RMS),A,2.2
922365,PORTSDOWN ROAD G500,2024-01-27T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-27T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
922365,PORTSDOWN ROAD G500,2024-01-27T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
922365,PORTSDOWN ROAD G500,2024-01-27T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.08
922365,PORTSDOWN ROAD G500,2024-01-27T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.02
922365,PORTSDOWN ROAD G500,2024-01-27T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-27T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.72
922365,PORTSDOWN ROAD G500,2024-01-27T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.41
922365,PORTSDOWN ROAD G500,2024-01-27T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,-0.02
922365,PORTSDOWN ROAD G500,2024-01-27T18:20:00.000+00:00,feeder,05,N Current (RMS),A,19.0
922365,PORTSDOWN ROAD G500,2024-01-27T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,23.9
922365,PORTSDOWN ROAD G500,2024-01-27T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,1.8
922365,PORTSDOWN ROAD G500,2024-01-27T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.84
922365,PORTSDOWN ROAD G500,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.09
922365,PORTSDOWN ROAD G500,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.26
922365,PORTSDOWN ROAD G500,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.9
922365,PORTSDOWN ROAD G500,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.59
922365,PORTSDOWN ROAD G500,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.81
922365,PORTSDOWN ROAD G500,2024-01-27T18:20:00.000+00:00,feeder,04,N Current (RMS),A,16.5
922365,PORTSDOWN ROAD G500,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,33.3
922365,PORTSDOWN ROAD G500,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,43.1
922365,PORTSDOWN ROAD G500,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,57.4
922365,PORTSDOWN ROAD G500,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
922365,PORTSDOWN ROAD G500,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
922365,PORTSDOWN ROAD G500,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
922365,PORTSDOWN ROAD G500,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.5
922365,PORTSDOWN ROAD G500,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.41
922365,PORTSDOWN ROAD G500,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.58
922365,PORTSDOWN ROAD G500,2024-01-27T18:20:00.000+00:00,feeder,03,N Current (RMS),A,17.7
922365,PORTSDOWN ROAD G500,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.9
922365,PORTSDOWN ROAD G500,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,47.4
922365,PORTSDOWN ROAD G500,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.4
922365,PORTSDOWN ROAD G500,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.26
922365,PORTSDOWN ROAD G500,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
922365,PORTSDOWN ROAD G500,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
922365,PORTSDOWN ROAD G500,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.17
922365,PORTSDOWN ROAD G500,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.12
922365,PORTSDOWN ROAD G500,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.47
922365,PORTSDOWN ROAD G500,2024-01-27T18:20:00.000+00:00,feeder,02,N Current (RMS),A,16.8
922365,PORTSDOWN ROAD G500,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,42.5
922365,PORTSDOWN ROAD G500,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,42.5
922365,PORTSDOWN ROAD G500,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.2
922365,PORTSDOWN ROAD G500,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
922365,PORTSDOWN ROAD G500,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
922365,PORTSDOWN ROAD G500,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
922365,PORTSDOWN ROAD G500,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.22
922365,PORTSDOWN ROAD G500,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.69
922365,PORTSDOWN ROAD G500,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.15
922365,PORTSDOWN ROAD G500,2024-01-27T18:20:00.000+00:00,feeder,01,N Current (RMS),A,10.0
922365,PORTSDOWN ROAD G500,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,14.0
922365,PORTSDOWN ROAD G500,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.3
922365,PORTSDOWN ROAD G500,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.4
922365,PORTSDOWN ROAD G500,2024-01-27T18:20:00.000+00:00,transformer,,Temperature,C,9.0
922365,PORTSDOWN ROAD G500,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
922365,PORTSDOWN ROAD G500,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
922365,PORTSDOWN ROAD G500,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
922365,PORTSDOWN ROAD G500,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
922365,PORTSDOWN ROAD G500,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
922365,PORTSDOWN ROAD G500,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
922365,PORTSDOWN ROAD G500,2024-01-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
922365,PORTSDOWN ROAD G500,2024-01-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
922365,PORTSDOWN ROAD G500,2024-01-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
922365,PORTSDOWN ROAD G500,2024-01-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,31.52
922365,PORTSDOWN ROAD G500,2024-01-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,34.15
922365,PORTSDOWN ROAD G500,2024-01-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,29.38
922365,PORTSDOWN ROAD G500,2024-01-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
922365,PORTSDOWN ROAD G500,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
922365,PORTSDOWN ROAD G500,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
922365,PORTSDOWN ROAD G500,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
922365,PORTSDOWN ROAD G500,2024-01-27T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
922365,PORTSDOWN ROAD G500,2024-01-27T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
922365,PORTSDOWN ROAD G500,2024-01-27T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
922365,PORTSDOWN ROAD G500,2024-01-27T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.4
922365,PORTSDOWN ROAD G500,2024-01-27T18:10:00.000+00:00,feeder,,N Current (RMS),A,2.4
922365,PORTSDOWN ROAD G500,2024-01-27T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-27T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
922365,PORTSDOWN ROAD G500,2024-01-27T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
922365,PORTSDOWN ROAD G500,2024-01-27T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.2
922365,PORTSDOWN ROAD G500,2024-01-27T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-27T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.09
922365,PORTSDOWN ROAD G500,2024-01-27T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.63
922365,PORTSDOWN ROAD G500,2024-01-27T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.48
922365,PORTSDOWN ROAD G500,2024-01-27T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,-0.02
922365,PORTSDOWN ROAD G500,2024-01-27T18:10:00.000+00:00,feeder,05,N Current (RMS),A,18.7
922365,PORTSDOWN ROAD G500,2024-01-27T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,23.7
922365,PORTSDOWN ROAD G500,2024-01-27T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,2.0
922365,PORTSDOWN ROAD G500,2024-01-27T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.69
922365,PORTSDOWN ROAD G500,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
922365,PORTSDOWN ROAD G500,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.27
922365,PORTSDOWN ROAD G500,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.04
922365,PORTSDOWN ROAD G500,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.09
922365,PORTSDOWN ROAD G500,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.1
922365,PORTSDOWN ROAD G500,2024-01-27T18:10:00.000+00:00,feeder,04,N Current (RMS),A,12.9
922365,PORTSDOWN ROAD G500,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,30.2
922365,PORTSDOWN ROAD G500,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,45.2
922365,PORTSDOWN ROAD G500,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,43.2
922365,PORTSDOWN ROAD G500,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
922365,PORTSDOWN ROAD G500,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
922365,PORTSDOWN ROAD G500,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.49
922365,PORTSDOWN ROAD G500,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.04
922365,PORTSDOWN ROAD G500,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.84
922365,PORTSDOWN ROAD G500,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.01
922365,PORTSDOWN ROAD G500,2024-01-27T18:10:00.000+00:00,feeder,03,N Current (RMS),A,16.8
922365,PORTSDOWN ROAD G500,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.3
922365,PORTSDOWN ROAD G500,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,48.9
922365,PORTSDOWN ROAD G500,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.5
922365,PORTSDOWN ROAD G500,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.97
922365,PORTSDOWN ROAD G500,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.29
922365,PORTSDOWN ROAD G500,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
922365,PORTSDOWN ROAD G500,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.83
922365,PORTSDOWN ROAD G500,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.88
922365,PORTSDOWN ROAD G500,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.19
922365,PORTSDOWN ROAD G500,2024-01-27T18:10:00.000+00:00,feeder,02,N Current (RMS),A,13.8
922365,PORTSDOWN ROAD G500,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,41.0
922365,PORTSDOWN ROAD G500,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,45.3
922365,PORTSDOWN ROAD G500,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,42.0
922365,PORTSDOWN ROAD G500,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
922365,PORTSDOWN ROAD G500,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
922365,PORTSDOWN ROAD G500,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
922365,PORTSDOWN ROAD G500,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.44
922365,PORTSDOWN ROAD G500,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.05
922365,PORTSDOWN ROAD G500,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.08
922365,PORTSDOWN ROAD G500,2024-01-27T18:10:00.000+00:00,feeder,01,N Current (RMS),A,11.8
922365,PORTSDOWN ROAD G500,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,15.2
922365,PORTSDOWN ROAD G500,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.3
922365,PORTSDOWN ROAD G500,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.8
922365,PORTSDOWN ROAD G500,2024-01-27T18:10:00.000+00:00,transformer,,Temperature,C,9.1
922365,PORTSDOWN ROAD G500,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
922365,PORTSDOWN ROAD G500,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
922365,PORTSDOWN ROAD G500,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
922365,PORTSDOWN ROAD G500,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
922365,PORTSDOWN ROAD G500,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
922365,PORTSDOWN ROAD G500,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
922365,PORTSDOWN ROAD G500,2024-01-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
922365,PORTSDOWN ROAD G500,2024-01-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
922365,PORTSDOWN ROAD G500,2024-01-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
922365,PORTSDOWN ROAD G500,2024-01-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,30.98
922365,PORTSDOWN ROAD G500,2024-01-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,37.26
922365,PORTSDOWN ROAD G500,2024-01-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,29.76
922365,PORTSDOWN ROAD G500,2024-01-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
922365,PORTSDOWN ROAD G500,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
922365,PORTSDOWN ROAD G500,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
922365,PORTSDOWN ROAD G500,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
922365,PORTSDOWN ROAD G500,2024-01-27T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
922365,PORTSDOWN ROAD G500,2024-01-27T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
922365,PORTSDOWN ROAD G500,2024-01-27T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
922365,PORTSDOWN ROAD G500,2024-01-27T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.39
922365,PORTSDOWN ROAD G500,2024-01-27T18:00:00.000+00:00,feeder,,N Current (RMS),A,2.0
922365,PORTSDOWN ROAD G500,2024-01-27T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-27T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
922365,PORTSDOWN ROAD G500,2024-01-27T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
922365,PORTSDOWN ROAD G500,2024-01-27T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.22
922365,PORTSDOWN ROAD G500,2024-01-27T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.03
922365,PORTSDOWN ROAD G500,2024-01-27T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.04
922365,PORTSDOWN ROAD G500,2024-01-27T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.19
922365,PORTSDOWN ROAD G500,2024-01-27T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.52
922365,PORTSDOWN ROAD G500,2024-01-27T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.11
922365,PORTSDOWN ROAD G500,2024-01-27T18:00:00.000+00:00,feeder,05,N Current (RMS),A,19.8
922365,PORTSDOWN ROAD G500,2024-01-27T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,25.7
922365,PORTSDOWN ROAD G500,2024-01-27T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,2.2
922365,PORTSDOWN ROAD G500,2024-01-27T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.68
922365,PORTSDOWN ROAD G500,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
922365,PORTSDOWN ROAD G500,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.15
922365,PORTSDOWN ROAD G500,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.75
922365,PORTSDOWN ROAD G500,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.03
922365,PORTSDOWN ROAD G500,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.4
922365,PORTSDOWN ROAD G500,2024-01-27T18:00:00.000+00:00,feeder,04,N Current (RMS),A,19.9
922365,PORTSDOWN ROAD G500,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,32.9
922365,PORTSDOWN ROAD G500,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,36.8
922365,PORTSDOWN ROAD G500,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,57.4
922365,PORTSDOWN ROAD G500,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
922365,PORTSDOWN ROAD G500,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
922365,PORTSDOWN ROAD G500,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
922365,PORTSDOWN ROAD G500,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.94
922365,PORTSDOWN ROAD G500,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.72
922365,PORTSDOWN ROAD G500,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.39
922365,PORTSDOWN ROAD G500,2024-01-27T18:00:00.000+00:00,feeder,03,N Current (RMS),A,12.6
922365,PORTSDOWN ROAD G500,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.0
922365,PORTSDOWN ROAD G500,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,44.4
922365,PORTSDOWN ROAD G500,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.5
922365,PORTSDOWN ROAD G500,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.82
922365,PORTSDOWN ROAD G500,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.51
922365,PORTSDOWN ROAD G500,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
922365,PORTSDOWN ROAD G500,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.9
922365,PORTSDOWN ROAD G500,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.5
922365,PORTSDOWN ROAD G500,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.28
922365,PORTSDOWN ROAD G500,2024-01-27T18:00:00.000+00:00,feeder,02,N Current (RMS),A,16.7
922365,PORTSDOWN ROAD G500,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,45.3
922365,PORTSDOWN ROAD G500,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,44.0
922365,PORTSDOWN ROAD G500,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.8
922365,PORTSDOWN ROAD G500,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
922365,PORTSDOWN ROAD G500,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
922365,PORTSDOWN ROAD G500,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
922365,PORTSDOWN ROAD G500,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.79
922365,PORTSDOWN ROAD G500,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.82
922365,PORTSDOWN ROAD G500,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.57
922365,PORTSDOWN ROAD G500,2024-01-27T18:00:00.000+00:00,feeder,01,N Current (RMS),A,11.2
922365,PORTSDOWN ROAD G500,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.9
922365,PORTSDOWN ROAD G500,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.0
922365,PORTSDOWN ROAD G500,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.8
922365,PORTSDOWN ROAD G500,2024-01-27T18:00:00.000+00:00,transformer,,Temperature,C,9.2
922365,PORTSDOWN ROAD G500,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
922365,PORTSDOWN ROAD G500,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
922365,PORTSDOWN ROAD G500,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
922365,PORTSDOWN ROAD G500,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
922365,PORTSDOWN ROAD G500,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
922365,PORTSDOWN ROAD G500,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
922365,PORTSDOWN ROAD G500,2024-01-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
922365,PORTSDOWN ROAD G500,2024-01-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
922365,PORTSDOWN ROAD G500,2024-01-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
922365,PORTSDOWN ROAD G500,2024-01-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,33.57
922365,PORTSDOWN ROAD G500,2024-01-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,32.52
922365,PORTSDOWN ROAD G500,2024-01-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,33.14
922365,PORTSDOWN ROAD G500,2024-01-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,45.9
922365,PORTSDOWN ROAD G500,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
922365,PORTSDOWN ROAD G500,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
922365,PORTSDOWN ROAD G500,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
922365,PORTSDOWN ROAD G500,2024-01-27T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
922365,PORTSDOWN ROAD G500,2024-01-27T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
922365,PORTSDOWN ROAD G500,2024-01-27T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
922365,PORTSDOWN ROAD G500,2024-01-27T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.4
922365,PORTSDOWN ROAD G500,2024-01-27T17:50:00.000+00:00,feeder,,N Current (RMS),A,2.4
922365,PORTSDOWN ROAD G500,2024-01-27T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922365,PORTSDOWN ROAD G500,2024-01-27T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
922365,PORTSDOWN ROAD G500,2024-01-27T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
922365,PORTSDOWN ROAD G500,2024-01-27T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.24
922365,PORTSDOWN ROAD G500,2024-01-27T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.04
922365,PORTSDOWN ROAD G500,2024-01-27T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.09
922365,PORTSDOWN ROAD G500,2024-01-27T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.6
922365,PORTSDOWN ROAD G500,2024-01-27T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.53
922365,PORTSDOWN ROAD G500,2024-01-27T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.01
922365,PORTSDOWN ROAD G500,2024-01-27T17:50:00.000+00:00,feeder,05,N Current (RMS),A,18.4
922365,PORTSDOWN ROAD G500,2024-01-27T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,23.6
922365,PORTSDOWN ROAD G500,2024-01-27T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,2.2
922365,PORTSDOWN ROAD G500,2024-01-27T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
922365,PORTSDOWN ROAD G500,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.07
922365,PORTSDOWN ROAD G500,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.01
922365,PORTSDOWN ROAD G500,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.9
922365,PORTSDOWN ROAD G500,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.84
922365,PORTSDOWN ROAD G500,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.4
922365,PORTSDOWN ROAD G500,2024-01-27T17:50:00.000+00:00,feeder,04,N Current (RMS),A,17.5
922365,PORTSDOWN ROAD G500,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,25.4
922365,PORTSDOWN ROAD G500,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,40.2
922365,PORTSDOWN ROAD G500,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,51.6
922365,PORTSDOWN ROAD G500,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
922365,PORTSDOWN ROAD G500,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
922365,PORTSDOWN ROAD G500,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
922365,PORTSDOWN ROAD G500,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.81
922365,PORTSDOWN ROAD G500,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.71
922365,PORTSDOWN ROAD G500,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.56
922365,PORTSDOWN ROAD G500,2024-01-27T17:50:00.000+00:00,feeder,03,N Current (RMS),A,19.0
922365,PORTSDOWN ROAD G500,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.9
922365,PORTSDOWN ROAD G500,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,44.5
922365,PORTSDOWN ROAD G500,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,46.6
922365,PORTSDOWN ROAD G500,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.08
922365,PORTSDOWN ROAD G500,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.6
922365,PORTSDOWN ROAD G500,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
922365,PORTSDOWN ROAD G500,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.53
922365,PORTSDOWN ROAD G500,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.26
922365,PORTSDOWN ROAD G500,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.73
922365,PORTSDOWN ROAD G500,2024-01-27T17:50:00.000+00:00,feeder,02,N Current (RMS),A,21.4
922365,PORTSDOWN ROAD G500,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,52.0
922365,PORTSDOWN ROAD G500,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,51.4
922365,PORTSDOWN ROAD G500,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.4
922365,PORTSDOWN ROAD G500,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
922365,PORTSDOWN ROAD G500,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
922365,PORTSDOWN ROAD G500,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
922365,PORTSDOWN ROAD G500,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.03
922365,PORTSDOWN ROAD G500,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.11
922365,PORTSDOWN ROAD G500,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.5
922365,PORTSDOWN ROAD G500,2024-01-27T17:50:00.000+00:00,feeder,01,N Current (RMS),A,12.8
922365,PORTSDOWN ROAD G500,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.0
922365,PORTSDOWN ROAD G500,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.3
922365,PORTSDOWN ROAD G500,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.1
922365,PORTSDOWN ROAD G500,2024-01-27T17:50:00.000+00:00,transformer,,Temperature,C,9.3
922365,PORTSDOWN ROAD G500,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
922365,PORTSDOWN ROAD G500,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
922365,PORTSDOWN ROAD G500,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
922365,PORTSDOWN ROAD G500,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
922365,PORTSDOWN ROAD G500,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
922365,PORTSDOWN ROAD G500,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
922365,PORTSDOWN ROAD G500,2024-01-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
922365,PORTSDOWN ROAD G500,2024-01-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
922365,PORTSDOWN ROAD G500,2024-01-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
922365,PORTSDOWN ROAD G500,2024-01-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,31.87
922365,PORTSDOWN ROAD G500,2024-01-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,34.38
922365,PORTSDOWN ROAD G500,2024-01-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,35.61
922365,PORTSDOWN ROAD G500,2024-01-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
922365,PORTSDOWN ROAD G500,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
922365,PORTSDOWN ROAD G500,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
922365,PORTSDOWN ROAD G500,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
922365,PORTSDOWN ROAD G500,2024-01-27T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-27T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
922365,PORTSDOWN ROAD G500,2024-01-27T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922365,PORTSDOWN ROAD G500,2024-01-27T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922365,PORTSDOWN ROAD G500,2024-01-27T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
922365,PORTSDOWN ROAD G500,2024-01-27T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.4
922365,PORTSDOWN ROAD G500,2024-01-27T17:40:00.000+00:00,feeder,,N Current (RMS),A,3.0
922365,PORTSDOWN ROAD G500,2024-01-27T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-27T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
922365,PORTSDOWN ROAD G500,2024-01-27T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
922365,PORTSDOWN ROAD G500,2024-01-27T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-27T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.07
922365,PORTSDOWN ROAD G500,2024-01-27T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.07
922365,PORTSDOWN ROAD G500,2024-01-27T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.11
922365,PORTSDOWN ROAD G500,2024-01-27T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.5
922365,PORTSDOWN ROAD G500,2024-01-27T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.01
922365,PORTSDOWN ROAD G500,2024-01-27T17:40:00.000+00:00,feeder,05,N Current (RMS),A,10.1
922365,PORTSDOWN ROAD G500,2024-01-27T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,13.7
922365,PORTSDOWN ROAD G500,2024-01-27T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,2.1
922365,PORTSDOWN ROAD G500,2024-01-27T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.82
922365,PORTSDOWN ROAD G500,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
922365,PORTSDOWN ROAD G500,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.94
922365,PORTSDOWN ROAD G500,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.6
922365,PORTSDOWN ROAD G500,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.23
922365,PORTSDOWN ROAD G500,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.54
922365,PORTSDOWN ROAD G500,2024-01-27T17:40:00.000+00:00,feeder,04,N Current (RMS),A,21.0
922365,PORTSDOWN ROAD G500,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,25.0
922365,PORTSDOWN ROAD G500,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,41.7
922365,PORTSDOWN ROAD G500,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,56.5
922365,PORTSDOWN ROAD G500,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
922365,PORTSDOWN ROAD G500,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
922365,PORTSDOWN ROAD G500,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
922365,PORTSDOWN ROAD G500,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.86
922365,PORTSDOWN ROAD G500,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.64
922365,PORTSDOWN ROAD G500,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.86
922365,PORTSDOWN ROAD G500,2024-01-27T17:40:00.000+00:00,feeder,03,N Current (RMS),A,17.5
922365,PORTSDOWN ROAD G500,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.7
922365,PORTSDOWN ROAD G500,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,40.6
922365,PORTSDOWN ROAD G500,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,45.6
922365,PORTSDOWN ROAD G500,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.15
922365,PORTSDOWN ROAD G500,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
922365,PORTSDOWN ROAD G500,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.7
922365,PORTSDOWN ROAD G500,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.69
922365,PORTSDOWN ROAD G500,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.25
922365,PORTSDOWN ROAD G500,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
922365,PORTSDOWN ROAD G500,2024-01-27T17:40:00.000+00:00,feeder,02,N Current (RMS),A,25.2
922365,PORTSDOWN ROAD G500,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,48.4
922365,PORTSDOWN ROAD G500,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,63.1
922365,PORTSDOWN ROAD G500,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.4
922365,PORTSDOWN ROAD G500,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
922365,PORTSDOWN ROAD G500,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
922365,PORTSDOWN ROAD G500,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
922365,PORTSDOWN ROAD G500,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.01
922365,PORTSDOWN ROAD G500,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.99
922365,PORTSDOWN ROAD G500,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.88
922365,PORTSDOWN ROAD G500,2024-01-27T17:40:00.000+00:00,feeder,01,N Current (RMS),A,24.9
922365,PORTSDOWN ROAD G500,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,13.4
922365,PORTSDOWN ROAD G500,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.7
922365,PORTSDOWN ROAD G500,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,34.4
922365,PORTSDOWN ROAD G500,2024-01-27T17:40:00.000+00:00,transformer,,Temperature,C,9.5
922365,PORTSDOWN ROAD G500,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
922365,PORTSDOWN ROAD G500,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
922365,PORTSDOWN ROAD G500,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
922365,PORTSDOWN ROAD G500,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
922365,PORTSDOWN ROAD G500,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
922365,PORTSDOWN ROAD G500,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
922365,PORTSDOWN ROAD G500,2024-01-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
922365,PORTSDOWN ROAD G500,2024-01-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
922365,PORTSDOWN ROAD G500,2024-01-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
922365,PORTSDOWN ROAD G500,2024-01-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,27.29
922365,PORTSDOWN ROAD G500,2024-01-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,36.53
922365,PORTSDOWN ROAD G500,2024-01-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,39.69
922365,PORTSDOWN ROAD G500,2024-01-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
922365,PORTSDOWN ROAD G500,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
922365,PORTSDOWN ROAD G500,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
922365,PORTSDOWN ROAD G500,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
922365,PORTSDOWN ROAD G500,2024-01-27T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
922365,PORTSDOWN ROAD G500,2024-01-27T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922365,PORTSDOWN ROAD G500,2024-01-27T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
922365,PORTSDOWN ROAD G500,2024-01-27T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.4
922365,PORTSDOWN ROAD G500,2024-01-27T17:30:00.000+00:00,feeder,,N Current (RMS),A,2.3
922365,PORTSDOWN ROAD G500,2024-01-27T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-27T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
922365,PORTSDOWN ROAD G500,2024-01-27T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
922365,PORTSDOWN ROAD G500,2024-01-27T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.39
922365,PORTSDOWN ROAD G500,2024-01-27T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.08
922365,PORTSDOWN ROAD G500,2024-01-27T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.04
922365,PORTSDOWN ROAD G500,2024-01-27T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.09
922365,PORTSDOWN ROAD G500,2024-01-27T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.52
922365,PORTSDOWN ROAD G500,2024-01-27T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.02
922365,PORTSDOWN ROAD G500,2024-01-27T17:30:00.000+00:00,feeder,05,N Current (RMS),A,19.5
922365,PORTSDOWN ROAD G500,2024-01-27T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,25.3
922365,PORTSDOWN ROAD G500,2024-01-27T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,2.2
922365,PORTSDOWN ROAD G500,2024-01-27T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.82
