Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922365,PORTSDOWN ROAD G500,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.08
922365,PORTSDOWN ROAD G500,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.01
922365,PORTSDOWN ROAD G500,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.2
922365,PORTSDOWN ROAD G500,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.31
922365,PORTSDOWN ROAD G500,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.93
922365,PORTSDOWN ROAD G500,2024-01-27T17:30:00.000+00:00,feeder,04,N Current (RMS),A,19.7
922365,PORTSDOWN ROAD G500,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.3
922365,PORTSDOWN ROAD G500,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,42.2
922365,PORTSDOWN ROAD G500,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,54.1
922365,PORTSDOWN ROAD G500,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.2
922365,PORTSDOWN ROAD G500,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
922365,PORTSDOWN ROAD G500,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
922365,PORTSDOWN ROAD G500,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.6
922365,PORTSDOWN ROAD G500,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.67
922365,PORTSDOWN ROAD G500,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.57
922365,PORTSDOWN ROAD G500,2024-01-27T17:30:00.000+00:00,feeder,03,N Current (RMS),A,15.6
922365,PORTSDOWN ROAD G500,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.2
922365,PORTSDOWN ROAD G500,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,45.1
922365,PORTSDOWN ROAD G500,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.0
922365,PORTSDOWN ROAD G500,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.71
922365,PORTSDOWN ROAD G500,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.52
922365,PORTSDOWN ROAD G500,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.76
922365,PORTSDOWN ROAD G500,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.42
922365,PORTSDOWN ROAD G500,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.78
922365,PORTSDOWN ROAD G500,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.43
922365,PORTSDOWN ROAD G500,2024-01-27T17:30:00.000+00:00,feeder,02,N Current (RMS),A,27.1
922365,PORTSDOWN ROAD G500,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,47.1
922365,PORTSDOWN ROAD G500,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,54.8
922365,PORTSDOWN ROAD G500,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.0
922365,PORTSDOWN ROAD G500,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
922365,PORTSDOWN ROAD G500,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
922365,PORTSDOWN ROAD G500,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
922365,PORTSDOWN ROAD G500,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.07
922365,PORTSDOWN ROAD G500,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.9
922365,PORTSDOWN ROAD G500,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.59
922365,PORTSDOWN ROAD G500,2024-01-27T17:30:00.000+00:00,feeder,01,N Current (RMS),A,15.9
922365,PORTSDOWN ROAD G500,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,13.6
922365,PORTSDOWN ROAD G500,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.4
922365,PORTSDOWN ROAD G500,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.9
922365,PORTSDOWN ROAD G500,2024-01-27T17:30:00.000+00:00,transformer,,Temperature,C,9.6
922365,PORTSDOWN ROAD G500,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
922365,PORTSDOWN ROAD G500,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
922365,PORTSDOWN ROAD G500,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
922365,PORTSDOWN ROAD G500,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
922365,PORTSDOWN ROAD G500,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
922365,PORTSDOWN ROAD G500,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
922365,PORTSDOWN ROAD G500,2024-01-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
922365,PORTSDOWN ROAD G500,2024-01-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
922365,PORTSDOWN ROAD G500,2024-01-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
922365,PORTSDOWN ROAD G500,2024-01-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.39
922365,PORTSDOWN ROAD G500,2024-01-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,35.1
922365,PORTSDOWN ROAD G500,2024-01-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,28.93
922365,PORTSDOWN ROAD G500,2024-01-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
922365,PORTSDOWN ROAD G500,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
922365,PORTSDOWN ROAD G500,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
922365,PORTSDOWN ROAD G500,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
922365,PORTSDOWN ROAD G500,2024-01-27T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
922365,PORTSDOWN ROAD G500,2024-01-27T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922365,PORTSDOWN ROAD G500,2024-01-27T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
922365,PORTSDOWN ROAD G500,2024-01-27T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.39
922365,PORTSDOWN ROAD G500,2024-01-27T17:20:00.000+00:00,feeder,,N Current (RMS),A,2.3
922365,PORTSDOWN ROAD G500,2024-01-27T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-27T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
922365,PORTSDOWN ROAD G500,2024-01-27T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
922365,PORTSDOWN ROAD G500,2024-01-27T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.47
922365,PORTSDOWN ROAD G500,2024-01-27T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.08
922365,PORTSDOWN ROAD G500,2024-01-27T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.04
922365,PORTSDOWN ROAD G500,2024-01-27T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.31
922365,PORTSDOWN ROAD G500,2024-01-27T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.52
922365,PORTSDOWN ROAD G500,2024-01-27T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.07
922365,PORTSDOWN ROAD G500,2024-01-27T17:20:00.000+00:00,feeder,05,N Current (RMS),A,19.9
922365,PORTSDOWN ROAD G500,2024-01-27T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,26.1
922365,PORTSDOWN ROAD G500,2024-01-27T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,2.2
922365,PORTSDOWN ROAD G500,2024-01-27T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.44
922365,PORTSDOWN ROAD G500,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
922365,PORTSDOWN ROAD G500,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.61
922365,PORTSDOWN ROAD G500,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.97
922365,PORTSDOWN ROAD G500,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.67
922365,PORTSDOWN ROAD G500,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.51
922365,PORTSDOWN ROAD G500,2024-01-27T17:20:00.000+00:00,feeder,04,N Current (RMS),A,16.8
922365,PORTSDOWN ROAD G500,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,34.6
922365,PORTSDOWN ROAD G500,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,44.0
922365,PORTSDOWN ROAD G500,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,55.9
922365,PORTSDOWN ROAD G500,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.23
922365,PORTSDOWN ROAD G500,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
922365,PORTSDOWN ROAD G500,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.67
922365,PORTSDOWN ROAD G500,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.22
922365,PORTSDOWN ROAD G500,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.6
922365,PORTSDOWN ROAD G500,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.44
922365,PORTSDOWN ROAD G500,2024-01-27T17:20:00.000+00:00,feeder,03,N Current (RMS),A,18.9
922365,PORTSDOWN ROAD G500,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.3
922365,PORTSDOWN ROAD G500,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,55.8
922365,PORTSDOWN ROAD G500,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.0
922365,PORTSDOWN ROAD G500,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.56
922365,PORTSDOWN ROAD G500,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.33
922365,PORTSDOWN ROAD G500,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
922365,PORTSDOWN ROAD G500,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.51
922365,PORTSDOWN ROAD G500,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.34
922365,PORTSDOWN ROAD G500,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.4
922365,PORTSDOWN ROAD G500,2024-01-27T17:20:00.000+00:00,feeder,02,N Current (RMS),A,25.0
922365,PORTSDOWN ROAD G500,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,51.8
922365,PORTSDOWN ROAD G500,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,47.0
922365,PORTSDOWN ROAD G500,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.8
922365,PORTSDOWN ROAD G500,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
922365,PORTSDOWN ROAD G500,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
922365,PORTSDOWN ROAD G500,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
922365,PORTSDOWN ROAD G500,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.75
922365,PORTSDOWN ROAD G500,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.81
922365,PORTSDOWN ROAD G500,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.19
922365,PORTSDOWN ROAD G500,2024-01-27T17:20:00.000+00:00,feeder,01,N Current (RMS),A,14.6
922365,PORTSDOWN ROAD G500,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.3
922365,PORTSDOWN ROAD G500,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.2
922365,PORTSDOWN ROAD G500,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.5
922365,PORTSDOWN ROAD G500,2024-01-27T17:20:00.000+00:00,transformer,,Temperature,C,9.8
922365,PORTSDOWN ROAD G500,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
922365,PORTSDOWN ROAD G500,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
922365,PORTSDOWN ROAD G500,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
922365,PORTSDOWN ROAD G500,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
922365,PORTSDOWN ROAD G500,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
922365,PORTSDOWN ROAD G500,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
922365,PORTSDOWN ROAD G500,2024-01-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
922365,PORTSDOWN ROAD G500,2024-01-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
922365,PORTSDOWN ROAD G500,2024-01-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
922365,PORTSDOWN ROAD G500,2024-01-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,34.76
922365,PORTSDOWN ROAD G500,2024-01-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,36.86
922365,PORTSDOWN ROAD G500,2024-01-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,30.01
922365,PORTSDOWN ROAD G500,2024-01-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
922365,PORTSDOWN ROAD G500,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
922365,PORTSDOWN ROAD G500,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
922365,PORTSDOWN ROAD G500,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
922365,PORTSDOWN ROAD G500,2024-01-27T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
922365,PORTSDOWN ROAD G500,2024-01-27T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922365,PORTSDOWN ROAD G500,2024-01-27T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
922365,PORTSDOWN ROAD G500,2024-01-27T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.39
922365,PORTSDOWN ROAD G500,2024-01-27T17:10:00.000+00:00,feeder,,N Current (RMS),A,2.6
922365,PORTSDOWN ROAD G500,2024-01-27T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-27T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
922365,PORTSDOWN ROAD G500,2024-01-27T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
922365,PORTSDOWN ROAD G500,2024-01-27T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.07
922365,PORTSDOWN ROAD G500,2024-01-27T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.08
922365,PORTSDOWN ROAD G500,2024-01-27T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-27T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.44
922365,PORTSDOWN ROAD G500,2024-01-27T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.49
922365,PORTSDOWN ROAD G500,2024-01-27T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,-0.05
922365,PORTSDOWN ROAD G500,2024-01-27T17:10:00.000+00:00,feeder,05,N Current (RMS),A,14.5
922365,PORTSDOWN ROAD G500,2024-01-27T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,18.8
922365,PORTSDOWN ROAD G500,2024-01-27T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,2.1
922365,PORTSDOWN ROAD G500,2024-01-27T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.13
922365,PORTSDOWN ROAD G500,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
922365,PORTSDOWN ROAD G500,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.59
922365,PORTSDOWN ROAD G500,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.51
922365,PORTSDOWN ROAD G500,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.51
922365,PORTSDOWN ROAD G500,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.2
922365,PORTSDOWN ROAD G500,2024-01-27T17:10:00.000+00:00,feeder,04,N Current (RMS),A,15.4
922365,PORTSDOWN ROAD G500,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,44.6
922365,PORTSDOWN ROAD G500,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,55.2
922365,PORTSDOWN ROAD G500,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,58.5
922365,PORTSDOWN ROAD G500,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
922365,PORTSDOWN ROAD G500,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
922365,PORTSDOWN ROAD G500,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
922365,PORTSDOWN ROAD G500,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.08
922365,PORTSDOWN ROAD G500,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.75
922365,PORTSDOWN ROAD G500,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.5
922365,PORTSDOWN ROAD G500,2024-01-27T17:10:00.000+00:00,feeder,03,N Current (RMS),A,16.9
922365,PORTSDOWN ROAD G500,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.5
922365,PORTSDOWN ROAD G500,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,44.2
922365,PORTSDOWN ROAD G500,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.6
922365,PORTSDOWN ROAD G500,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.92
922365,PORTSDOWN ROAD G500,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.08
922365,PORTSDOWN ROAD G500,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.74
922365,PORTSDOWN ROAD G500,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.1
922365,PORTSDOWN ROAD G500,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.19
922365,PORTSDOWN ROAD G500,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.48
922365,PORTSDOWN ROAD G500,2024-01-27T17:10:00.000+00:00,feeder,02,N Current (RMS),A,26.3
922365,PORTSDOWN ROAD G500,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,46.2
922365,PORTSDOWN ROAD G500,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,50.4
922365,PORTSDOWN ROAD G500,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.4
922365,PORTSDOWN ROAD G500,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
922365,PORTSDOWN ROAD G500,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
922365,PORTSDOWN ROAD G500,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
922365,PORTSDOWN ROAD G500,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.64
922365,PORTSDOWN ROAD G500,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.0
922365,PORTSDOWN ROAD G500,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.08
922365,PORTSDOWN ROAD G500,2024-01-27T17:10:00.000+00:00,feeder,01,N Current (RMS),A,13.1
922365,PORTSDOWN ROAD G500,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,15.8
922365,PORTSDOWN ROAD G500,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.0
922365,PORTSDOWN ROAD G500,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.5
922365,PORTSDOWN ROAD G500,2024-01-27T17:10:00.000+00:00,transformer,,Temperature,C,10.0
922365,PORTSDOWN ROAD G500,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
922365,PORTSDOWN ROAD G500,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
922365,PORTSDOWN ROAD G500,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
922365,PORTSDOWN ROAD G500,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
922365,PORTSDOWN ROAD G500,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
922365,PORTSDOWN ROAD G500,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
922365,PORTSDOWN ROAD G500,2024-01-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
922365,PORTSDOWN ROAD G500,2024-01-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
922365,PORTSDOWN ROAD G500,2024-01-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
922365,PORTSDOWN ROAD G500,2024-01-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,31.78
922365,PORTSDOWN ROAD G500,2024-01-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,37.85
922365,PORTSDOWN ROAD G500,2024-01-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,28.61
922365,PORTSDOWN ROAD G500,2024-01-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
922365,PORTSDOWN ROAD G500,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
922365,PORTSDOWN ROAD G500,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
922365,PORTSDOWN ROAD G500,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
922365,PORTSDOWN ROAD G500,2024-01-27T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
922365,PORTSDOWN ROAD G500,2024-01-27T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-27T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
922365,PORTSDOWN ROAD G500,2024-01-27T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.39
922365,PORTSDOWN ROAD G500,2024-01-27T17:00:00.000+00:00,feeder,,N Current (RMS),A,2.2
922365,PORTSDOWN ROAD G500,2024-01-27T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-27T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
922365,PORTSDOWN ROAD G500,2024-01-27T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
922365,PORTSDOWN ROAD G500,2024-01-27T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-27T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.08
922365,PORTSDOWN ROAD G500,2024-01-27T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-27T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.6
922365,PORTSDOWN ROAD G500,2024-01-27T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.4
922365,PORTSDOWN ROAD G500,2024-01-27T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,-0.04
922365,PORTSDOWN ROAD G500,2024-01-27T17:00:00.000+00:00,feeder,05,N Current (RMS),A,9.6
922365,PORTSDOWN ROAD G500,2024-01-27T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,12.3
922365,PORTSDOWN ROAD G500,2024-01-27T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,1.7
922365,PORTSDOWN ROAD G500,2024-01-27T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.89
922365,PORTSDOWN ROAD G500,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
922365,PORTSDOWN ROAD G500,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.79
922365,PORTSDOWN ROAD G500,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.62
922365,PORTSDOWN ROAD G500,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.23
922365,PORTSDOWN ROAD G500,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.23
922365,PORTSDOWN ROAD G500,2024-01-27T17:00:00.000+00:00,feeder,04,N Current (RMS),A,15.0
922365,PORTSDOWN ROAD G500,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,40.4
922365,PORTSDOWN ROAD G500,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,46.0
922365,PORTSDOWN ROAD G500,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,51.5
922365,PORTSDOWN ROAD G500,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
922365,PORTSDOWN ROAD G500,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
922365,PORTSDOWN ROAD G500,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.59
922365,PORTSDOWN ROAD G500,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.51
922365,PORTSDOWN ROAD G500,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.65
922365,PORTSDOWN ROAD G500,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.98
922365,PORTSDOWN ROAD G500,2024-01-27T17:00:00.000+00:00,feeder,03,N Current (RMS),A,17.6
922365,PORTSDOWN ROAD G500,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.7
922365,PORTSDOWN ROAD G500,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,43.8
922365,PORTSDOWN ROAD G500,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.9
922365,PORTSDOWN ROAD G500,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
922365,PORTSDOWN ROAD G500,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.21
922365,PORTSDOWN ROAD G500,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.84
922365,PORTSDOWN ROAD G500,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.08
922365,PORTSDOWN ROAD G500,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.05
922365,PORTSDOWN ROAD G500,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.53
922365,PORTSDOWN ROAD G500,2024-01-27T17:00:00.000+00:00,feeder,02,N Current (RMS),A,29.3
922365,PORTSDOWN ROAD G500,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,54.1
922365,PORTSDOWN ROAD G500,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,41.9
922365,PORTSDOWN ROAD G500,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.4
922365,PORTSDOWN ROAD G500,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
922365,PORTSDOWN ROAD G500,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
922365,PORTSDOWN ROAD G500,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
922365,PORTSDOWN ROAD G500,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.12
922365,PORTSDOWN ROAD G500,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.21
922365,PORTSDOWN ROAD G500,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.73
922365,PORTSDOWN ROAD G500,2024-01-27T17:00:00.000+00:00,feeder,01,N Current (RMS),A,18.5
922365,PORTSDOWN ROAD G500,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,13.6
922365,PORTSDOWN ROAD G500,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.7
922365,PORTSDOWN ROAD G500,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.6
922365,PORTSDOWN ROAD G500,2024-01-27T17:00:00.000+00:00,transformer,,Temperature,C,10.1
922365,PORTSDOWN ROAD G500,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
922365,PORTSDOWN ROAD G500,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
922365,PORTSDOWN ROAD G500,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
922365,PORTSDOWN ROAD G500,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
922365,PORTSDOWN ROAD G500,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
922365,PORTSDOWN ROAD G500,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
922365,PORTSDOWN ROAD G500,2024-01-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
922365,PORTSDOWN ROAD G500,2024-01-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
922365,PORTSDOWN ROAD G500,2024-01-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
922365,PORTSDOWN ROAD G500,2024-01-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,29.93
922365,PORTSDOWN ROAD G500,2024-01-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,33.44
922365,PORTSDOWN ROAD G500,2024-01-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,26.82
922365,PORTSDOWN ROAD G500,2024-01-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
922365,PORTSDOWN ROAD G500,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
922365,PORTSDOWN ROAD G500,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
922365,PORTSDOWN ROAD G500,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
922365,PORTSDOWN ROAD G500,2024-01-27T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
922365,PORTSDOWN ROAD G500,2024-01-27T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922365,PORTSDOWN ROAD G500,2024-01-27T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
922365,PORTSDOWN ROAD G500,2024-01-27T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.38
922365,PORTSDOWN ROAD G500,2024-01-27T16:50:00.000+00:00,feeder,,N Current (RMS),A,1.8
922365,PORTSDOWN ROAD G500,2024-01-27T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-27T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
922365,PORTSDOWN ROAD G500,2024-01-27T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
922365,PORTSDOWN ROAD G500,2024-01-27T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.06
922365,PORTSDOWN ROAD G500,2024-01-27T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.08
922365,PORTSDOWN ROAD G500,2024-01-27T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-27T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.59
922365,PORTSDOWN ROAD G500,2024-01-27T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.32
922365,PORTSDOWN ROAD G500,2024-01-27T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
922365,PORTSDOWN ROAD G500,2024-01-27T16:50:00.000+00:00,feeder,05,N Current (RMS),A,1.9
922365,PORTSDOWN ROAD G500,2024-01-27T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,2.5
922365,PORTSDOWN ROAD G500,2024-01-27T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,1.5
922365,PORTSDOWN ROAD G500,2024-01-27T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.79
922365,PORTSDOWN ROAD G500,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
922365,PORTSDOWN ROAD G500,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.08
922365,PORTSDOWN ROAD G500,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.27
922365,PORTSDOWN ROAD G500,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.71
922365,PORTSDOWN ROAD G500,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.47
922365,PORTSDOWN ROAD G500,2024-01-27T16:50:00.000+00:00,feeder,04,N Current (RMS),A,13.6
922365,PORTSDOWN ROAD G500,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,34.8
922365,PORTSDOWN ROAD G500,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,47.9
922365,PORTSDOWN ROAD G500,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,44.2
922365,PORTSDOWN ROAD G500,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
922365,PORTSDOWN ROAD G500,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
922365,PORTSDOWN ROAD G500,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.46
922365,PORTSDOWN ROAD G500,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.74
922365,PORTSDOWN ROAD G500,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.32
922365,PORTSDOWN ROAD G500,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.09
922365,PORTSDOWN ROAD G500,2024-01-27T16:50:00.000+00:00,feeder,03,N Current (RMS),A,9.0
922365,PORTSDOWN ROAD G500,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.2
922365,PORTSDOWN ROAD G500,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,26.9
922365,PORTSDOWN ROAD G500,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.2
922365,PORTSDOWN ROAD G500,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.25
922365,PORTSDOWN ROAD G500,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
922365,PORTSDOWN ROAD G500,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
922365,PORTSDOWN ROAD G500,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.78
922365,PORTSDOWN ROAD G500,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.56
922365,PORTSDOWN ROAD G500,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.5
922365,PORTSDOWN ROAD G500,2024-01-27T16:50:00.000+00:00,feeder,02,N Current (RMS),A,25.6
922365,PORTSDOWN ROAD G500,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,49.1
922365,PORTSDOWN ROAD G500,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,36.0
922365,PORTSDOWN ROAD G500,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.2
922365,PORTSDOWN ROAD G500,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
922365,PORTSDOWN ROAD G500,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
922365,PORTSDOWN ROAD G500,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
922365,PORTSDOWN ROAD G500,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.2
922365,PORTSDOWN ROAD G500,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.06
922365,PORTSDOWN ROAD G500,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.88
922365,PORTSDOWN ROAD G500,2024-01-27T16:50:00.000+00:00,feeder,01,N Current (RMS),A,19.6
922365,PORTSDOWN ROAD G500,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.1
922365,PORTSDOWN ROAD G500,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.7
922365,PORTSDOWN ROAD G500,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.8
922365,PORTSDOWN ROAD G500,2024-01-27T16:50:00.000+00:00,transformer,,Temperature,C,10.3
922365,PORTSDOWN ROAD G500,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
922365,PORTSDOWN ROAD G500,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
922365,PORTSDOWN ROAD G500,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
922365,PORTSDOWN ROAD G500,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
922365,PORTSDOWN ROAD G500,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
922365,PORTSDOWN ROAD G500,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
922365,PORTSDOWN ROAD G500,2024-01-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
922365,PORTSDOWN ROAD G500,2024-01-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
922365,PORTSDOWN ROAD G500,2024-01-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
922365,PORTSDOWN ROAD G500,2024-01-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,26.59
922365,PORTSDOWN ROAD G500,2024-01-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,28.89
922365,PORTSDOWN ROAD G500,2024-01-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,25.36
922365,PORTSDOWN ROAD G500,2024-01-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
922365,PORTSDOWN ROAD G500,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
922365,PORTSDOWN ROAD G500,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
922365,PORTSDOWN ROAD G500,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
922365,PORTSDOWN ROAD G500,2024-01-27T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
922365,PORTSDOWN ROAD G500,2024-01-27T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-27T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922365,PORTSDOWN ROAD G500,2024-01-27T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
922365,PORTSDOWN ROAD G500,2024-01-27T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.38
922365,PORTSDOWN ROAD G500,2024-01-27T16:40:00.000+00:00,feeder,,N Current (RMS),A,2.0
922365,PORTSDOWN ROAD G500,2024-01-27T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-27T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
922365,PORTSDOWN ROAD G500,2024-01-27T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
922365,PORTSDOWN ROAD G500,2024-01-27T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.04
922365,PORTSDOWN ROAD G500,2024-01-27T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.06
922365,PORTSDOWN ROAD G500,2024-01-27T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.03
922365,PORTSDOWN ROAD G500,2024-01-27T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.08
922365,PORTSDOWN ROAD G500,2024-01-27T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.28
922365,PORTSDOWN ROAD G500,2024-01-27T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.02
922365,PORTSDOWN ROAD G500,2024-01-27T16:40:00.000+00:00,feeder,05,N Current (RMS),A,5.1
922365,PORTSDOWN ROAD G500,2024-01-27T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,6.6
922365,PORTSDOWN ROAD G500,2024-01-27T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,1.3
922365,PORTSDOWN ROAD G500,2024-01-27T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.85
922365,PORTSDOWN ROAD G500,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.11
922365,PORTSDOWN ROAD G500,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.84
922365,PORTSDOWN ROAD G500,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.16
922365,PORTSDOWN ROAD G500,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.52
922365,PORTSDOWN ROAD G500,2024-01-27T16:40:00.000+00:00,feeder,04,N Current (RMS),A,15.0
922365,PORTSDOWN ROAD G500,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,29.3
922365,PORTSDOWN ROAD G500,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,49.4
922365,PORTSDOWN ROAD G500,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,44.4
922365,PORTSDOWN ROAD G500,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
922365,PORTSDOWN ROAD G500,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
922365,PORTSDOWN ROAD G500,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.48
922365,PORTSDOWN ROAD G500,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.04
922365,PORTSDOWN ROAD G500,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.5
922365,PORTSDOWN ROAD G500,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.01
922365,PORTSDOWN ROAD G500,2024-01-27T16:40:00.000+00:00,feeder,03,N Current (RMS),A,10.1
922365,PORTSDOWN ROAD G500,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,4.6
922365,PORTSDOWN ROAD G500,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,27.4
922365,PORTSDOWN ROAD G500,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.9
922365,PORTSDOWN ROAD G500,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.1
922365,PORTSDOWN ROAD G500,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
922365,PORTSDOWN ROAD G500,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.68
922365,PORTSDOWN ROAD G500,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.41
922365,PORTSDOWN ROAD G500,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.34
922365,PORTSDOWN ROAD G500,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.37
922365,PORTSDOWN ROAD G500,2024-01-27T16:40:00.000+00:00,feeder,02,N Current (RMS),A,23.6
922365,PORTSDOWN ROAD G500,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,43.1
922365,PORTSDOWN ROAD G500,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,39.0
922365,PORTSDOWN ROAD G500,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.5
922365,PORTSDOWN ROAD G500,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
922365,PORTSDOWN ROAD G500,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
922365,PORTSDOWN ROAD G500,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
922365,PORTSDOWN ROAD G500,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.69
922365,PORTSDOWN ROAD G500,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.06
922365,PORTSDOWN ROAD G500,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.75
922365,PORTSDOWN ROAD G500,2024-01-27T16:40:00.000+00:00,feeder,01,N Current (RMS),A,21.1
922365,PORTSDOWN ROAD G500,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.6
922365,PORTSDOWN ROAD G500,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.4
922365,PORTSDOWN ROAD G500,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,32.6
922365,PORTSDOWN ROAD G500,2024-01-27T16:40:00.000+00:00,transformer,,Temperature,C,10.4
922365,PORTSDOWN ROAD G500,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
922365,PORTSDOWN ROAD G500,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
922365,PORTSDOWN ROAD G500,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
922365,PORTSDOWN ROAD G500,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
922365,PORTSDOWN ROAD G500,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
922365,PORTSDOWN ROAD G500,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
922365,PORTSDOWN ROAD G500,2024-01-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
922365,PORTSDOWN ROAD G500,2024-01-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
922365,PORTSDOWN ROAD G500,2024-01-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
922365,PORTSDOWN ROAD G500,2024-01-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,22.08
922365,PORTSDOWN ROAD G500,2024-01-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,29.25
922365,PORTSDOWN ROAD G500,2024-01-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.07
922365,PORTSDOWN ROAD G500,2024-01-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
922365,PORTSDOWN ROAD G500,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
922365,PORTSDOWN ROAD G500,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
922365,PORTSDOWN ROAD G500,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
922365,PORTSDOWN ROAD G500,2024-01-27T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
922365,PORTSDOWN ROAD G500,2024-01-27T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-27T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922365,PORTSDOWN ROAD G500,2024-01-27T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
922365,PORTSDOWN ROAD G500,2024-01-27T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.38
922365,PORTSDOWN ROAD G500,2024-01-27T16:30:00.000+00:00,feeder,,N Current (RMS),A,2.1
922365,PORTSDOWN ROAD G500,2024-01-27T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-27T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
922365,PORTSDOWN ROAD G500,2024-01-27T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
922365,PORTSDOWN ROAD G500,2024-01-27T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.1
922365,PORTSDOWN ROAD G500,2024-01-27T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.06
922365,PORTSDOWN ROAD G500,2024-01-27T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.09
922365,PORTSDOWN ROAD G500,2024-01-27T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.52
922365,PORTSDOWN ROAD G500,2024-01-27T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.28
922365,PORTSDOWN ROAD G500,2024-01-27T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,-0.02
922365,PORTSDOWN ROAD G500,2024-01-27T16:30:00.000+00:00,feeder,05,N Current (RMS),A,1.6
922365,PORTSDOWN ROAD G500,2024-01-27T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,2.3
922365,PORTSDOWN ROAD G500,2024-01-27T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,1.3
922365,PORTSDOWN ROAD G500,2024-01-27T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
922365,PORTSDOWN ROAD G500,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.26
922365,PORTSDOWN ROAD G500,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.55
922365,PORTSDOWN ROAD G500,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.47
922365,PORTSDOWN ROAD G500,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.02
922365,PORTSDOWN ROAD G500,2024-01-27T16:30:00.000+00:00,feeder,04,N Current (RMS),A,13.7
922365,PORTSDOWN ROAD G500,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,32.3
922365,PORTSDOWN ROAD G500,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,50.4
922365,PORTSDOWN ROAD G500,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,42.7
922365,PORTSDOWN ROAD G500,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
922365,PORTSDOWN ROAD G500,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
922365,PORTSDOWN ROAD G500,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
922365,PORTSDOWN ROAD G500,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.04
922365,PORTSDOWN ROAD G500,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.48
922365,PORTSDOWN ROAD G500,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.11
922365,PORTSDOWN ROAD G500,2024-01-27T16:30:00.000+00:00,feeder,03,N Current (RMS),A,10.7
922365,PORTSDOWN ROAD G500,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,4.6
922365,PORTSDOWN ROAD G500,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,27.3
922365,PORTSDOWN ROAD G500,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.0
922365,PORTSDOWN ROAD G500,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
922365,PORTSDOWN ROAD G500,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
922365,PORTSDOWN ROAD G500,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
922365,PORTSDOWN ROAD G500,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.12
922365,PORTSDOWN ROAD G500,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.03
922365,PORTSDOWN ROAD G500,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.13
922365,PORTSDOWN ROAD G500,2024-01-27T16:30:00.000+00:00,feeder,02,N Current (RMS),A,21.1
922365,PORTSDOWN ROAD G500,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.9
922365,PORTSDOWN ROAD G500,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.7
922365,PORTSDOWN ROAD G500,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.5
922365,PORTSDOWN ROAD G500,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
922365,PORTSDOWN ROAD G500,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
922365,PORTSDOWN ROAD G500,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
922365,PORTSDOWN ROAD G500,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.65
922365,PORTSDOWN ROAD G500,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.15
922365,PORTSDOWN ROAD G500,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.26
922365,PORTSDOWN ROAD G500,2024-01-27T16:30:00.000+00:00,feeder,01,N Current (RMS),A,12.5
922365,PORTSDOWN ROAD G500,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.4
922365,PORTSDOWN ROAD G500,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.0
922365,PORTSDOWN ROAD G500,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.4
922365,PORTSDOWN ROAD G500,2024-01-27T16:30:00.000+00:00,transformer,,Temperature,C,10.6
922365,PORTSDOWN ROAD G500,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
922365,PORTSDOWN ROAD G500,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
922365,PORTSDOWN ROAD G500,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
922365,PORTSDOWN ROAD G500,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
922365,PORTSDOWN ROAD G500,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
922365,PORTSDOWN ROAD G500,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
922365,PORTSDOWN ROAD G500,2024-01-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
922365,PORTSDOWN ROAD G500,2024-01-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
922365,PORTSDOWN ROAD G500,2024-01-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
922365,PORTSDOWN ROAD G500,2024-01-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,18.89
922365,PORTSDOWN ROAD G500,2024-01-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,29.34
922365,PORTSDOWN ROAD G500,2024-01-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,21.87
922365,PORTSDOWN ROAD G500,2024-01-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
922365,PORTSDOWN ROAD G500,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
922365,PORTSDOWN ROAD G500,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
922365,PORTSDOWN ROAD G500,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
922365,PORTSDOWN ROAD G500,2024-01-27T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922365,PORTSDOWN ROAD G500,2024-01-27T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-27T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
922365,PORTSDOWN ROAD G500,2024-01-27T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.37
