Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922365,PORTSDOWN ROAD G500,2024-01-27T16:20:00.000+00:00,feeder,,N Current (RMS),A,1.9
922365,PORTSDOWN ROAD G500,2024-01-27T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-27T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
922365,PORTSDOWN ROAD G500,2024-01-27T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
922365,PORTSDOWN ROAD G500,2024-01-27T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.06
922365,PORTSDOWN ROAD G500,2024-01-27T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.06
922365,PORTSDOWN ROAD G500,2024-01-27T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.04
922365,PORTSDOWN ROAD G500,2024-01-27T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.48
922365,PORTSDOWN ROAD G500,2024-01-27T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.27
922365,PORTSDOWN ROAD G500,2024-01-27T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.03
922365,PORTSDOWN ROAD G500,2024-01-27T16:20:00.000+00:00,feeder,05,N Current (RMS),A,1.5
922365,PORTSDOWN ROAD G500,2024-01-27T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,2.1
922365,PORTSDOWN ROAD G500,2024-01-27T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,1.2
922365,PORTSDOWN ROAD G500,2024-01-27T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.29
922365,PORTSDOWN ROAD G500,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.15
922365,PORTSDOWN ROAD G500,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.53
922365,PORTSDOWN ROAD G500,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.01
922365,PORTSDOWN ROAD G500,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.92
922365,PORTSDOWN ROAD G500,2024-01-27T16:20:00.000+00:00,feeder,04,N Current (RMS),A,18.1
922365,PORTSDOWN ROAD G500,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,40.7
922365,PORTSDOWN ROAD G500,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,37.1
922365,PORTSDOWN ROAD G500,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,42.6
922365,PORTSDOWN ROAD G500,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
922365,PORTSDOWN ROAD G500,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
922365,PORTSDOWN ROAD G500,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
922365,PORTSDOWN ROAD G500,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.22
922365,PORTSDOWN ROAD G500,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.79
922365,PORTSDOWN ROAD G500,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.74
922365,PORTSDOWN ROAD G500,2024-01-27T16:20:00.000+00:00,feeder,03,N Current (RMS),A,14.6
922365,PORTSDOWN ROAD G500,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.5
922365,PORTSDOWN ROAD G500,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,36.6
922365,PORTSDOWN ROAD G500,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.7
922365,PORTSDOWN ROAD G500,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.58
922365,PORTSDOWN ROAD G500,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
922365,PORTSDOWN ROAD G500,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
922365,PORTSDOWN ROAD G500,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.62
922365,PORTSDOWN ROAD G500,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.29
922365,PORTSDOWN ROAD G500,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.11
922365,PORTSDOWN ROAD G500,2024-01-27T16:20:00.000+00:00,feeder,02,N Current (RMS),A,16.8
922365,PORTSDOWN ROAD G500,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.6
922365,PORTSDOWN ROAD G500,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.2
922365,PORTSDOWN ROAD G500,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.6
922365,PORTSDOWN ROAD G500,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
922365,PORTSDOWN ROAD G500,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
922365,PORTSDOWN ROAD G500,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
922365,PORTSDOWN ROAD G500,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.46
922365,PORTSDOWN ROAD G500,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.0
922365,PORTSDOWN ROAD G500,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.37
922365,PORTSDOWN ROAD G500,2024-01-27T16:20:00.000+00:00,feeder,01,N Current (RMS),A,7.7
922365,PORTSDOWN ROAD G500,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.1
922365,PORTSDOWN ROAD G500,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.9
922365,PORTSDOWN ROAD G500,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,11.4
922365,PORTSDOWN ROAD G500,2024-01-27T16:20:00.000+00:00,transformer,,Temperature,C,10.7
922365,PORTSDOWN ROAD G500,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
922365,PORTSDOWN ROAD G500,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
922365,PORTSDOWN ROAD G500,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
922365,PORTSDOWN ROAD G500,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
922365,PORTSDOWN ROAD G500,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
922365,PORTSDOWN ROAD G500,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
922365,PORTSDOWN ROAD G500,2024-01-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
922365,PORTSDOWN ROAD G500,2024-01-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
922365,PORTSDOWN ROAD G500,2024-01-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
922365,PORTSDOWN ROAD G500,2024-01-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,18.32
922365,PORTSDOWN ROAD G500,2024-01-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,26.29
922365,PORTSDOWN ROAD G500,2024-01-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,19.54
922365,PORTSDOWN ROAD G500,2024-01-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
922365,PORTSDOWN ROAD G500,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
922365,PORTSDOWN ROAD G500,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
922365,PORTSDOWN ROAD G500,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
922365,PORTSDOWN ROAD G500,2024-01-27T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922365,PORTSDOWN ROAD G500,2024-01-27T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-27T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
922365,PORTSDOWN ROAD G500,2024-01-27T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.37
922365,PORTSDOWN ROAD G500,2024-01-27T16:10:00.000+00:00,feeder,,N Current (RMS),A,2.1
922365,PORTSDOWN ROAD G500,2024-01-27T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-27T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
922365,PORTSDOWN ROAD G500,2024-01-27T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
922365,PORTSDOWN ROAD G500,2024-01-27T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.1
922365,PORTSDOWN ROAD G500,2024-01-27T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.05
922365,PORTSDOWN ROAD G500,2024-01-27T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-27T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.53
922365,PORTSDOWN ROAD G500,2024-01-27T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.29
922365,PORTSDOWN ROAD G500,2024-01-27T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.06
922365,PORTSDOWN ROAD G500,2024-01-27T16:10:00.000+00:00,feeder,05,N Current (RMS),A,1.9
922365,PORTSDOWN ROAD G500,2024-01-27T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,2.3
922365,PORTSDOWN ROAD G500,2024-01-27T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,2.0
922365,PORTSDOWN ROAD G500,2024-01-27T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.42
922365,PORTSDOWN ROAD G500,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
922365,PORTSDOWN ROAD G500,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.78
922365,PORTSDOWN ROAD G500,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.59
922365,PORTSDOWN ROAD G500,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.88
922365,PORTSDOWN ROAD G500,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.57
922365,PORTSDOWN ROAD G500,2024-01-27T16:10:00.000+00:00,feeder,04,N Current (RMS),A,18.9
922365,PORTSDOWN ROAD G500,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,37.4
922365,PORTSDOWN ROAD G500,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,32.2
922365,PORTSDOWN ROAD G500,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,41.6
922365,PORTSDOWN ROAD G500,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
922365,PORTSDOWN ROAD G500,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
922365,PORTSDOWN ROAD G500,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
922365,PORTSDOWN ROAD G500,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.85
922365,PORTSDOWN ROAD G500,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.22
922365,PORTSDOWN ROAD G500,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.03
922365,PORTSDOWN ROAD G500,2024-01-27T16:10:00.000+00:00,feeder,03,N Current (RMS),A,17.3
922365,PORTSDOWN ROAD G500,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.5
922365,PORTSDOWN ROAD G500,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,42.7
922365,PORTSDOWN ROAD G500,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.0
922365,PORTSDOWN ROAD G500,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
922365,PORTSDOWN ROAD G500,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.18
922365,PORTSDOWN ROAD G500,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
922365,PORTSDOWN ROAD G500,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.87
922365,PORTSDOWN ROAD G500,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.07
922365,PORTSDOWN ROAD G500,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.09
922365,PORTSDOWN ROAD G500,2024-01-27T16:10:00.000+00:00,feeder,02,N Current (RMS),A,15.3
922365,PORTSDOWN ROAD G500,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.6
922365,PORTSDOWN ROAD G500,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.3
922365,PORTSDOWN ROAD G500,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.8
922365,PORTSDOWN ROAD G500,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
922365,PORTSDOWN ROAD G500,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
922365,PORTSDOWN ROAD G500,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
922365,PORTSDOWN ROAD G500,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.98
922365,PORTSDOWN ROAD G500,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.02
922365,PORTSDOWN ROAD G500,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.64
922365,PORTSDOWN ROAD G500,2024-01-27T16:10:00.000+00:00,feeder,01,N Current (RMS),A,8.8
922365,PORTSDOWN ROAD G500,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,13.3
922365,PORTSDOWN ROAD G500,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.9
922365,PORTSDOWN ROAD G500,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,8.4
922365,PORTSDOWN ROAD G500,2024-01-27T16:10:00.000+00:00,transformer,,Temperature,C,10.9
922365,PORTSDOWN ROAD G500,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
922365,PORTSDOWN ROAD G500,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
922365,PORTSDOWN ROAD G500,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
922365,PORTSDOWN ROAD G500,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
922365,PORTSDOWN ROAD G500,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
922365,PORTSDOWN ROAD G500,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
922365,PORTSDOWN ROAD G500,2024-01-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
922365,PORTSDOWN ROAD G500,2024-01-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
922365,PORTSDOWN ROAD G500,2024-01-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
922365,PORTSDOWN ROAD G500,2024-01-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,19.83
922365,PORTSDOWN ROAD G500,2024-01-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,27.4
922365,PORTSDOWN ROAD G500,2024-01-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,22.75
922365,PORTSDOWN ROAD G500,2024-01-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
922365,PORTSDOWN ROAD G500,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
922365,PORTSDOWN ROAD G500,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
922365,PORTSDOWN ROAD G500,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
922365,PORTSDOWN ROAD G500,2024-01-27T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922365,PORTSDOWN ROAD G500,2024-01-27T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922365,PORTSDOWN ROAD G500,2024-01-27T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
922365,PORTSDOWN ROAD G500,2024-01-27T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.38
922365,PORTSDOWN ROAD G500,2024-01-27T16:00:00.000+00:00,feeder,,N Current (RMS),A,1.8
922365,PORTSDOWN ROAD G500,2024-01-27T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-27T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
922365,PORTSDOWN ROAD G500,2024-01-27T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
922365,PORTSDOWN ROAD G500,2024-01-27T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.02
922365,PORTSDOWN ROAD G500,2024-01-27T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.05
922365,PORTSDOWN ROAD G500,2024-01-27T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.09
922365,PORTSDOWN ROAD G500,2024-01-27T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.42
922365,PORTSDOWN ROAD G500,2024-01-27T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.84
922365,PORTSDOWN ROAD G500,2024-01-27T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,-0.04
922365,PORTSDOWN ROAD G500,2024-01-27T16:00:00.000+00:00,feeder,05,N Current (RMS),A,4.7
922365,PORTSDOWN ROAD G500,2024-01-27T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,1.9
922365,PORTSDOWN ROAD G500,2024-01-27T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,6.0
922365,PORTSDOWN ROAD G500,2024-01-27T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
922365,PORTSDOWN ROAD G500,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
922365,PORTSDOWN ROAD G500,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.03
922365,PORTSDOWN ROAD G500,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.84
922365,PORTSDOWN ROAD G500,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.66
922365,PORTSDOWN ROAD G500,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.75
922365,PORTSDOWN ROAD G500,2024-01-27T16:00:00.000+00:00,feeder,04,N Current (RMS),A,13.1
922365,PORTSDOWN ROAD G500,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,33.1
922365,PORTSDOWN ROAD G500,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,31.4
922365,PORTSDOWN ROAD G500,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,33.3
922365,PORTSDOWN ROAD G500,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
922365,PORTSDOWN ROAD G500,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
922365,PORTSDOWN ROAD G500,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
922365,PORTSDOWN ROAD G500,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.36
922365,PORTSDOWN ROAD G500,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.27
922365,PORTSDOWN ROAD G500,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.84
922365,PORTSDOWN ROAD G500,2024-01-27T16:00:00.000+00:00,feeder,03,N Current (RMS),A,12.9
922365,PORTSDOWN ROAD G500,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.0
922365,PORTSDOWN ROAD G500,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,34.4
922365,PORTSDOWN ROAD G500,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.1
922365,PORTSDOWN ROAD G500,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
922365,PORTSDOWN ROAD G500,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.32
922365,PORTSDOWN ROAD G500,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
922365,PORTSDOWN ROAD G500,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.82
922365,PORTSDOWN ROAD G500,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.2
922365,PORTSDOWN ROAD G500,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.53
922365,PORTSDOWN ROAD G500,2024-01-27T16:00:00.000+00:00,feeder,02,N Current (RMS),A,19.2
922365,PORTSDOWN ROAD G500,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.5
922365,PORTSDOWN ROAD G500,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,38.8
922365,PORTSDOWN ROAD G500,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.4
922365,PORTSDOWN ROAD G500,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
922365,PORTSDOWN ROAD G500,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
922365,PORTSDOWN ROAD G500,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
922365,PORTSDOWN ROAD G500,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.56
922365,PORTSDOWN ROAD G500,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.98
922365,PORTSDOWN ROAD G500,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.79
922365,PORTSDOWN ROAD G500,2024-01-27T16:00:00.000+00:00,feeder,01,N Current (RMS),A,10.1
922365,PORTSDOWN ROAD G500,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.9
922365,PORTSDOWN ROAD G500,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.7
922365,PORTSDOWN ROAD G500,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,8.9
922365,PORTSDOWN ROAD G500,2024-01-27T16:00:00.000+00:00,transformer,,Temperature,C,11.1
922365,PORTSDOWN ROAD G500,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
922365,PORTSDOWN ROAD G500,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
922365,PORTSDOWN ROAD G500,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
922365,PORTSDOWN ROAD G500,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
922365,PORTSDOWN ROAD G500,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
922365,PORTSDOWN ROAD G500,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
922365,PORTSDOWN ROAD G500,2024-01-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
922365,PORTSDOWN ROAD G500,2024-01-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
922365,PORTSDOWN ROAD G500,2024-01-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
922365,PORTSDOWN ROAD G500,2024-01-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,21.01
922365,PORTSDOWN ROAD G500,2024-01-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,26.87
922365,PORTSDOWN ROAD G500,2024-01-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,19.24
922365,PORTSDOWN ROAD G500,2024-01-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
922365,PORTSDOWN ROAD G500,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
922365,PORTSDOWN ROAD G500,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
922365,PORTSDOWN ROAD G500,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
922365,PORTSDOWN ROAD G500,2024-01-27T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
922365,PORTSDOWN ROAD G500,2024-01-27T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-27T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
922365,PORTSDOWN ROAD G500,2024-01-27T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.38
922365,PORTSDOWN ROAD G500,2024-01-27T15:50:00.000+00:00,feeder,,N Current (RMS),A,1.7
922365,PORTSDOWN ROAD G500,2024-01-27T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-27T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
922365,PORTSDOWN ROAD G500,2024-01-27T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
922365,PORTSDOWN ROAD G500,2024-01-27T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.12
922365,PORTSDOWN ROAD G500,2024-01-27T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.07
922365,PORTSDOWN ROAD G500,2024-01-27T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.16
922365,PORTSDOWN ROAD G500,2024-01-27T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.34
922365,PORTSDOWN ROAD G500,2024-01-27T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.3
922365,PORTSDOWN ROAD G500,2024-01-27T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,-0.07
922365,PORTSDOWN ROAD G500,2024-01-27T15:50:00.000+00:00,feeder,05,N Current (RMS),A,1.8
922365,PORTSDOWN ROAD G500,2024-01-27T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,1.7
922365,PORTSDOWN ROAD G500,2024-01-27T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,1.3
922365,PORTSDOWN ROAD G500,2024-01-27T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.9
922365,PORTSDOWN ROAD G500,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.83
922365,PORTSDOWN ROAD G500,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
922365,PORTSDOWN ROAD G500,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.79
922365,PORTSDOWN ROAD G500,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.81
922365,PORTSDOWN ROAD G500,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.4
922365,PORTSDOWN ROAD G500,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.34
922365,PORTSDOWN ROAD G500,2024-01-27T15:50:00.000+00:00,feeder,04,N Current (RMS),A,27.8
922365,PORTSDOWN ROAD G500,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,52.7
922365,PORTSDOWN ROAD G500,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.9
922365,PORTSDOWN ROAD G500,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,32.1
922365,PORTSDOWN ROAD G500,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
922365,PORTSDOWN ROAD G500,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
922365,PORTSDOWN ROAD G500,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
922365,PORTSDOWN ROAD G500,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.53
922365,PORTSDOWN ROAD G500,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.37
922365,PORTSDOWN ROAD G500,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.64
922365,PORTSDOWN ROAD G500,2024-01-27T15:50:00.000+00:00,feeder,03,N Current (RMS),A,14.4
922365,PORTSDOWN ROAD G500,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.8
922365,PORTSDOWN ROAD G500,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,38.8
922365,PORTSDOWN ROAD G500,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.0
922365,PORTSDOWN ROAD G500,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.67
922365,PORTSDOWN ROAD G500,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
922365,PORTSDOWN ROAD G500,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
922365,PORTSDOWN ROAD G500,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.35
922365,PORTSDOWN ROAD G500,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.8
922365,PORTSDOWN ROAD G500,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.65
922365,PORTSDOWN ROAD G500,2024-01-27T15:50:00.000+00:00,feeder,02,N Current (RMS),A,14.5
922365,PORTSDOWN ROAD G500,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.7
922365,PORTSDOWN ROAD G500,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.0
922365,PORTSDOWN ROAD G500,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.2
922365,PORTSDOWN ROAD G500,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
922365,PORTSDOWN ROAD G500,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
922365,PORTSDOWN ROAD G500,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
922365,PORTSDOWN ROAD G500,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.74
922365,PORTSDOWN ROAD G500,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.9
922365,PORTSDOWN ROAD G500,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.38
922365,PORTSDOWN ROAD G500,2024-01-27T15:50:00.000+00:00,feeder,01,N Current (RMS),A,13.7
922365,PORTSDOWN ROAD G500,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.5
922365,PORTSDOWN ROAD G500,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.6
922365,PORTSDOWN ROAD G500,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.5
922365,PORTSDOWN ROAD G500,2024-01-27T15:50:00.000+00:00,transformer,,Temperature,C,11.3
922365,PORTSDOWN ROAD G500,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
922365,PORTSDOWN ROAD G500,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
922365,PORTSDOWN ROAD G500,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
922365,PORTSDOWN ROAD G500,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
922365,PORTSDOWN ROAD G500,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
922365,PORTSDOWN ROAD G500,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
922365,PORTSDOWN ROAD G500,2024-01-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
922365,PORTSDOWN ROAD G500,2024-01-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
922365,PORTSDOWN ROAD G500,2024-01-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
922365,PORTSDOWN ROAD G500,2024-01-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,28.78
922365,PORTSDOWN ROAD G500,2024-01-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,22.71
922365,PORTSDOWN ROAD G500,2024-01-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,19.31
922365,PORTSDOWN ROAD G500,2024-01-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
922365,PORTSDOWN ROAD G500,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
922365,PORTSDOWN ROAD G500,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
922365,PORTSDOWN ROAD G500,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
922365,PORTSDOWN ROAD G500,2024-01-27T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
922365,PORTSDOWN ROAD G500,2024-01-27T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-27T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
922365,PORTSDOWN ROAD G500,2024-01-27T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.38
922365,PORTSDOWN ROAD G500,2024-01-27T15:40:00.000+00:00,feeder,,N Current (RMS),A,1.5
922365,PORTSDOWN ROAD G500,2024-01-27T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-27T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
922365,PORTSDOWN ROAD G500,2024-01-27T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
922365,PORTSDOWN ROAD G500,2024-01-27T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.05
922365,PORTSDOWN ROAD G500,2024-01-27T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.06
922365,PORTSDOWN ROAD G500,2024-01-27T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.04
922365,PORTSDOWN ROAD G500,2024-01-27T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.39
922365,PORTSDOWN ROAD G500,2024-01-27T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.3
922365,PORTSDOWN ROAD G500,2024-01-27T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.03
922365,PORTSDOWN ROAD G500,2024-01-27T15:40:00.000+00:00,feeder,05,N Current (RMS),A,1.5
922365,PORTSDOWN ROAD G500,2024-01-27T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,1.8
922365,PORTSDOWN ROAD G500,2024-01-27T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,1.3
922365,PORTSDOWN ROAD G500,2024-01-27T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
922365,PORTSDOWN ROAD G500,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
922365,PORTSDOWN ROAD G500,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.74
922365,PORTSDOWN ROAD G500,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.89
922365,PORTSDOWN ROAD G500,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.62
922365,PORTSDOWN ROAD G500,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.32
922365,PORTSDOWN ROAD G500,2024-01-27T15:40:00.000+00:00,feeder,04,N Current (RMS),A,16.3
922365,PORTSDOWN ROAD G500,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,36.5
922365,PORTSDOWN ROAD G500,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.0
922365,PORTSDOWN ROAD G500,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,31.9
922365,PORTSDOWN ROAD G500,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
922365,PORTSDOWN ROAD G500,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
922365,PORTSDOWN ROAD G500,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
922365,PORTSDOWN ROAD G500,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.38
922365,PORTSDOWN ROAD G500,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.25
922365,PORTSDOWN ROAD G500,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.16
922365,PORTSDOWN ROAD G500,2024-01-27T15:40:00.000+00:00,feeder,03,N Current (RMS),A,11.5
922365,PORTSDOWN ROAD G500,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.4
922365,PORTSDOWN ROAD G500,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,34.2
922365,PORTSDOWN ROAD G500,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.3
922365,PORTSDOWN ROAD G500,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
922365,PORTSDOWN ROAD G500,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
922365,PORTSDOWN ROAD G500,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
922365,PORTSDOWN ROAD G500,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.78
922365,PORTSDOWN ROAD G500,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.96
922365,PORTSDOWN ROAD G500,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.19
922365,PORTSDOWN ROAD G500,2024-01-27T15:40:00.000+00:00,feeder,02,N Current (RMS),A,16.8
922365,PORTSDOWN ROAD G500,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.0
922365,PORTSDOWN ROAD G500,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.8
922365,PORTSDOWN ROAD G500,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.0
922365,PORTSDOWN ROAD G500,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
922365,PORTSDOWN ROAD G500,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
922365,PORTSDOWN ROAD G500,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
922365,PORTSDOWN ROAD G500,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.86
922365,PORTSDOWN ROAD G500,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.28
922365,PORTSDOWN ROAD G500,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.27
922365,PORTSDOWN ROAD G500,2024-01-27T15:40:00.000+00:00,feeder,01,N Current (RMS),A,8.4
922365,PORTSDOWN ROAD G500,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.8
922365,PORTSDOWN ROAD G500,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.0
922365,PORTSDOWN ROAD G500,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.3
922365,PORTSDOWN ROAD G500,2024-01-27T15:40:00.000+00:00,transformer,,Temperature,C,11.4
922365,PORTSDOWN ROAD G500,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
922365,PORTSDOWN ROAD G500,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
922365,PORTSDOWN ROAD G500,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
922365,PORTSDOWN ROAD G500,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
922365,PORTSDOWN ROAD G500,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
922365,PORTSDOWN ROAD G500,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
922365,PORTSDOWN ROAD G500,2024-01-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
922365,PORTSDOWN ROAD G500,2024-01-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
922365,PORTSDOWN ROAD G500,2024-01-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
922365,PORTSDOWN ROAD G500,2024-01-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.29
922365,PORTSDOWN ROAD G500,2024-01-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,22.35
922365,PORTSDOWN ROAD G500,2024-01-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,16.35
922365,PORTSDOWN ROAD G500,2024-01-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,35.7
922365,PORTSDOWN ROAD G500,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
922365,PORTSDOWN ROAD G500,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
922365,PORTSDOWN ROAD G500,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
922365,PORTSDOWN ROAD G500,2024-01-27T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
922365,PORTSDOWN ROAD G500,2024-01-27T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-27T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
922365,PORTSDOWN ROAD G500,2024-01-27T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.37
922365,PORTSDOWN ROAD G500,2024-01-27T15:30:00.000+00:00,feeder,,N Current (RMS),A,1.6
922365,PORTSDOWN ROAD G500,2024-01-27T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-27T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
922365,PORTSDOWN ROAD G500,2024-01-27T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
922365,PORTSDOWN ROAD G500,2024-01-27T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.04
922365,PORTSDOWN ROAD G500,2024-01-27T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.07
922365,PORTSDOWN ROAD G500,2024-01-27T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.12
922365,PORTSDOWN ROAD G500,2024-01-27T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.38
922365,PORTSDOWN ROAD G500,2024-01-27T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.25
922365,PORTSDOWN ROAD G500,2024-01-27T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,-0.11
922365,PORTSDOWN ROAD G500,2024-01-27T15:30:00.000+00:00,feeder,05,N Current (RMS),A,1.8
922365,PORTSDOWN ROAD G500,2024-01-27T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,1.7
922365,PORTSDOWN ROAD G500,2024-01-27T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,1.2
922365,PORTSDOWN ROAD G500,2024-01-27T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.9
922365,PORTSDOWN ROAD G500,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
922365,PORTSDOWN ROAD G500,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
922365,PORTSDOWN ROAD G500,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.87
922365,PORTSDOWN ROAD G500,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.2
922365,PORTSDOWN ROAD G500,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.4
922365,PORTSDOWN ROAD G500,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.29
922365,PORTSDOWN ROAD G500,2024-01-27T15:30:00.000+00:00,feeder,04,N Current (RMS),A,21.5
922365,PORTSDOWN ROAD G500,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,45.9
922365,PORTSDOWN ROAD G500,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.8
922365,PORTSDOWN ROAD G500,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,31.8
922365,PORTSDOWN ROAD G500,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
922365,PORTSDOWN ROAD G500,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
922365,PORTSDOWN ROAD G500,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
922365,PORTSDOWN ROAD G500,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.26
922365,PORTSDOWN ROAD G500,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.61
922365,PORTSDOWN ROAD G500,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.61
922365,PORTSDOWN ROAD G500,2024-01-27T15:30:00.000+00:00,feeder,03,N Current (RMS),A,10.6
922365,PORTSDOWN ROAD G500,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.3
922365,PORTSDOWN ROAD G500,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,36.5
922365,PORTSDOWN ROAD G500,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.1
922365,PORTSDOWN ROAD G500,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.52
922365,PORTSDOWN ROAD G500,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
922365,PORTSDOWN ROAD G500,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
922365,PORTSDOWN ROAD G500,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.74
922365,PORTSDOWN ROAD G500,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.46
922365,PORTSDOWN ROAD G500,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.8
922365,PORTSDOWN ROAD G500,2024-01-27T15:30:00.000+00:00,feeder,02,N Current (RMS),A,22.4
922365,PORTSDOWN ROAD G500,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.3
922365,PORTSDOWN ROAD G500,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,43.1
922365,PORTSDOWN ROAD G500,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.2
922365,PORTSDOWN ROAD G500,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
922365,PORTSDOWN ROAD G500,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
922365,PORTSDOWN ROAD G500,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
922365,PORTSDOWN ROAD G500,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.32
922365,PORTSDOWN ROAD G500,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.91
922365,PORTSDOWN ROAD G500,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.35
922365,PORTSDOWN ROAD G500,2024-01-27T15:30:00.000+00:00,feeder,01,N Current (RMS),A,9.0
922365,PORTSDOWN ROAD G500,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.8
922365,PORTSDOWN ROAD G500,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.9
922365,PORTSDOWN ROAD G500,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.3
922365,PORTSDOWN ROAD G500,2024-01-27T15:30:00.000+00:00,transformer,,Temperature,C,11.4
922365,PORTSDOWN ROAD G500,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
922365,PORTSDOWN ROAD G500,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
922365,PORTSDOWN ROAD G500,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
922365,PORTSDOWN ROAD G500,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
922365,PORTSDOWN ROAD G500,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
922365,PORTSDOWN ROAD G500,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
922365,PORTSDOWN ROAD G500,2024-01-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
922365,PORTSDOWN ROAD G500,2024-01-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
922365,PORTSDOWN ROAD G500,2024-01-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
922365,PORTSDOWN ROAD G500,2024-01-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.89
922365,PORTSDOWN ROAD G500,2024-01-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,25.56
922365,PORTSDOWN ROAD G500,2024-01-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,17.31
922365,PORTSDOWN ROAD G500,2024-01-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
922365,PORTSDOWN ROAD G500,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
922365,PORTSDOWN ROAD G500,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
922365,PORTSDOWN ROAD G500,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
922365,PORTSDOWN ROAD G500,2024-01-27T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922365,PORTSDOWN ROAD G500,2024-01-27T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-27T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
922365,PORTSDOWN ROAD G500,2024-01-27T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.37
922365,PORTSDOWN ROAD G500,2024-01-27T15:20:00.000+00:00,feeder,,N Current (RMS),A,1.4
922365,PORTSDOWN ROAD G500,2024-01-27T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-27T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
922365,PORTSDOWN ROAD G500,2024-01-27T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
922365,PORTSDOWN ROAD G500,2024-01-27T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.06
922365,PORTSDOWN ROAD G500,2024-01-27T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.09
922365,PORTSDOWN ROAD G500,2024-01-27T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.15
922365,PORTSDOWN ROAD G500,2024-01-27T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.65
922365,PORTSDOWN ROAD G500,2024-01-27T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.17
922365,PORTSDOWN ROAD G500,2024-01-27T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,-0.15
922365,PORTSDOWN ROAD G500,2024-01-27T15:20:00.000+00:00,feeder,05,N Current (RMS),A,3.6
922365,PORTSDOWN ROAD G500,2024-01-27T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,4.1
922365,PORTSDOWN ROAD G500,2024-01-27T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.9
922365,PORTSDOWN ROAD G500,2024-01-27T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,1.0
922365,PORTSDOWN ROAD G500,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.38
922365,PORTSDOWN ROAD G500,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
922365,PORTSDOWN ROAD G500,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.76
922365,PORTSDOWN ROAD G500,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.28
922365,PORTSDOWN ROAD G500,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.07
922365,PORTSDOWN ROAD G500,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.04
922365,PORTSDOWN ROAD G500,2024-01-27T15:20:00.000+00:00,feeder,04,N Current (RMS),A,23.5
922365,PORTSDOWN ROAD G500,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,46.0
922365,PORTSDOWN ROAD G500,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.4
922365,PORTSDOWN ROAD G500,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,30.7
922365,PORTSDOWN ROAD G500,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.16
922365,PORTSDOWN ROAD G500,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
922365,PORTSDOWN ROAD G500,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
922365,PORTSDOWN ROAD G500,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.33
922365,PORTSDOWN ROAD G500,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.92
922365,PORTSDOWN ROAD G500,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.73
922365,PORTSDOWN ROAD G500,2024-01-27T15:20:00.000+00:00,feeder,03,N Current (RMS),A,9.8
922365,PORTSDOWN ROAD G500,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.2
922365,PORTSDOWN ROAD G500,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,36.8
922365,PORTSDOWN ROAD G500,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.6
922365,PORTSDOWN ROAD G500,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
922365,PORTSDOWN ROAD G500,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
922365,PORTSDOWN ROAD G500,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
922365,PORTSDOWN ROAD G500,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.44
922365,PORTSDOWN ROAD G500,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.96
922365,PORTSDOWN ROAD G500,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.09
922365,PORTSDOWN ROAD G500,2024-01-27T15:20:00.000+00:00,feeder,02,N Current (RMS),A,19.8
922365,PORTSDOWN ROAD G500,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,39.7
922365,PORTSDOWN ROAD G500,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.6
922365,PORTSDOWN ROAD G500,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.5
922365,PORTSDOWN ROAD G500,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
922365,PORTSDOWN ROAD G500,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
922365,PORTSDOWN ROAD G500,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
922365,PORTSDOWN ROAD G500,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.82
922365,PORTSDOWN ROAD G500,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.84
922365,PORTSDOWN ROAD G500,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.05
922365,PORTSDOWN ROAD G500,2024-01-27T15:20:00.000+00:00,feeder,01,N Current (RMS),A,11.2
922365,PORTSDOWN ROAD G500,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.0
922365,PORTSDOWN ROAD G500,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.5
922365,PORTSDOWN ROAD G500,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.3
922365,PORTSDOWN ROAD G500,2024-01-27T15:20:00.000+00:00,transformer,,Temperature,C,11.5
922365,PORTSDOWN ROAD G500,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
922365,PORTSDOWN ROAD G500,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
922365,PORTSDOWN ROAD G500,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
922365,PORTSDOWN ROAD G500,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
922365,PORTSDOWN ROAD G500,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
922365,PORTSDOWN ROAD G500,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
922365,PORTSDOWN ROAD G500,2024-01-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
922365,PORTSDOWN ROAD G500,2024-01-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
