Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922365,PORTSDOWN ROAD G500,2024-01-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
922365,PORTSDOWN ROAD G500,2024-01-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,28.51
922365,PORTSDOWN ROAD G500,2024-01-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,21.92
922365,PORTSDOWN ROAD G500,2024-01-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,17.13
922365,PORTSDOWN ROAD G500,2024-01-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
922365,PORTSDOWN ROAD G500,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
922365,PORTSDOWN ROAD G500,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
922365,PORTSDOWN ROAD G500,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
922365,PORTSDOWN ROAD G500,2024-01-27T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-27T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922365,PORTSDOWN ROAD G500,2024-01-27T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-27T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922365,PORTSDOWN ROAD G500,2024-01-27T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
922365,PORTSDOWN ROAD G500,2024-01-27T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.37
922365,PORTSDOWN ROAD G500,2024-01-27T15:10:00.000+00:00,feeder,,N Current (RMS),A,1.4
922365,PORTSDOWN ROAD G500,2024-01-27T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-27T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
922365,PORTSDOWN ROAD G500,2024-01-27T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
922365,PORTSDOWN ROAD G500,2024-01-27T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.05
922365,PORTSDOWN ROAD G500,2024-01-27T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.09
922365,PORTSDOWN ROAD G500,2024-01-27T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.03
922365,PORTSDOWN ROAD G500,2024-01-27T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.74
922365,PORTSDOWN ROAD G500,2024-01-27T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.17
922365,PORTSDOWN ROAD G500,2024-01-27T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,-0.09
922365,PORTSDOWN ROAD G500,2024-01-27T15:10:00.000+00:00,feeder,05,N Current (RMS),A,8.8
922365,PORTSDOWN ROAD G500,2024-01-27T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,11.0
922365,PORTSDOWN ROAD G500,2024-01-27T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.9
922365,PORTSDOWN ROAD G500,2024-01-27T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.27
922365,PORTSDOWN ROAD G500,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
922365,PORTSDOWN ROAD G500,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.82
922365,PORTSDOWN ROAD G500,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.55
922365,PORTSDOWN ROAD G500,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.48
922365,PORTSDOWN ROAD G500,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.61
922365,PORTSDOWN ROAD G500,2024-01-27T15:10:00.000+00:00,feeder,04,N Current (RMS),A,27.3
922365,PORTSDOWN ROAD G500,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,49.4
922365,PORTSDOWN ROAD G500,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.6
922365,PORTSDOWN ROAD G500,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,36.6
922365,PORTSDOWN ROAD G500,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.15
922365,PORTSDOWN ROAD G500,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
922365,PORTSDOWN ROAD G500,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
922365,PORTSDOWN ROAD G500,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.12
922365,PORTSDOWN ROAD G500,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.56
922365,PORTSDOWN ROAD G500,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.66
922365,PORTSDOWN ROAD G500,2024-01-27T15:10:00.000+00:00,feeder,03,N Current (RMS),A,10.8
922365,PORTSDOWN ROAD G500,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.2
922365,PORTSDOWN ROAD G500,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,35.6
922365,PORTSDOWN ROAD G500,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.2
922365,PORTSDOWN ROAD G500,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
922365,PORTSDOWN ROAD G500,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
922365,PORTSDOWN ROAD G500,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
922365,PORTSDOWN ROAD G500,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.47
922365,PORTSDOWN ROAD G500,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.85
922365,PORTSDOWN ROAD G500,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.4
922365,PORTSDOWN ROAD G500,2024-01-27T15:10:00.000+00:00,feeder,02,N Current (RMS),A,15.5
922365,PORTSDOWN ROAD G500,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.8
922365,PORTSDOWN ROAD G500,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,41.0
922365,PORTSDOWN ROAD G500,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.8
922365,PORTSDOWN ROAD G500,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
922365,PORTSDOWN ROAD G500,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
922365,PORTSDOWN ROAD G500,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
922365,PORTSDOWN ROAD G500,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.93
922365,PORTSDOWN ROAD G500,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.89
922365,PORTSDOWN ROAD G500,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.94
922365,PORTSDOWN ROAD G500,2024-01-27T15:10:00.000+00:00,feeder,01,N Current (RMS),A,13.4
922365,PORTSDOWN ROAD G500,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.8
922365,PORTSDOWN ROAD G500,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.5
922365,PORTSDOWN ROAD G500,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,9.4
922365,PORTSDOWN ROAD G500,2024-01-27T15:10:00.000+00:00,transformer,,Temperature,C,11.5
922365,PORTSDOWN ROAD G500,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
922365,PORTSDOWN ROAD G500,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
922365,PORTSDOWN ROAD G500,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
922365,PORTSDOWN ROAD G500,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
922365,PORTSDOWN ROAD G500,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
922365,PORTSDOWN ROAD G500,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
922365,PORTSDOWN ROAD G500,2024-01-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
922365,PORTSDOWN ROAD G500,2024-01-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
922365,PORTSDOWN ROAD G500,2024-01-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
922365,PORTSDOWN ROAD G500,2024-01-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,28.82
922365,PORTSDOWN ROAD G500,2024-01-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,22.92
922365,PORTSDOWN ROAD G500,2024-01-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.88
922365,PORTSDOWN ROAD G500,2024-01-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
922365,PORTSDOWN ROAD G500,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
922365,PORTSDOWN ROAD G500,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
922365,PORTSDOWN ROAD G500,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
922365,PORTSDOWN ROAD G500,2024-01-27T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922365,PORTSDOWN ROAD G500,2024-01-27T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-27T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922365,PORTSDOWN ROAD G500,2024-01-27T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
922365,PORTSDOWN ROAD G500,2024-01-27T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.37
922365,PORTSDOWN ROAD G500,2024-01-27T15:00:00.000+00:00,feeder,,N Current (RMS),A,1.8
922365,PORTSDOWN ROAD G500,2024-01-27T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-27T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
922365,PORTSDOWN ROAD G500,2024-01-27T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
922365,PORTSDOWN ROAD G500,2024-01-27T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.08
922365,PORTSDOWN ROAD G500,2024-01-27T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.12
922365,PORTSDOWN ROAD G500,2024-01-27T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.14
922365,PORTSDOWN ROAD G500,2024-01-27T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.76
922365,PORTSDOWN ROAD G500,2024-01-27T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.67
922365,PORTSDOWN ROAD G500,2024-01-27T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,-0.16
922365,PORTSDOWN ROAD G500,2024-01-27T15:00:00.000+00:00,feeder,05,N Current (RMS),A,7.8
922365,PORTSDOWN ROAD G500,2024-01-27T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,8.4
922365,PORTSDOWN ROAD G500,2024-01-27T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,4.7
922365,PORTSDOWN ROAD G500,2024-01-27T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,1.1
922365,PORTSDOWN ROAD G500,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
922365,PORTSDOWN ROAD G500,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
922365,PORTSDOWN ROAD G500,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.09
922365,PORTSDOWN ROAD G500,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.24
922365,PORTSDOWN ROAD G500,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.54
922365,PORTSDOWN ROAD G500,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.88
922365,PORTSDOWN ROAD G500,2024-01-27T15:00:00.000+00:00,feeder,04,N Current (RMS),A,33.5
922365,PORTSDOWN ROAD G500,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,58.9
922365,PORTSDOWN ROAD G500,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.4
922365,PORTSDOWN ROAD G500,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,26.8
922365,PORTSDOWN ROAD G500,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.14
922365,PORTSDOWN ROAD G500,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
922365,PORTSDOWN ROAD G500,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
922365,PORTSDOWN ROAD G500,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.35
922365,PORTSDOWN ROAD G500,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.48
922365,PORTSDOWN ROAD G500,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.66
922365,PORTSDOWN ROAD G500,2024-01-27T15:00:00.000+00:00,feeder,03,N Current (RMS),A,7.8
922365,PORTSDOWN ROAD G500,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.2
922365,PORTSDOWN ROAD G500,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,27.2
922365,PORTSDOWN ROAD G500,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.7
922365,PORTSDOWN ROAD G500,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
922365,PORTSDOWN ROAD G500,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
922365,PORTSDOWN ROAD G500,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
922365,PORTSDOWN ROAD G500,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.68
922365,PORTSDOWN ROAD G500,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.2
922365,PORTSDOWN ROAD G500,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.23
922365,PORTSDOWN ROAD G500,2024-01-27T15:00:00.000+00:00,feeder,02,N Current (RMS),A,22.4
922365,PORTSDOWN ROAD G500,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.0
922365,PORTSDOWN ROAD G500,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,48.0
922365,PORTSDOWN ROAD G500,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.2
922365,PORTSDOWN ROAD G500,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
922365,PORTSDOWN ROAD G500,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
922365,PORTSDOWN ROAD G500,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
922365,PORTSDOWN ROAD G500,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.83
922365,PORTSDOWN ROAD G500,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.0
922365,PORTSDOWN ROAD G500,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.18
922365,PORTSDOWN ROAD G500,2024-01-27T15:00:00.000+00:00,feeder,01,N Current (RMS),A,11.5
922365,PORTSDOWN ROAD G500,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,17.1
922365,PORTSDOWN ROAD G500,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.7
922365,PORTSDOWN ROAD G500,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.2
922365,PORTSDOWN ROAD G500,2024-01-27T15:00:00.000+00:00,transformer,,Temperature,C,11.5
922365,PORTSDOWN ROAD G500,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
922365,PORTSDOWN ROAD G500,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
922365,PORTSDOWN ROAD G500,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
922365,PORTSDOWN ROAD G500,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
922365,PORTSDOWN ROAD G500,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
922365,PORTSDOWN ROAD G500,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
922365,PORTSDOWN ROAD G500,2024-01-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
922365,PORTSDOWN ROAD G500,2024-01-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
922365,PORTSDOWN ROAD G500,2024-01-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
922365,PORTSDOWN ROAD G500,2024-01-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,29.85
922365,PORTSDOWN ROAD G500,2024-01-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,21.86
922365,PORTSDOWN ROAD G500,2024-01-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,17.15
922365,PORTSDOWN ROAD G500,2024-01-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
922365,PORTSDOWN ROAD G500,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
922365,PORTSDOWN ROAD G500,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
922365,PORTSDOWN ROAD G500,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
922365,PORTSDOWN ROAD G500,2024-01-27T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922365,PORTSDOWN ROAD G500,2024-01-27T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
922365,PORTSDOWN ROAD G500,2024-01-27T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.36
922365,PORTSDOWN ROAD G500,2024-01-27T14:50:00.000+00:00,feeder,,N Current (RMS),A,1.7
922365,PORTSDOWN ROAD G500,2024-01-27T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-27T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
922365,PORTSDOWN ROAD G500,2024-01-27T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
922365,PORTSDOWN ROAD G500,2024-01-27T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-27T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-27T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.13
922365,PORTSDOWN ROAD G500,2024-01-27T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.53
922365,PORTSDOWN ROAD G500,2024-01-27T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.73
922365,PORTSDOWN ROAD G500,2024-01-27T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,-0.16
922365,PORTSDOWN ROAD G500,2024-01-27T14:50:00.000+00:00,feeder,05,N Current (RMS),A,6.3
922365,PORTSDOWN ROAD G500,2024-01-27T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,2.4
922365,PORTSDOWN ROAD G500,2024-01-27T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,8.2
922365,PORTSDOWN ROAD G500,2024-01-27T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,1.0
922365,PORTSDOWN ROAD G500,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
922365,PORTSDOWN ROAD G500,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
922365,PORTSDOWN ROAD G500,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.91
922365,PORTSDOWN ROAD G500,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.6
922365,PORTSDOWN ROAD G500,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.74
922365,PORTSDOWN ROAD G500,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.72
922365,PORTSDOWN ROAD G500,2024-01-27T14:50:00.000+00:00,feeder,04,N Current (RMS),A,23.4
922365,PORTSDOWN ROAD G500,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,39.9
922365,PORTSDOWN ROAD G500,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.7
922365,PORTSDOWN ROAD G500,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,26.2
922365,PORTSDOWN ROAD G500,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.13
922365,PORTSDOWN ROAD G500,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
922365,PORTSDOWN ROAD G500,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
922365,PORTSDOWN ROAD G500,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.03
922365,PORTSDOWN ROAD G500,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.76
922365,PORTSDOWN ROAD G500,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.93
922365,PORTSDOWN ROAD G500,2024-01-27T14:50:00.000+00:00,feeder,03,N Current (RMS),A,9.3
922365,PORTSDOWN ROAD G500,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.5
922365,PORTSDOWN ROAD G500,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.1
922365,PORTSDOWN ROAD G500,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.6
922365,PORTSDOWN ROAD G500,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.36
922365,PORTSDOWN ROAD G500,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
922365,PORTSDOWN ROAD G500,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
922365,PORTSDOWN ROAD G500,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.13
922365,PORTSDOWN ROAD G500,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.24
922365,PORTSDOWN ROAD G500,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.64
922365,PORTSDOWN ROAD G500,2024-01-27T14:50:00.000+00:00,feeder,02,N Current (RMS),A,22.3
922365,PORTSDOWN ROAD G500,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.0
922365,PORTSDOWN ROAD G500,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,46.8
922365,PORTSDOWN ROAD G500,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.9
922365,PORTSDOWN ROAD G500,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
922365,PORTSDOWN ROAD G500,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
922365,PORTSDOWN ROAD G500,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
922365,PORTSDOWN ROAD G500,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.36
922365,PORTSDOWN ROAD G500,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.05
922365,PORTSDOWN ROAD G500,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.5
922365,PORTSDOWN ROAD G500,2024-01-27T14:50:00.000+00:00,feeder,01,N Current (RMS),A,5.1
922365,PORTSDOWN ROAD G500,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.9
922365,PORTSDOWN ROAD G500,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.2
922365,PORTSDOWN ROAD G500,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,7.1
922365,PORTSDOWN ROAD G500,2024-01-27T14:50:00.000+00:00,transformer,,Temperature,C,11.5
922365,PORTSDOWN ROAD G500,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
922365,PORTSDOWN ROAD G500,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
922365,PORTSDOWN ROAD G500,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
922365,PORTSDOWN ROAD G500,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
922365,PORTSDOWN ROAD G500,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
922365,PORTSDOWN ROAD G500,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
922365,PORTSDOWN ROAD G500,2024-01-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
922365,PORTSDOWN ROAD G500,2024-01-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
922365,PORTSDOWN ROAD G500,2024-01-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
922365,PORTSDOWN ROAD G500,2024-01-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,24.64
922365,PORTSDOWN ROAD G500,2024-01-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,22.48
922365,PORTSDOWN ROAD G500,2024-01-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.98
922365,PORTSDOWN ROAD G500,2024-01-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
922365,PORTSDOWN ROAD G500,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
922365,PORTSDOWN ROAD G500,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
922365,PORTSDOWN ROAD G500,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
922365,PORTSDOWN ROAD G500,2024-01-27T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-27T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922365,PORTSDOWN ROAD G500,2024-01-27T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
922365,PORTSDOWN ROAD G500,2024-01-27T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.35
922365,PORTSDOWN ROAD G500,2024-01-27T14:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
922365,PORTSDOWN ROAD G500,2024-01-27T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-27T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
922365,PORTSDOWN ROAD G500,2024-01-27T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
922365,PORTSDOWN ROAD G500,2024-01-27T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.13
922365,PORTSDOWN ROAD G500,2024-01-27T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.08
922365,PORTSDOWN ROAD G500,2024-01-27T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.13
922365,PORTSDOWN ROAD G500,2024-01-27T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.39
922365,PORTSDOWN ROAD G500,2024-01-27T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.61
922365,PORTSDOWN ROAD G500,2024-01-27T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,-0.21
922365,PORTSDOWN ROAD G500,2024-01-27T14:40:00.000+00:00,feeder,05,N Current (RMS),A,9.8
922365,PORTSDOWN ROAD G500,2024-01-27T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,1.9
922365,PORTSDOWN ROAD G500,2024-01-27T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,12.0
922365,PORTSDOWN ROAD G500,2024-01-27T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,1.1
922365,PORTSDOWN ROAD G500,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
922365,PORTSDOWN ROAD G500,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
922365,PORTSDOWN ROAD G500,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
922365,PORTSDOWN ROAD G500,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.49
922365,PORTSDOWN ROAD G500,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.36
922365,PORTSDOWN ROAD G500,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.02
922365,PORTSDOWN ROAD G500,2024-01-27T14:40:00.000+00:00,feeder,04,N Current (RMS),A,24.7
922365,PORTSDOWN ROAD G500,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,39.8
922365,PORTSDOWN ROAD G500,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.4
922365,PORTSDOWN ROAD G500,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,42.6
922365,PORTSDOWN ROAD G500,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.11
922365,PORTSDOWN ROAD G500,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
922365,PORTSDOWN ROAD G500,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
922365,PORTSDOWN ROAD G500,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.98
922365,PORTSDOWN ROAD G500,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.23
922365,PORTSDOWN ROAD G500,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.25
922365,PORTSDOWN ROAD G500,2024-01-27T14:40:00.000+00:00,feeder,03,N Current (RMS),A,9.7
922365,PORTSDOWN ROAD G500,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.4
922365,PORTSDOWN ROAD G500,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.0
922365,PORTSDOWN ROAD G500,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.4
922365,PORTSDOWN ROAD G500,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
922365,PORTSDOWN ROAD G500,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
922365,PORTSDOWN ROAD G500,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
922365,PORTSDOWN ROAD G500,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.25
922365,PORTSDOWN ROAD G500,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.25
922365,PORTSDOWN ROAD G500,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.03
922365,PORTSDOWN ROAD G500,2024-01-27T14:40:00.000+00:00,feeder,02,N Current (RMS),A,15.6
922365,PORTSDOWN ROAD G500,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.0
922365,PORTSDOWN ROAD G500,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,34.6
922365,PORTSDOWN ROAD G500,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.1
922365,PORTSDOWN ROAD G500,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
922365,PORTSDOWN ROAD G500,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
922365,PORTSDOWN ROAD G500,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
922365,PORTSDOWN ROAD G500,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.29
922365,PORTSDOWN ROAD G500,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.96
922365,PORTSDOWN ROAD G500,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.71
922365,PORTSDOWN ROAD G500,2024-01-27T14:40:00.000+00:00,feeder,01,N Current (RMS),A,8.0
922365,PORTSDOWN ROAD G500,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.8
922365,PORTSDOWN ROAD G500,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.5
922365,PORTSDOWN ROAD G500,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.8
922365,PORTSDOWN ROAD G500,2024-01-27T14:40:00.000+00:00,transformer,,Temperature,C,11.4
922365,PORTSDOWN ROAD G500,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
922365,PORTSDOWN ROAD G500,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
922365,PORTSDOWN ROAD G500,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
922365,PORTSDOWN ROAD G500,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
922365,PORTSDOWN ROAD G500,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
922365,PORTSDOWN ROAD G500,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
922365,PORTSDOWN ROAD G500,2024-01-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
922365,PORTSDOWN ROAD G500,2024-01-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
922365,PORTSDOWN ROAD G500,2024-01-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
922365,PORTSDOWN ROAD G500,2024-01-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,22.4
922365,PORTSDOWN ROAD G500,2024-01-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.38
922365,PORTSDOWN ROAD G500,2024-01-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,19.15
922365,PORTSDOWN ROAD G500,2024-01-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
922365,PORTSDOWN ROAD G500,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
922365,PORTSDOWN ROAD G500,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
922365,PORTSDOWN ROAD G500,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
922365,PORTSDOWN ROAD G500,2024-01-27T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-27T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922365,PORTSDOWN ROAD G500,2024-01-27T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-27T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
922365,PORTSDOWN ROAD G500,2024-01-27T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.34
922365,PORTSDOWN ROAD G500,2024-01-27T14:30:00.000+00:00,feeder,,N Current (RMS),A,1.4
922365,PORTSDOWN ROAD G500,2024-01-27T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-27T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
922365,PORTSDOWN ROAD G500,2024-01-27T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
922365,PORTSDOWN ROAD G500,2024-01-27T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.15
922365,PORTSDOWN ROAD G500,2024-01-27T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.08
922365,PORTSDOWN ROAD G500,2024-01-27T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.02
922365,PORTSDOWN ROAD G500,2024-01-27T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.38
922365,PORTSDOWN ROAD G500,2024-01-27T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.87
922365,PORTSDOWN ROAD G500,2024-01-27T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,-0.16
922365,PORTSDOWN ROAD G500,2024-01-27T14:30:00.000+00:00,feeder,05,N Current (RMS),A,10.6
922365,PORTSDOWN ROAD G500,2024-01-27T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,1.8
922365,PORTSDOWN ROAD G500,2024-01-27T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,12.7
922365,PORTSDOWN ROAD G500,2024-01-27T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,1.0
922365,PORTSDOWN ROAD G500,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
922365,PORTSDOWN ROAD G500,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.4
922365,PORTSDOWN ROAD G500,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.28
922365,PORTSDOWN ROAD G500,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.52
922365,PORTSDOWN ROAD G500,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.67
922365,PORTSDOWN ROAD G500,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.97
922365,PORTSDOWN ROAD G500,2024-01-27T14:30:00.000+00:00,feeder,04,N Current (RMS),A,30.5
922365,PORTSDOWN ROAD G500,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,36.3
922365,PORTSDOWN ROAD G500,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,8.4
922365,PORTSDOWN ROAD G500,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,50.7
922365,PORTSDOWN ROAD G500,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
922365,PORTSDOWN ROAD G500,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
922365,PORTSDOWN ROAD G500,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
922365,PORTSDOWN ROAD G500,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.88
922365,PORTSDOWN ROAD G500,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.15
922365,PORTSDOWN ROAD G500,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.11
922365,PORTSDOWN ROAD G500,2024-01-27T14:30:00.000+00:00,feeder,03,N Current (RMS),A,9.8
922365,PORTSDOWN ROAD G500,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.1
922365,PORTSDOWN ROAD G500,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.9
922365,PORTSDOWN ROAD G500,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.1
922365,PORTSDOWN ROAD G500,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.52
922365,PORTSDOWN ROAD G500,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
922365,PORTSDOWN ROAD G500,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
922365,PORTSDOWN ROAD G500,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.99
922365,PORTSDOWN ROAD G500,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.74
922365,PORTSDOWN ROAD G500,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.3
922365,PORTSDOWN ROAD G500,2024-01-27T14:30:00.000+00:00,feeder,02,N Current (RMS),A,15.6
922365,PORTSDOWN ROAD G500,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,33.2
922365,PORTSDOWN ROAD G500,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,41.0
922365,PORTSDOWN ROAD G500,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.7
922365,PORTSDOWN ROAD G500,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
922365,PORTSDOWN ROAD G500,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
922365,PORTSDOWN ROAD G500,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
922365,PORTSDOWN ROAD G500,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.88
922365,PORTSDOWN ROAD G500,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.83
922365,PORTSDOWN ROAD G500,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.23
922365,PORTSDOWN ROAD G500,2024-01-27T14:30:00.000+00:00,feeder,01,N Current (RMS),A,5.7
922365,PORTSDOWN ROAD G500,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,9.5
922365,PORTSDOWN ROAD G500,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.3
922365,PORTSDOWN ROAD G500,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.6
922365,PORTSDOWN ROAD G500,2024-01-27T14:30:00.000+00:00,transformer,,Temperature,C,11.3
922365,PORTSDOWN ROAD G500,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
922365,PORTSDOWN ROAD G500,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
922365,PORTSDOWN ROAD G500,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
922365,PORTSDOWN ROAD G500,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
922365,PORTSDOWN ROAD G500,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
922365,PORTSDOWN ROAD G500,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
922365,PORTSDOWN ROAD G500,2024-01-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
922365,PORTSDOWN ROAD G500,2024-01-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
922365,PORTSDOWN ROAD G500,2024-01-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
922365,PORTSDOWN ROAD G500,2024-01-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,23.65
922365,PORTSDOWN ROAD G500,2024-01-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,20.24
922365,PORTSDOWN ROAD G500,2024-01-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,20.79
922365,PORTSDOWN ROAD G500,2024-01-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,34.5
922365,PORTSDOWN ROAD G500,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
922365,PORTSDOWN ROAD G500,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
922365,PORTSDOWN ROAD G500,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
922365,PORTSDOWN ROAD G500,2024-01-27T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-27T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922365,PORTSDOWN ROAD G500,2024-01-27T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-27T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
922365,PORTSDOWN ROAD G500,2024-01-27T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.34
922365,PORTSDOWN ROAD G500,2024-01-27T14:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
922365,PORTSDOWN ROAD G500,2024-01-27T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922365,PORTSDOWN ROAD G500,2024-01-27T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
922365,PORTSDOWN ROAD G500,2024-01-27T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
922365,PORTSDOWN ROAD G500,2024-01-27T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.09
922365,PORTSDOWN ROAD G500,2024-01-27T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-27T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-27T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.51
922365,PORTSDOWN ROAD G500,2024-01-27T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.02
922365,PORTSDOWN ROAD G500,2024-01-27T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,-0.26
922365,PORTSDOWN ROAD G500,2024-01-27T14:20:00.000+00:00,feeder,05,N Current (RMS),A,11.2
922365,PORTSDOWN ROAD G500,2024-01-27T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,2.3
922365,PORTSDOWN ROAD G500,2024-01-27T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,13.8
922365,PORTSDOWN ROAD G500,2024-01-27T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,1.3
922365,PORTSDOWN ROAD G500,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
922365,PORTSDOWN ROAD G500,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
922365,PORTSDOWN ROAD G500,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.32
922365,PORTSDOWN ROAD G500,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.47
922365,PORTSDOWN ROAD G500,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.16
922365,PORTSDOWN ROAD G500,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.29
922365,PORTSDOWN ROAD G500,2024-01-27T14:20:00.000+00:00,feeder,04,N Current (RMS),A,24.5
922365,PORTSDOWN ROAD G500,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,27.6
922365,PORTSDOWN ROAD G500,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.2
922365,PORTSDOWN ROAD G500,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,46.7
922365,PORTSDOWN ROAD G500,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
922365,PORTSDOWN ROAD G500,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
922365,PORTSDOWN ROAD G500,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
922365,PORTSDOWN ROAD G500,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.48
922365,PORTSDOWN ROAD G500,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
922365,PORTSDOWN ROAD G500,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.62
922365,PORTSDOWN ROAD G500,2024-01-27T14:20:00.000+00:00,feeder,03,N Current (RMS),A,8.0
922365,PORTSDOWN ROAD G500,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.8
922365,PORTSDOWN ROAD G500,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.2
922365,PORTSDOWN ROAD G500,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.9
922365,PORTSDOWN ROAD G500,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.36
922365,PORTSDOWN ROAD G500,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
922365,PORTSDOWN ROAD G500,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
922365,PORTSDOWN ROAD G500,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.62
922365,PORTSDOWN ROAD G500,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.1
922365,PORTSDOWN ROAD G500,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.22
922365,PORTSDOWN ROAD G500,2024-01-27T14:20:00.000+00:00,feeder,02,N Current (RMS),A,15.8
922365,PORTSDOWN ROAD G500,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.4
922365,PORTSDOWN ROAD G500,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.0
922365,PORTSDOWN ROAD G500,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.3
922365,PORTSDOWN ROAD G500,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
922365,PORTSDOWN ROAD G500,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
922365,PORTSDOWN ROAD G500,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
922365,PORTSDOWN ROAD G500,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.32
922365,PORTSDOWN ROAD G500,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.87
922365,PORTSDOWN ROAD G500,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.05
922365,PORTSDOWN ROAD G500,2024-01-27T14:20:00.000+00:00,feeder,01,N Current (RMS),A,8.8
922365,PORTSDOWN ROAD G500,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.0
922365,PORTSDOWN ROAD G500,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.4
922365,PORTSDOWN ROAD G500,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.1
922365,PORTSDOWN ROAD G500,2024-01-27T14:20:00.000+00:00,transformer,,Temperature,C,11.2
922365,PORTSDOWN ROAD G500,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
922365,PORTSDOWN ROAD G500,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
922365,PORTSDOWN ROAD G500,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
922365,PORTSDOWN ROAD G500,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
922365,PORTSDOWN ROAD G500,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
922365,PORTSDOWN ROAD G500,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
922365,PORTSDOWN ROAD G500,2024-01-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
922365,PORTSDOWN ROAD G500,2024-01-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
922365,PORTSDOWN ROAD G500,2024-01-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
922365,PORTSDOWN ROAD G500,2024-01-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,17.4
922365,PORTSDOWN ROAD G500,2024-01-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.14
922365,PORTSDOWN ROAD G500,2024-01-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,21.26
922365,PORTSDOWN ROAD G500,2024-01-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
922365,PORTSDOWN ROAD G500,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
922365,PORTSDOWN ROAD G500,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
922365,PORTSDOWN ROAD G500,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
922365,PORTSDOWN ROAD G500,2024-01-27T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-27T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922365,PORTSDOWN ROAD G500,2024-01-27T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922365,PORTSDOWN ROAD G500,2024-01-27T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
922365,PORTSDOWN ROAD G500,2024-01-27T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.32
922365,PORTSDOWN ROAD G500,2024-01-27T14:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
922365,PORTSDOWN ROAD G500,2024-01-27T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-27T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
922365,PORTSDOWN ROAD G500,2024-01-27T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
922365,PORTSDOWN ROAD G500,2024-01-27T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-27T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.09
922365,PORTSDOWN ROAD G500,2024-01-27T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.49
922365,PORTSDOWN ROAD G500,2024-01-27T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.84
922365,PORTSDOWN ROAD G500,2024-01-27T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,-0.23
922365,PORTSDOWN ROAD G500,2024-01-27T14:10:00.000+00:00,feeder,05,N Current (RMS),A,9.9
922365,PORTSDOWN ROAD G500,2024-01-27T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,2.2
922365,PORTSDOWN ROAD G500,2024-01-27T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,12.6
922365,PORTSDOWN ROAD G500,2024-01-27T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,1.1
922365,PORTSDOWN ROAD G500,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
922365,PORTSDOWN ROAD G500,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
922365,PORTSDOWN ROAD G500,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.35
922365,PORTSDOWN ROAD G500,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.02
922365,PORTSDOWN ROAD G500,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.24
922365,PORTSDOWN ROAD G500,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.06
922365,PORTSDOWN ROAD G500,2024-01-27T14:10:00.000+00:00,feeder,04,N Current (RMS),A,21.1
922365,PORTSDOWN ROAD G500,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,26.3
922365,PORTSDOWN ROAD G500,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.7
922365,PORTSDOWN ROAD G500,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,42.7
922365,PORTSDOWN ROAD G500,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
922365,PORTSDOWN ROAD G500,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
922365,PORTSDOWN ROAD G500,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
922365,PORTSDOWN ROAD G500,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.49
922365,PORTSDOWN ROAD G500,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.8
922365,PORTSDOWN ROAD G500,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.45
922365,PORTSDOWN ROAD G500,2024-01-27T14:10:00.000+00:00,feeder,03,N Current (RMS),A,8.1
922365,PORTSDOWN ROAD G500,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.9
922365,PORTSDOWN ROAD G500,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.4
922365,PORTSDOWN ROAD G500,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.5
922365,PORTSDOWN ROAD G500,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.63
922365,PORTSDOWN ROAD G500,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
922365,PORTSDOWN ROAD G500,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
922365,PORTSDOWN ROAD G500,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.02
922365,PORTSDOWN ROAD G500,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.16
922365,PORTSDOWN ROAD G500,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.69
922365,PORTSDOWN ROAD G500,2024-01-27T14:10:00.000+00:00,feeder,02,N Current (RMS),A,17.3
922365,PORTSDOWN ROAD G500,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,37.8
922365,PORTSDOWN ROAD G500,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.3
922365,PORTSDOWN ROAD G500,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.6
922365,PORTSDOWN ROAD G500,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
922365,PORTSDOWN ROAD G500,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
922365,PORTSDOWN ROAD G500,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.4
