Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922365,PORTSDOWN ROAD G500,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.75
922365,PORTSDOWN ROAD G500,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.44
922365,PORTSDOWN ROAD G500,2024-01-27T14:10:00.000+00:00,feeder,01,N Current (RMS),A,18.1
922365,PORTSDOWN ROAD G500,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.2
922365,PORTSDOWN ROAD G500,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,3.8
922365,PORTSDOWN ROAD G500,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.8
922365,PORTSDOWN ROAD G500,2024-01-27T14:10:00.000+00:00,transformer,,Temperature,C,11.2
922365,PORTSDOWN ROAD G500,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
922365,PORTSDOWN ROAD G500,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
922365,PORTSDOWN ROAD G500,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
922365,PORTSDOWN ROAD G500,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
922365,PORTSDOWN ROAD G500,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
922365,PORTSDOWN ROAD G500,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
922365,PORTSDOWN ROAD G500,2024-01-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
922365,PORTSDOWN ROAD G500,2024-01-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
922365,PORTSDOWN ROAD G500,2024-01-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
922365,PORTSDOWN ROAD G500,2024-01-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,20.42
922365,PORTSDOWN ROAD G500,2024-01-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,19.77
922365,PORTSDOWN ROAD G500,2024-01-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,24.73
922365,PORTSDOWN ROAD G500,2024-01-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
922365,PORTSDOWN ROAD G500,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
922365,PORTSDOWN ROAD G500,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
922365,PORTSDOWN ROAD G500,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
922365,PORTSDOWN ROAD G500,2024-01-27T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-27T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922365,PORTSDOWN ROAD G500,2024-01-27T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-27T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
922365,PORTSDOWN ROAD G500,2024-01-27T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.32
922365,PORTSDOWN ROAD G500,2024-01-27T14:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
922365,PORTSDOWN ROAD G500,2024-01-27T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-27T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
922365,PORTSDOWN ROAD G500,2024-01-27T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
922365,PORTSDOWN ROAD G500,2024-01-27T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.22
922365,PORTSDOWN ROAD G500,2024-01-27T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.07
922365,PORTSDOWN ROAD G500,2024-01-27T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.04
922365,PORTSDOWN ROAD G500,2024-01-27T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.03
922365,PORTSDOWN ROAD G500,2024-01-27T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.44
922365,PORTSDOWN ROAD G500,2024-01-27T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,-0.17
922365,PORTSDOWN ROAD G500,2024-01-27T14:00:00.000+00:00,feeder,05,N Current (RMS),A,14.6
922365,PORTSDOWN ROAD G500,2024-01-27T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,14.3
922365,PORTSDOWN ROAD G500,2024-01-27T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,18.2
922365,PORTSDOWN ROAD G500,2024-01-27T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,1.0
922365,PORTSDOWN ROAD G500,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
922365,PORTSDOWN ROAD G500,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
922365,PORTSDOWN ROAD G500,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.24
922365,PORTSDOWN ROAD G500,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.09
922365,PORTSDOWN ROAD G500,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.01
922365,PORTSDOWN ROAD G500,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.07
922365,PORTSDOWN ROAD G500,2024-01-27T14:00:00.000+00:00,feeder,04,N Current (RMS),A,23.0
922365,PORTSDOWN ROAD G500,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,26.4
922365,PORTSDOWN ROAD G500,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,9.4
922365,PORTSDOWN ROAD G500,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,42.4
922365,PORTSDOWN ROAD G500,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
922365,PORTSDOWN ROAD G500,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
922365,PORTSDOWN ROAD G500,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.55
922365,PORTSDOWN ROAD G500,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.76
922365,PORTSDOWN ROAD G500,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.22
922365,PORTSDOWN ROAD G500,2024-01-27T14:00:00.000+00:00,feeder,03,N Current (RMS),A,9.0
922365,PORTSDOWN ROAD G500,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.6
922365,PORTSDOWN ROAD G500,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.3
922365,PORTSDOWN ROAD G500,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.8
922365,PORTSDOWN ROAD G500,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
922365,PORTSDOWN ROAD G500,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
922365,PORTSDOWN ROAD G500,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
922365,PORTSDOWN ROAD G500,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.7
922365,PORTSDOWN ROAD G500,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.35
922365,PORTSDOWN ROAD G500,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.72
922365,PORTSDOWN ROAD G500,2024-01-27T14:00:00.000+00:00,feeder,02,N Current (RMS),A,23.7
922365,PORTSDOWN ROAD G500,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,32.5
922365,PORTSDOWN ROAD G500,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,52.5
922365,PORTSDOWN ROAD G500,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.4
922365,PORTSDOWN ROAD G500,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
922365,PORTSDOWN ROAD G500,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
922365,PORTSDOWN ROAD G500,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
922365,PORTSDOWN ROAD G500,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.4
922365,PORTSDOWN ROAD G500,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.72
922365,PORTSDOWN ROAD G500,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.12
922365,PORTSDOWN ROAD G500,2024-01-27T14:00:00.000+00:00,feeder,01,N Current (RMS),A,8.3
922365,PORTSDOWN ROAD G500,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.0
922365,PORTSDOWN ROAD G500,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.0
922365,PORTSDOWN ROAD G500,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,11.0
922365,PORTSDOWN ROAD G500,2024-01-27T14:00:00.000+00:00,transformer,,Temperature,C,11.2
922365,PORTSDOWN ROAD G500,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
922365,PORTSDOWN ROAD G500,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
922365,PORTSDOWN ROAD G500,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
922365,PORTSDOWN ROAD G500,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
922365,PORTSDOWN ROAD G500,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
922365,PORTSDOWN ROAD G500,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
922365,PORTSDOWN ROAD G500,2024-01-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
922365,PORTSDOWN ROAD G500,2024-01-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
922365,PORTSDOWN ROAD G500,2024-01-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
922365,PORTSDOWN ROAD G500,2024-01-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.77
922365,PORTSDOWN ROAD G500,2024-01-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,24.27
922365,PORTSDOWN ROAD G500,2024-01-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,23.27
922365,PORTSDOWN ROAD G500,2024-01-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,33.3
922365,PORTSDOWN ROAD G500,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
922365,PORTSDOWN ROAD G500,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
922365,PORTSDOWN ROAD G500,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
922365,PORTSDOWN ROAD G500,2024-01-27T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-27T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922365,PORTSDOWN ROAD G500,2024-01-27T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-27T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
922365,PORTSDOWN ROAD G500,2024-01-27T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.32
922365,PORTSDOWN ROAD G500,2024-01-27T13:50:00.000+00:00,feeder,,N Current (RMS),A,1.4
922365,PORTSDOWN ROAD G500,2024-01-27T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-27T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
922365,PORTSDOWN ROAD G500,2024-01-27T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
922365,PORTSDOWN ROAD G500,2024-01-27T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.21
922365,PORTSDOWN ROAD G500,2024-01-27T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.07
922365,PORTSDOWN ROAD G500,2024-01-27T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-27T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.75
922365,PORTSDOWN ROAD G500,2024-01-27T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.22
922365,PORTSDOWN ROAD G500,2024-01-27T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,-0.32
922365,PORTSDOWN ROAD G500,2024-01-27T13:50:00.000+00:00,feeder,05,N Current (RMS),A,18.7
922365,PORTSDOWN ROAD G500,2024-01-27T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,23.8
922365,PORTSDOWN ROAD G500,2024-01-27T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,14.5
922365,PORTSDOWN ROAD G500,2024-01-27T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,1.5
922365,PORTSDOWN ROAD G500,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.48
922365,PORTSDOWN ROAD G500,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
922365,PORTSDOWN ROAD G500,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.37
922365,PORTSDOWN ROAD G500,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.98
922365,PORTSDOWN ROAD G500,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.39
922365,PORTSDOWN ROAD G500,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.63
922365,PORTSDOWN ROAD G500,2024-01-27T13:50:00.000+00:00,feeder,04,N Current (RMS),A,21.0
922365,PORTSDOWN ROAD G500,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,26.0
922365,PORTSDOWN ROAD G500,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.6
922365,PORTSDOWN ROAD G500,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,43.9
922365,PORTSDOWN ROAD G500,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
922365,PORTSDOWN ROAD G500,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
922365,PORTSDOWN ROAD G500,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
922365,PORTSDOWN ROAD G500,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.92
922365,PORTSDOWN ROAD G500,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.99
922365,PORTSDOWN ROAD G500,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.9
922365,PORTSDOWN ROAD G500,2024-01-27T13:50:00.000+00:00,feeder,03,N Current (RMS),A,7.1
922365,PORTSDOWN ROAD G500,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.1
922365,PORTSDOWN ROAD G500,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.2
922365,PORTSDOWN ROAD G500,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.3
922365,PORTSDOWN ROAD G500,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
922365,PORTSDOWN ROAD G500,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
922365,PORTSDOWN ROAD G500,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
922365,PORTSDOWN ROAD G500,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.02
922365,PORTSDOWN ROAD G500,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.38
922365,PORTSDOWN ROAD G500,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.73
922365,PORTSDOWN ROAD G500,2024-01-27T13:50:00.000+00:00,feeder,02,N Current (RMS),A,25.0
922365,PORTSDOWN ROAD G500,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.0
922365,PORTSDOWN ROAD G500,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,55.4
922365,PORTSDOWN ROAD G500,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.2
922365,PORTSDOWN ROAD G500,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
922365,PORTSDOWN ROAD G500,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
922365,PORTSDOWN ROAD G500,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
922365,PORTSDOWN ROAD G500,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.2
922365,PORTSDOWN ROAD G500,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.8
922365,PORTSDOWN ROAD G500,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.92
922365,PORTSDOWN ROAD G500,2024-01-27T13:50:00.000+00:00,feeder,01,N Current (RMS),A,7.8
922365,PORTSDOWN ROAD G500,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.3
922365,PORTSDOWN ROAD G500,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.4
922365,PORTSDOWN ROAD G500,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,9.3
922365,PORTSDOWN ROAD G500,2024-01-27T13:50:00.000+00:00,transformer,,Temperature,C,11.2
922365,PORTSDOWN ROAD G500,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
922365,PORTSDOWN ROAD G500,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
922365,PORTSDOWN ROAD G500,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
922365,PORTSDOWN ROAD G500,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
922365,PORTSDOWN ROAD G500,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
922365,PORTSDOWN ROAD G500,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
922365,PORTSDOWN ROAD G500,2024-01-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
922365,PORTSDOWN ROAD G500,2024-01-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
922365,PORTSDOWN ROAD G500,2024-01-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
922365,PORTSDOWN ROAD G500,2024-01-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,23.87
922365,PORTSDOWN ROAD G500,2024-01-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,25.77
922365,PORTSDOWN ROAD G500,2024-01-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,22.19
922365,PORTSDOWN ROAD G500,2024-01-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
922365,PORTSDOWN ROAD G500,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
922365,PORTSDOWN ROAD G500,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
922365,PORTSDOWN ROAD G500,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
922365,PORTSDOWN ROAD G500,2024-01-27T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-27T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922365,PORTSDOWN ROAD G500,2024-01-27T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
922365,PORTSDOWN ROAD G500,2024-01-27T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.32
922365,PORTSDOWN ROAD G500,2024-01-27T13:40:00.000+00:00,feeder,,N Current (RMS),A,1.7
922365,PORTSDOWN ROAD G500,2024-01-27T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-27T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
922365,PORTSDOWN ROAD G500,2024-01-27T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
922365,PORTSDOWN ROAD G500,2024-01-27T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.13
922365,PORTSDOWN ROAD G500,2024-01-27T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.05
922365,PORTSDOWN ROAD G500,2024-01-27T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.09
922365,PORTSDOWN ROAD G500,2024-01-27T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.99
922365,PORTSDOWN ROAD G500,2024-01-27T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.48
922365,PORTSDOWN ROAD G500,2024-01-27T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,-0.4
922365,PORTSDOWN ROAD G500,2024-01-27T13:40:00.000+00:00,feeder,05,N Current (RMS),A,14.2
922365,PORTSDOWN ROAD G500,2024-01-27T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,17.4
922365,PORTSDOWN ROAD G500,2024-01-27T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,10.9
922365,PORTSDOWN ROAD G500,2024-01-27T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,1.7
922365,PORTSDOWN ROAD G500,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
922365,PORTSDOWN ROAD G500,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
922365,PORTSDOWN ROAD G500,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.35
922365,PORTSDOWN ROAD G500,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.45
922365,PORTSDOWN ROAD G500,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.31
922365,PORTSDOWN ROAD G500,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.37
922365,PORTSDOWN ROAD G500,2024-01-27T13:40:00.000+00:00,feeder,04,N Current (RMS),A,20.6
922365,PORTSDOWN ROAD G500,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,27.8
922365,PORTSDOWN ROAD G500,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.7
922365,PORTSDOWN ROAD G500,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,46.7
922365,PORTSDOWN ROAD G500,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.44
922365,PORTSDOWN ROAD G500,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
922365,PORTSDOWN ROAD G500,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
922365,PORTSDOWN ROAD G500,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.84
922365,PORTSDOWN ROAD G500,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.39
922365,PORTSDOWN ROAD G500,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.76
922365,PORTSDOWN ROAD G500,2024-01-27T13:40:00.000+00:00,feeder,03,N Current (RMS),A,11.8
922365,PORTSDOWN ROAD G500,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.5
922365,PORTSDOWN ROAD G500,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,27.3
922365,PORTSDOWN ROAD G500,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.1
922365,PORTSDOWN ROAD G500,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
922365,PORTSDOWN ROAD G500,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
922365,PORTSDOWN ROAD G500,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
922365,PORTSDOWN ROAD G500,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.58
922365,PORTSDOWN ROAD G500,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.34
922365,PORTSDOWN ROAD G500,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.14
922365,PORTSDOWN ROAD G500,2024-01-27T13:40:00.000+00:00,feeder,02,N Current (RMS),A,27.1
922365,PORTSDOWN ROAD G500,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.9
922365,PORTSDOWN ROAD G500,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,59.7
922365,PORTSDOWN ROAD G500,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.0
922365,PORTSDOWN ROAD G500,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
922365,PORTSDOWN ROAD G500,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
922365,PORTSDOWN ROAD G500,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
922365,PORTSDOWN ROAD G500,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.88
922365,PORTSDOWN ROAD G500,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.68
922365,PORTSDOWN ROAD G500,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.94
922365,PORTSDOWN ROAD G500,2024-01-27T13:40:00.000+00:00,feeder,01,N Current (RMS),A,16.5
922365,PORTSDOWN ROAD G500,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.9
922365,PORTSDOWN ROAD G500,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,3.9
922365,PORTSDOWN ROAD G500,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.2
922365,PORTSDOWN ROAD G500,2024-01-27T13:40:00.000+00:00,transformer,,Temperature,C,11.3
922365,PORTSDOWN ROAD G500,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
922365,PORTSDOWN ROAD G500,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
922365,PORTSDOWN ROAD G500,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
922365,PORTSDOWN ROAD G500,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
922365,PORTSDOWN ROAD G500,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
922365,PORTSDOWN ROAD G500,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
922365,PORTSDOWN ROAD G500,2024-01-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
922365,PORTSDOWN ROAD G500,2024-01-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
922365,PORTSDOWN ROAD G500,2024-01-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
922365,PORTSDOWN ROAD G500,2024-01-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,23.74
922365,PORTSDOWN ROAD G500,2024-01-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,28.18
922365,PORTSDOWN ROAD G500,2024-01-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,26.12
922365,PORTSDOWN ROAD G500,2024-01-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
922365,PORTSDOWN ROAD G500,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
922365,PORTSDOWN ROAD G500,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
922365,PORTSDOWN ROAD G500,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
922365,PORTSDOWN ROAD G500,2024-01-27T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922365,PORTSDOWN ROAD G500,2024-01-27T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
922365,PORTSDOWN ROAD G500,2024-01-27T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.32
922365,PORTSDOWN ROAD G500,2024-01-27T13:30:00.000+00:00,feeder,,N Current (RMS),A,1.7
922365,PORTSDOWN ROAD G500,2024-01-27T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-27T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
922365,PORTSDOWN ROAD G500,2024-01-27T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
922365,PORTSDOWN ROAD G500,2024-01-27T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.12
922365,PORTSDOWN ROAD G500,2024-01-27T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-27T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.04
922365,PORTSDOWN ROAD G500,2024-01-27T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.52
922365,PORTSDOWN ROAD G500,2024-01-27T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.24
922365,PORTSDOWN ROAD G500,2024-01-27T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,-0.41
922365,PORTSDOWN ROAD G500,2024-01-27T13:30:00.000+00:00,feeder,05,N Current (RMS),A,17.7
922365,PORTSDOWN ROAD G500,2024-01-27T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,22.9
922365,PORTSDOWN ROAD G500,2024-01-27T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,9.6
922365,PORTSDOWN ROAD G500,2024-01-27T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,1.8
922365,PORTSDOWN ROAD G500,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
922365,PORTSDOWN ROAD G500,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
922365,PORTSDOWN ROAD G500,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.23
922365,PORTSDOWN ROAD G500,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.87
922365,PORTSDOWN ROAD G500,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.58
922365,PORTSDOWN ROAD G500,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.3
922365,PORTSDOWN ROAD G500,2024-01-27T13:30:00.000+00:00,feeder,04,N Current (RMS),A,22.6
922365,PORTSDOWN ROAD G500,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,29.8
922365,PORTSDOWN ROAD G500,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.6
922365,PORTSDOWN ROAD G500,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,43.5
922365,PORTSDOWN ROAD G500,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
922365,PORTSDOWN ROAD G500,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
922365,PORTSDOWN ROAD G500,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
922365,PORTSDOWN ROAD G500,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.81
922365,PORTSDOWN ROAD G500,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.36
922365,PORTSDOWN ROAD G500,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.96
922365,PORTSDOWN ROAD G500,2024-01-27T13:30:00.000+00:00,feeder,03,N Current (RMS),A,14.6
922365,PORTSDOWN ROAD G500,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,3.6
922365,PORTSDOWN ROAD G500,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,34.3
922365,PORTSDOWN ROAD G500,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.9
922365,PORTSDOWN ROAD G500,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.49
922365,PORTSDOWN ROAD G500,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
922365,PORTSDOWN ROAD G500,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
922365,PORTSDOWN ROAD G500,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.14
922365,PORTSDOWN ROAD G500,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.78
922365,PORTSDOWN ROAD G500,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.13
922365,PORTSDOWN ROAD G500,2024-01-27T13:30:00.000+00:00,feeder,02,N Current (RMS),A,23.2
922365,PORTSDOWN ROAD G500,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.1
922365,PORTSDOWN ROAD G500,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,44.9
922365,PORTSDOWN ROAD G500,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.2
922365,PORTSDOWN ROAD G500,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
922365,PORTSDOWN ROAD G500,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
922365,PORTSDOWN ROAD G500,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
922365,PORTSDOWN ROAD G500,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.75
922365,PORTSDOWN ROAD G500,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.59
922365,PORTSDOWN ROAD G500,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.27
922365,PORTSDOWN ROAD G500,2024-01-27T13:30:00.000+00:00,feeder,01,N Current (RMS),A,15.4
922365,PORTSDOWN ROAD G500,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.0
922365,PORTSDOWN ROAD G500,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,3.6
922365,PORTSDOWN ROAD G500,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,22.6
922365,PORTSDOWN ROAD G500,2024-01-27T13:30:00.000+00:00,transformer,,Temperature,C,11.5
922365,PORTSDOWN ROAD G500,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
922365,PORTSDOWN ROAD G500,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
922365,PORTSDOWN ROAD G500,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
922365,PORTSDOWN ROAD G500,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
922365,PORTSDOWN ROAD G500,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
922365,PORTSDOWN ROAD G500,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
922365,PORTSDOWN ROAD G500,2024-01-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
922365,PORTSDOWN ROAD G500,2024-01-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
922365,PORTSDOWN ROAD G500,2024-01-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
922365,PORTSDOWN ROAD G500,2024-01-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,22.08
922365,PORTSDOWN ROAD G500,2024-01-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,25.54
922365,PORTSDOWN ROAD G500,2024-01-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,21.57
922365,PORTSDOWN ROAD G500,2024-01-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
922365,PORTSDOWN ROAD G500,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
922365,PORTSDOWN ROAD G500,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
922365,PORTSDOWN ROAD G500,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
922365,PORTSDOWN ROAD G500,2024-01-27T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922365,PORTSDOWN ROAD G500,2024-01-27T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
922365,PORTSDOWN ROAD G500,2024-01-27T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.32
922365,PORTSDOWN ROAD G500,2024-01-27T13:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
922365,PORTSDOWN ROAD G500,2024-01-27T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-27T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
922365,PORTSDOWN ROAD G500,2024-01-27T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
922365,PORTSDOWN ROAD G500,2024-01-27T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-27T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.02
922365,PORTSDOWN ROAD G500,2024-01-27T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.03
922365,PORTSDOWN ROAD G500,2024-01-27T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.23
922365,PORTSDOWN ROAD G500,2024-01-27T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.39
922365,PORTSDOWN ROAD G500,2024-01-27T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,-0.44
922365,PORTSDOWN ROAD G500,2024-01-27T13:20:00.000+00:00,feeder,05,N Current (RMS),A,17.6
922365,PORTSDOWN ROAD G500,2024-01-27T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,22.2
922365,PORTSDOWN ROAD G500,2024-01-27T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,10.0
922365,PORTSDOWN ROAD G500,2024-01-27T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,1.9
922365,PORTSDOWN ROAD G500,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
922365,PORTSDOWN ROAD G500,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
922365,PORTSDOWN ROAD G500,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
922365,PORTSDOWN ROAD G500,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.64
922365,PORTSDOWN ROAD G500,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.29
922365,PORTSDOWN ROAD G500,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.9
922365,PORTSDOWN ROAD G500,2024-01-27T13:20:00.000+00:00,feeder,04,N Current (RMS),A,23.3
922365,PORTSDOWN ROAD G500,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,28.2
922365,PORTSDOWN ROAD G500,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.5
922365,PORTSDOWN ROAD G500,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,49.0
922365,PORTSDOWN ROAD G500,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
922365,PORTSDOWN ROAD G500,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
922365,PORTSDOWN ROAD G500,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
922365,PORTSDOWN ROAD G500,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.08
922365,PORTSDOWN ROAD G500,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.88
922365,PORTSDOWN ROAD G500,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.1
922365,PORTSDOWN ROAD G500,2024-01-27T13:20:00.000+00:00,feeder,03,N Current (RMS),A,11.6
922365,PORTSDOWN ROAD G500,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.3
922365,PORTSDOWN ROAD G500,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,29.5
922365,PORTSDOWN ROAD G500,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.9
922365,PORTSDOWN ROAD G500,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
922365,PORTSDOWN ROAD G500,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
922365,PORTSDOWN ROAD G500,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
922365,PORTSDOWN ROAD G500,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.55
922365,PORTSDOWN ROAD G500,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.74
922365,PORTSDOWN ROAD G500,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.79
922365,PORTSDOWN ROAD G500,2024-01-27T13:20:00.000+00:00,feeder,02,N Current (RMS),A,18.0
922365,PORTSDOWN ROAD G500,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.8
922365,PORTSDOWN ROAD G500,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,40.2
922365,PORTSDOWN ROAD G500,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.6
922365,PORTSDOWN ROAD G500,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
922365,PORTSDOWN ROAD G500,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
922365,PORTSDOWN ROAD G500,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
922365,PORTSDOWN ROAD G500,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.51
922365,PORTSDOWN ROAD G500,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.96
922365,PORTSDOWN ROAD G500,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.57
922365,PORTSDOWN ROAD G500,2024-01-27T13:20:00.000+00:00,feeder,01,N Current (RMS),A,10.0
922365,PORTSDOWN ROAD G500,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.0
922365,PORTSDOWN ROAD G500,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.5
922365,PORTSDOWN ROAD G500,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.2
922365,PORTSDOWN ROAD G500,2024-01-27T13:20:00.000+00:00,transformer,,Temperature,C,11.5
922365,PORTSDOWN ROAD G500,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
922365,PORTSDOWN ROAD G500,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
922365,PORTSDOWN ROAD G500,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
922365,PORTSDOWN ROAD G500,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
922365,PORTSDOWN ROAD G500,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
922365,PORTSDOWN ROAD G500,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
922365,PORTSDOWN ROAD G500,2024-01-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
922365,PORTSDOWN ROAD G500,2024-01-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
922365,PORTSDOWN ROAD G500,2024-01-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
922365,PORTSDOWN ROAD G500,2024-01-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
922365,PORTSDOWN ROAD G500,2024-01-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,23.25
922365,PORTSDOWN ROAD G500,2024-01-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,20.24
922365,PORTSDOWN ROAD G500,2024-01-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
922365,PORTSDOWN ROAD G500,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
922365,PORTSDOWN ROAD G500,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
922365,PORTSDOWN ROAD G500,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
922365,PORTSDOWN ROAD G500,2024-01-27T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-27T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922365,PORTSDOWN ROAD G500,2024-01-27T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
922365,PORTSDOWN ROAD G500,2024-01-27T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.32
922365,PORTSDOWN ROAD G500,2024-01-27T13:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
922365,PORTSDOWN ROAD G500,2024-01-27T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-27T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
922365,PORTSDOWN ROAD G500,2024-01-27T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
922365,PORTSDOWN ROAD G500,2024-01-27T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.07
922365,PORTSDOWN ROAD G500,2024-01-27T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-27T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.13
922365,PORTSDOWN ROAD G500,2024-01-27T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.91
922365,PORTSDOWN ROAD G500,2024-01-27T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.22
922365,PORTSDOWN ROAD G500,2024-01-27T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,-0.51
922365,PORTSDOWN ROAD G500,2024-01-27T13:10:00.000+00:00,feeder,05,N Current (RMS),A,15.4
922365,PORTSDOWN ROAD G500,2024-01-27T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,14.3
922365,PORTSDOWN ROAD G500,2024-01-27T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,14.2
922365,PORTSDOWN ROAD G500,2024-01-27T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,2.2
922365,PORTSDOWN ROAD G500,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.18
922365,PORTSDOWN ROAD G500,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
922365,PORTSDOWN ROAD G500,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
922365,PORTSDOWN ROAD G500,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.7
922365,PORTSDOWN ROAD G500,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.22
922365,PORTSDOWN ROAD G500,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.67
922365,PORTSDOWN ROAD G500,2024-01-27T13:10:00.000+00:00,feeder,04,N Current (RMS),A,26.9
922365,PORTSDOWN ROAD G500,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,36.9
922365,PORTSDOWN ROAD G500,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.2
922365,PORTSDOWN ROAD G500,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,51.9
922365,PORTSDOWN ROAD G500,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
922365,PORTSDOWN ROAD G500,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
922365,PORTSDOWN ROAD G500,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
922365,PORTSDOWN ROAD G500,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.77
922365,PORTSDOWN ROAD G500,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.26
922365,PORTSDOWN ROAD G500,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.27
922365,PORTSDOWN ROAD G500,2024-01-27T13:10:00.000+00:00,feeder,03,N Current (RMS),A,9.0
922365,PORTSDOWN ROAD G500,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.2
922365,PORTSDOWN ROAD G500,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.4
922365,PORTSDOWN ROAD G500,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.8
922365,PORTSDOWN ROAD G500,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
922365,PORTSDOWN ROAD G500,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
922365,PORTSDOWN ROAD G500,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
922365,PORTSDOWN ROAD G500,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.23
922365,PORTSDOWN ROAD G500,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.41
922365,PORTSDOWN ROAD G500,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.04
922365,PORTSDOWN ROAD G500,2024-01-27T13:10:00.000+00:00,feeder,02,N Current (RMS),A,25.8
922365,PORTSDOWN ROAD G500,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,46.0
922365,PORTSDOWN ROAD G500,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,46.8
922365,PORTSDOWN ROAD G500,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.2
922365,PORTSDOWN ROAD G500,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
922365,PORTSDOWN ROAD G500,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
922365,PORTSDOWN ROAD G500,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
922365,PORTSDOWN ROAD G500,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.67
922365,PORTSDOWN ROAD G500,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.8
922365,PORTSDOWN ROAD G500,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.51
922365,PORTSDOWN ROAD G500,2024-01-27T13:10:00.000+00:00,feeder,01,N Current (RMS),A,10.0
922365,PORTSDOWN ROAD G500,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.0
922365,PORTSDOWN ROAD G500,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.0
922365,PORTSDOWN ROAD G500,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.8
922365,PORTSDOWN ROAD G500,2024-01-27T13:10:00.000+00:00,transformer,,Temperature,C,11.5
922365,PORTSDOWN ROAD G500,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
922365,PORTSDOWN ROAD G500,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
922365,PORTSDOWN ROAD G500,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
922365,PORTSDOWN ROAD G500,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
922365,PORTSDOWN ROAD G500,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
922365,PORTSDOWN ROAD G500,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
922365,PORTSDOWN ROAD G500,2024-01-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
922365,PORTSDOWN ROAD G500,2024-01-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
922365,PORTSDOWN ROAD G500,2024-01-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
922365,PORTSDOWN ROAD G500,2024-01-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,29.29
922365,PORTSDOWN ROAD G500,2024-01-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,26.9
922365,PORTSDOWN ROAD G500,2024-01-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,21.3
922365,PORTSDOWN ROAD G500,2024-01-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
922365,PORTSDOWN ROAD G500,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
922365,PORTSDOWN ROAD G500,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
922365,PORTSDOWN ROAD G500,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
922365,PORTSDOWN ROAD G500,2024-01-27T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922365,PORTSDOWN ROAD G500,2024-01-27T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-27T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
922365,PORTSDOWN ROAD G500,2024-01-27T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.33
922365,PORTSDOWN ROAD G500,2024-01-27T13:00:00.000+00:00,feeder,,N Current (RMS),A,1.8
922365,PORTSDOWN ROAD G500,2024-01-27T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-27T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
922365,PORTSDOWN ROAD G500,2024-01-27T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
922365,PORTSDOWN ROAD G500,2024-01-27T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.29
922365,PORTSDOWN ROAD G500,2024-01-27T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.02
922365,PORTSDOWN ROAD G500,2024-01-27T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.07
922365,PORTSDOWN ROAD G500,2024-01-27T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.18
922365,PORTSDOWN ROAD G500,2024-01-27T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.67
922365,PORTSDOWN ROAD G500,2024-01-27T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,-0.55
922365,PORTSDOWN ROAD G500,2024-01-27T13:00:00.000+00:00,feeder,05,N Current (RMS),A,14.7
922365,PORTSDOWN ROAD G500,2024-01-27T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,9.7
922365,PORTSDOWN ROAD G500,2024-01-27T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,18.9
922365,PORTSDOWN ROAD G500,2024-01-27T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,2.3
922365,PORTSDOWN ROAD G500,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.51
922365,PORTSDOWN ROAD G500,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
922365,PORTSDOWN ROAD G500,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.35
922365,PORTSDOWN ROAD G500,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.94
922365,PORTSDOWN ROAD G500,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.44
922365,PORTSDOWN ROAD G500,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.05
922365,PORTSDOWN ROAD G500,2024-01-27T13:00:00.000+00:00,feeder,04,N Current (RMS),A,19.4
922365,PORTSDOWN ROAD G500,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,38.1
922365,PORTSDOWN ROAD G500,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,22.8
922365,PORTSDOWN ROAD G500,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,41.6
922365,PORTSDOWN ROAD G500,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
922365,PORTSDOWN ROAD G500,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
922365,PORTSDOWN ROAD G500,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
922365,PORTSDOWN ROAD G500,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.82
922365,PORTSDOWN ROAD G500,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.75
922365,PORTSDOWN ROAD G500,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.49
922365,PORTSDOWN ROAD G500,2024-01-27T13:00:00.000+00:00,feeder,03,N Current (RMS),A,8.2
922365,PORTSDOWN ROAD G500,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.6
922365,PORTSDOWN ROAD G500,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.4
922365,PORTSDOWN ROAD G500,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.0
