Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922365,PORTSDOWN ROAD G500,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.42
922365,PORTSDOWN ROAD G500,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
922365,PORTSDOWN ROAD G500,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
922365,PORTSDOWN ROAD G500,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.42
922365,PORTSDOWN ROAD G500,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.76
922365,PORTSDOWN ROAD G500,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.54
922365,PORTSDOWN ROAD G500,2024-01-27T13:00:00.000+00:00,feeder,02,N Current (RMS),A,26.5
922365,PORTSDOWN ROAD G500,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,36.0
922365,PORTSDOWN ROAD G500,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,48.3
922365,PORTSDOWN ROAD G500,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.0
922365,PORTSDOWN ROAD G500,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
922365,PORTSDOWN ROAD G500,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
922365,PORTSDOWN ROAD G500,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
922365,PORTSDOWN ROAD G500,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.75
922365,PORTSDOWN ROAD G500,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.71
922365,PORTSDOWN ROAD G500,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.41
922365,PORTSDOWN ROAD G500,2024-01-27T13:00:00.000+00:00,feeder,01,N Current (RMS),A,13.5
922365,PORTSDOWN ROAD G500,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.8
922365,PORTSDOWN ROAD G500,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,3.7
922365,PORTSDOWN ROAD G500,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.3
922365,PORTSDOWN ROAD G500,2024-01-27T13:00:00.000+00:00,transformer,,Temperature,C,11.4
922365,PORTSDOWN ROAD G500,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
922365,PORTSDOWN ROAD G500,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
922365,PORTSDOWN ROAD G500,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
922365,PORTSDOWN ROAD G500,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
922365,PORTSDOWN ROAD G500,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
922365,PORTSDOWN ROAD G500,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
922365,PORTSDOWN ROAD G500,2024-01-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
922365,PORTSDOWN ROAD G500,2024-01-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
922365,PORTSDOWN ROAD G500,2024-01-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
922365,PORTSDOWN ROAD G500,2024-01-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,27.11
922365,PORTSDOWN ROAD G500,2024-01-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,27.32
922365,PORTSDOWN ROAD G500,2024-01-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,17.26
922365,PORTSDOWN ROAD G500,2024-01-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
922365,PORTSDOWN ROAD G500,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
922365,PORTSDOWN ROAD G500,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
922365,PORTSDOWN ROAD G500,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
922365,PORTSDOWN ROAD G500,2024-01-27T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922365,PORTSDOWN ROAD G500,2024-01-27T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-27T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
922365,PORTSDOWN ROAD G500,2024-01-27T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.32
922365,PORTSDOWN ROAD G500,2024-01-27T12:50:00.000+00:00,feeder,,N Current (RMS),A,1.3
922365,PORTSDOWN ROAD G500,2024-01-27T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-27T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
922365,PORTSDOWN ROAD G500,2024-01-27T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
922365,PORTSDOWN ROAD G500,2024-01-27T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.25
922365,PORTSDOWN ROAD G500,2024-01-27T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.02
922365,PORTSDOWN ROAD G500,2024-01-27T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-27T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.09
922365,PORTSDOWN ROAD G500,2024-01-27T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.2
922365,PORTSDOWN ROAD G500,2024-01-27T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,-0.38
922365,PORTSDOWN ROAD G500,2024-01-27T12:50:00.000+00:00,feeder,05,N Current (RMS),A,11.4
922365,PORTSDOWN ROAD G500,2024-01-27T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,9.2
922365,PORTSDOWN ROAD G500,2024-01-27T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,13.9
922365,PORTSDOWN ROAD G500,2024-01-27T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,1.7
922365,PORTSDOWN ROAD G500,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
922365,PORTSDOWN ROAD G500,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
922365,PORTSDOWN ROAD G500,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.37
922365,PORTSDOWN ROAD G500,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.33
922365,PORTSDOWN ROAD G500,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.87
922365,PORTSDOWN ROAD G500,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.85
922365,PORTSDOWN ROAD G500,2024-01-27T12:50:00.000+00:00,feeder,04,N Current (RMS),A,16.6
922365,PORTSDOWN ROAD G500,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,34.9
922365,PORTSDOWN ROAD G500,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.6
922365,PORTSDOWN ROAD G500,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,40.7
922365,PORTSDOWN ROAD G500,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922365,PORTSDOWN ROAD G500,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
922365,PORTSDOWN ROAD G500,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
922365,PORTSDOWN ROAD G500,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.76
922365,PORTSDOWN ROAD G500,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.93
922365,PORTSDOWN ROAD G500,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.97
922365,PORTSDOWN ROAD G500,2024-01-27T12:50:00.000+00:00,feeder,03,N Current (RMS),A,7.8
922365,PORTSDOWN ROAD G500,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.5
922365,PORTSDOWN ROAD G500,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.2
922365,PORTSDOWN ROAD G500,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.3
922365,PORTSDOWN ROAD G500,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.42
922365,PORTSDOWN ROAD G500,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.11
922365,PORTSDOWN ROAD G500,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
922365,PORTSDOWN ROAD G500,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.4
922365,PORTSDOWN ROAD G500,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.3
922365,PORTSDOWN ROAD G500,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.78
922365,PORTSDOWN ROAD G500,2024-01-27T12:50:00.000+00:00,feeder,02,N Current (RMS),A,20.9
922365,PORTSDOWN ROAD G500,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.8
922365,PORTSDOWN ROAD G500,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,38.5
922365,PORTSDOWN ROAD G500,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.4
922365,PORTSDOWN ROAD G500,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
922365,PORTSDOWN ROAD G500,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
922365,PORTSDOWN ROAD G500,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
922365,PORTSDOWN ROAD G500,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.54
922365,PORTSDOWN ROAD G500,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.51
922365,PORTSDOWN ROAD G500,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.04
922365,PORTSDOWN ROAD G500,2024-01-27T12:50:00.000+00:00,feeder,01,N Current (RMS),A,12.4
922365,PORTSDOWN ROAD G500,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.4
922365,PORTSDOWN ROAD G500,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,3.4
922365,PORTSDOWN ROAD G500,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.9
922365,PORTSDOWN ROAD G500,2024-01-27T12:50:00.000+00:00,transformer,,Temperature,C,11.3
922365,PORTSDOWN ROAD G500,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
922365,PORTSDOWN ROAD G500,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
922365,PORTSDOWN ROAD G500,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
922365,PORTSDOWN ROAD G500,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
922365,PORTSDOWN ROAD G500,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
922365,PORTSDOWN ROAD G500,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
922365,PORTSDOWN ROAD G500,2024-01-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
922365,PORTSDOWN ROAD G500,2024-01-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
922365,PORTSDOWN ROAD G500,2024-01-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
922365,PORTSDOWN ROAD G500,2024-01-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,23.13
922365,PORTSDOWN ROAD G500,2024-01-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,22.79
922365,PORTSDOWN ROAD G500,2024-01-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,18.59
922365,PORTSDOWN ROAD G500,2024-01-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
922365,PORTSDOWN ROAD G500,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
922365,PORTSDOWN ROAD G500,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
922365,PORTSDOWN ROAD G500,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
922365,PORTSDOWN ROAD G500,2024-01-27T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922365,PORTSDOWN ROAD G500,2024-01-27T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922365,PORTSDOWN ROAD G500,2024-01-27T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
922365,PORTSDOWN ROAD G500,2024-01-27T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.33
922365,PORTSDOWN ROAD G500,2024-01-27T12:40:00.000+00:00,feeder,,N Current (RMS),A,1.7
922365,PORTSDOWN ROAD G500,2024-01-27T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-27T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
922365,PORTSDOWN ROAD G500,2024-01-27T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
922365,PORTSDOWN ROAD G500,2024-01-27T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.3
922365,PORTSDOWN ROAD G500,2024-01-27T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-27T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-27T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.99
922365,PORTSDOWN ROAD G500,2024-01-27T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.43
922365,PORTSDOWN ROAD G500,2024-01-27T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,-0.37
922365,PORTSDOWN ROAD G500,2024-01-27T12:40:00.000+00:00,feeder,05,N Current (RMS),A,8.8
922365,PORTSDOWN ROAD G500,2024-01-27T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,9.0
922365,PORTSDOWN ROAD G500,2024-01-27T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,10.1
922365,PORTSDOWN ROAD G500,2024-01-27T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,1.6
922365,PORTSDOWN ROAD G500,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
922365,PORTSDOWN ROAD G500,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
922365,PORTSDOWN ROAD G500,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.46
922365,PORTSDOWN ROAD G500,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.9
922365,PORTSDOWN ROAD G500,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.99
922365,PORTSDOWN ROAD G500,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.32
922365,PORTSDOWN ROAD G500,2024-01-27T12:40:00.000+00:00,feeder,04,N Current (RMS),A,19.1
922365,PORTSDOWN ROAD G500,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,38.1
922365,PORTSDOWN ROAD G500,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,24.8
922365,PORTSDOWN ROAD G500,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,46.8
922365,PORTSDOWN ROAD G500,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
922365,PORTSDOWN ROAD G500,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
922365,PORTSDOWN ROAD G500,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
922365,PORTSDOWN ROAD G500,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.62
922365,PORTSDOWN ROAD G500,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.18
922365,PORTSDOWN ROAD G500,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.15
922365,PORTSDOWN ROAD G500,2024-01-27T12:40:00.000+00:00,feeder,03,N Current (RMS),A,12.4
922365,PORTSDOWN ROAD G500,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,2.8
922365,PORTSDOWN ROAD G500,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,30.4
922365,PORTSDOWN ROAD G500,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.0
922365,PORTSDOWN ROAD G500,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
922365,PORTSDOWN ROAD G500,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
922365,PORTSDOWN ROAD G500,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
922365,PORTSDOWN ROAD G500,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.79
922365,PORTSDOWN ROAD G500,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.14
922365,PORTSDOWN ROAD G500,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.24
922365,PORTSDOWN ROAD G500,2024-01-27T12:40:00.000+00:00,feeder,02,N Current (RMS),A,27.5
922365,PORTSDOWN ROAD G500,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,40.8
922365,PORTSDOWN ROAD G500,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,42.4
922365,PORTSDOWN ROAD G500,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.0
922365,PORTSDOWN ROAD G500,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
922365,PORTSDOWN ROAD G500,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
922365,PORTSDOWN ROAD G500,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
922365,PORTSDOWN ROAD G500,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.59
922365,PORTSDOWN ROAD G500,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.32
922365,PORTSDOWN ROAD G500,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.55
922365,PORTSDOWN ROAD G500,2024-01-27T12:40:00.000+00:00,feeder,01,N Current (RMS),A,16.3
922365,PORTSDOWN ROAD G500,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,23.8
922365,PORTSDOWN ROAD G500,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.8
922365,PORTSDOWN ROAD G500,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,7.3
922365,PORTSDOWN ROAD G500,2024-01-27T12:40:00.000+00:00,transformer,,Temperature,C,11.3
922365,PORTSDOWN ROAD G500,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
922365,PORTSDOWN ROAD G500,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
922365,PORTSDOWN ROAD G500,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
922365,PORTSDOWN ROAD G500,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
922365,PORTSDOWN ROAD G500,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
922365,PORTSDOWN ROAD G500,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
922365,PORTSDOWN ROAD G500,2024-01-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
922365,PORTSDOWN ROAD G500,2024-01-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
922365,PORTSDOWN ROAD G500,2024-01-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
922365,PORTSDOWN ROAD G500,2024-01-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,26.89
922365,PORTSDOWN ROAD G500,2024-01-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,27.03
922365,PORTSDOWN ROAD G500,2024-01-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,17.22
922365,PORTSDOWN ROAD G500,2024-01-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
922365,PORTSDOWN ROAD G500,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
922365,PORTSDOWN ROAD G500,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
922365,PORTSDOWN ROAD G500,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
922365,PORTSDOWN ROAD G500,2024-01-27T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922365,PORTSDOWN ROAD G500,2024-01-27T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922365,PORTSDOWN ROAD G500,2024-01-27T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
922365,PORTSDOWN ROAD G500,2024-01-27T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.34
922365,PORTSDOWN ROAD G500,2024-01-27T12:30:00.000+00:00,feeder,,N Current (RMS),A,1.9
922365,PORTSDOWN ROAD G500,2024-01-27T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-27T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
922365,PORTSDOWN ROAD G500,2024-01-27T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
922365,PORTSDOWN ROAD G500,2024-01-27T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.2
922365,PORTSDOWN ROAD G500,2024-01-27T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.02
922365,PORTSDOWN ROAD G500,2024-01-27T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.16
922365,PORTSDOWN ROAD G500,2024-01-27T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.67
922365,PORTSDOWN ROAD G500,2024-01-27T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.39
922365,PORTSDOWN ROAD G500,2024-01-27T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,-0.45
922365,PORTSDOWN ROAD G500,2024-01-27T12:30:00.000+00:00,feeder,05,N Current (RMS),A,13.9
922365,PORTSDOWN ROAD G500,2024-01-27T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,12.1
922365,PORTSDOWN ROAD G500,2024-01-27T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,15.3
922365,PORTSDOWN ROAD G500,2024-01-27T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,2.0
922365,PORTSDOWN ROAD G500,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.37
922365,PORTSDOWN ROAD G500,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
922365,PORTSDOWN ROAD G500,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.66
922365,PORTSDOWN ROAD G500,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.56
922365,PORTSDOWN ROAD G500,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.93
922365,PORTSDOWN ROAD G500,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.88
922365,PORTSDOWN ROAD G500,2024-01-27T12:30:00.000+00:00,feeder,04,N Current (RMS),A,25.5
922365,PORTSDOWN ROAD G500,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,57.4
922365,PORTSDOWN ROAD G500,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,25.0
922365,PORTSDOWN ROAD G500,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,33.7
922365,PORTSDOWN ROAD G500,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
922365,PORTSDOWN ROAD G500,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
922365,PORTSDOWN ROAD G500,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
922365,PORTSDOWN ROAD G500,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.74
922365,PORTSDOWN ROAD G500,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.31
922365,PORTSDOWN ROAD G500,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.2
922365,PORTSDOWN ROAD G500,2024-01-27T12:30:00.000+00:00,feeder,03,N Current (RMS),A,9.0
922365,PORTSDOWN ROAD G500,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,3.3
922365,PORTSDOWN ROAD G500,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.3
922365,PORTSDOWN ROAD G500,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.0
922365,PORTSDOWN ROAD G500,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.73
922365,PORTSDOWN ROAD G500,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
922365,PORTSDOWN ROAD G500,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
922365,PORTSDOWN ROAD G500,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.34
922365,PORTSDOWN ROAD G500,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.68
922365,PORTSDOWN ROAD G500,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.35
922365,PORTSDOWN ROAD G500,2024-01-27T12:30:00.000+00:00,feeder,02,N Current (RMS),A,27.7
922365,PORTSDOWN ROAD G500,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.5
922365,PORTSDOWN ROAD G500,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,48.7
922365,PORTSDOWN ROAD G500,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.3
922365,PORTSDOWN ROAD G500,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
922365,PORTSDOWN ROAD G500,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
922365,PORTSDOWN ROAD G500,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
922365,PORTSDOWN ROAD G500,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.62
922365,PORTSDOWN ROAD G500,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.32
922365,PORTSDOWN ROAD G500,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.47
922365,PORTSDOWN ROAD G500,2024-01-27T12:30:00.000+00:00,feeder,01,N Current (RMS),A,12.4
922365,PORTSDOWN ROAD G500,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,20.4
922365,PORTSDOWN ROAD G500,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.1
922365,PORTSDOWN ROAD G500,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,11.3
922365,PORTSDOWN ROAD G500,2024-01-27T12:30:00.000+00:00,transformer,,Temperature,C,11.3
922365,PORTSDOWN ROAD G500,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
922365,PORTSDOWN ROAD G500,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
922365,PORTSDOWN ROAD G500,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
922365,PORTSDOWN ROAD G500,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
922365,PORTSDOWN ROAD G500,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
922365,PORTSDOWN ROAD G500,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
922365,PORTSDOWN ROAD G500,2024-01-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
922365,PORTSDOWN ROAD G500,2024-01-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
922365,PORTSDOWN ROAD G500,2024-01-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
922365,PORTSDOWN ROAD G500,2024-01-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,27.92
922365,PORTSDOWN ROAD G500,2024-01-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,27.59
922365,PORTSDOWN ROAD G500,2024-01-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,15.81
922365,PORTSDOWN ROAD G500,2024-01-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
922365,PORTSDOWN ROAD G500,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
922365,PORTSDOWN ROAD G500,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
922365,PORTSDOWN ROAD G500,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
922365,PORTSDOWN ROAD G500,2024-01-27T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922365,PORTSDOWN ROAD G500,2024-01-27T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922365,PORTSDOWN ROAD G500,2024-01-27T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
922365,PORTSDOWN ROAD G500,2024-01-27T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.35
922365,PORTSDOWN ROAD G500,2024-01-27T12:20:00.000+00:00,feeder,,N Current (RMS),A,2.3
922365,PORTSDOWN ROAD G500,2024-01-27T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-27T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
922365,PORTSDOWN ROAD G500,2024-01-27T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
922365,PORTSDOWN ROAD G500,2024-01-27T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.24
922365,PORTSDOWN ROAD G500,2024-01-27T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-27T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.02
922365,PORTSDOWN ROAD G500,2024-01-27T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.93
922365,PORTSDOWN ROAD G500,2024-01-27T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.67
922365,PORTSDOWN ROAD G500,2024-01-27T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,-0.46
922365,PORTSDOWN ROAD G500,2024-01-27T12:20:00.000+00:00,feeder,05,N Current (RMS),A,17.0
922365,PORTSDOWN ROAD G500,2024-01-27T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,13.1
922365,PORTSDOWN ROAD G500,2024-01-27T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,20.7
922365,PORTSDOWN ROAD G500,2024-01-27T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,2.0
922365,PORTSDOWN ROAD G500,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
922365,PORTSDOWN ROAD G500,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
922365,PORTSDOWN ROAD G500,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.79
922365,PORTSDOWN ROAD G500,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.45
922365,PORTSDOWN ROAD G500,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.29
922365,PORTSDOWN ROAD G500,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.34
922365,PORTSDOWN ROAD G500,2024-01-27T12:20:00.000+00:00,feeder,04,N Current (RMS),A,28.8
922365,PORTSDOWN ROAD G500,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,59.3
922365,PORTSDOWN ROAD G500,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,22.4
922365,PORTSDOWN ROAD G500,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,28.2
922365,PORTSDOWN ROAD G500,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
922365,PORTSDOWN ROAD G500,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
922365,PORTSDOWN ROAD G500,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.88
922365,PORTSDOWN ROAD G500,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.28
922365,PORTSDOWN ROAD G500,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.6
922365,PORTSDOWN ROAD G500,2024-01-27T12:20:00.000+00:00,feeder,03,N Current (RMS),A,10.2
922365,PORTSDOWN ROAD G500,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,4.0
922365,PORTSDOWN ROAD G500,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,30.3
922365,PORTSDOWN ROAD G500,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.8
922365,PORTSDOWN ROAD G500,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
922365,PORTSDOWN ROAD G500,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.46
922365,PORTSDOWN ROAD G500,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
922365,PORTSDOWN ROAD G500,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.64
922365,PORTSDOWN ROAD G500,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.0
922365,PORTSDOWN ROAD G500,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.52
922365,PORTSDOWN ROAD G500,2024-01-27T12:20:00.000+00:00,feeder,02,N Current (RMS),A,32.2
922365,PORTSDOWN ROAD G500,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,40.2
922365,PORTSDOWN ROAD G500,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,57.7
922365,PORTSDOWN ROAD G500,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.8
922365,PORTSDOWN ROAD G500,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
922365,PORTSDOWN ROAD G500,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
922365,PORTSDOWN ROAD G500,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
922365,PORTSDOWN ROAD G500,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.08
922365,PORTSDOWN ROAD G500,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.73
922365,PORTSDOWN ROAD G500,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.09
922365,PORTSDOWN ROAD G500,2024-01-27T12:20:00.000+00:00,feeder,01,N Current (RMS),A,22.8
922365,PORTSDOWN ROAD G500,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,35.0
922365,PORTSDOWN ROAD G500,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,3.7
922365,PORTSDOWN ROAD G500,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,18.8
922365,PORTSDOWN ROAD G500,2024-01-27T12:20:00.000+00:00,transformer,,Temperature,C,11.3
922365,PORTSDOWN ROAD G500,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
922365,PORTSDOWN ROAD G500,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
922365,PORTSDOWN ROAD G500,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
922365,PORTSDOWN ROAD G500,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
922365,PORTSDOWN ROAD G500,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
922365,PORTSDOWN ROAD G500,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
922365,PORTSDOWN ROAD G500,2024-01-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
922365,PORTSDOWN ROAD G500,2024-01-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
922365,PORTSDOWN ROAD G500,2024-01-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
922365,PORTSDOWN ROAD G500,2024-01-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,35.98
922365,PORTSDOWN ROAD G500,2024-01-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,31.92
922365,PORTSDOWN ROAD G500,2024-01-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,16.44
922365,PORTSDOWN ROAD G500,2024-01-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,71.3
922365,PORTSDOWN ROAD G500,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
922365,PORTSDOWN ROAD G500,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
922365,PORTSDOWN ROAD G500,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
922365,PORTSDOWN ROAD G500,2024-01-27T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922365,PORTSDOWN ROAD G500,2024-01-27T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922365,PORTSDOWN ROAD G500,2024-01-27T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922365,PORTSDOWN ROAD G500,2024-01-27T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
922365,PORTSDOWN ROAD G500,2024-01-27T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.35
922365,PORTSDOWN ROAD G500,2024-01-27T12:10:00.000+00:00,feeder,,N Current (RMS),A,2.4
922365,PORTSDOWN ROAD G500,2024-01-27T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-27T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
922365,PORTSDOWN ROAD G500,2024-01-27T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
922365,PORTSDOWN ROAD G500,2024-01-27T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.23
922365,PORTSDOWN ROAD G500,2024-01-27T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.03
922365,PORTSDOWN ROAD G500,2024-01-27T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.13
922365,PORTSDOWN ROAD G500,2024-01-27T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.78
922365,PORTSDOWN ROAD G500,2024-01-27T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.38
922365,PORTSDOWN ROAD G500,2024-01-27T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,-0.52
922365,PORTSDOWN ROAD G500,2024-01-27T12:10:00.000+00:00,feeder,05,N Current (RMS),A,11.6
922365,PORTSDOWN ROAD G500,2024-01-27T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,12.5
922365,PORTSDOWN ROAD G500,2024-01-27T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,7.1
922365,PORTSDOWN ROAD G500,2024-01-27T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,2.2
922365,PORTSDOWN ROAD G500,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
922365,PORTSDOWN ROAD G500,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
922365,PORTSDOWN ROAD G500,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.81
922365,PORTSDOWN ROAD G500,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.6
922365,PORTSDOWN ROAD G500,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.44
922365,PORTSDOWN ROAD G500,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.75
922365,PORTSDOWN ROAD G500,2024-01-27T12:10:00.000+00:00,feeder,04,N Current (RMS),A,27.1
922365,PORTSDOWN ROAD G500,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,56.0
922365,PORTSDOWN ROAD G500,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,27.0
922365,PORTSDOWN ROAD G500,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,25.6
922365,PORTSDOWN ROAD G500,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
922365,PORTSDOWN ROAD G500,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
922365,PORTSDOWN ROAD G500,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
922365,PORTSDOWN ROAD G500,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.64
922365,PORTSDOWN ROAD G500,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.72
922365,PORTSDOWN ROAD G500,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.31
922365,PORTSDOWN ROAD G500,2024-01-27T12:10:00.000+00:00,feeder,03,N Current (RMS),A,10.3
922365,PORTSDOWN ROAD G500,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,3.2
922365,PORTSDOWN ROAD G500,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.7
922365,PORTSDOWN ROAD G500,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.2
922365,PORTSDOWN ROAD G500,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
922365,PORTSDOWN ROAD G500,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
922365,PORTSDOWN ROAD G500,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
922365,PORTSDOWN ROAD G500,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.4
922365,PORTSDOWN ROAD G500,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.06
922365,PORTSDOWN ROAD G500,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.45
922365,PORTSDOWN ROAD G500,2024-01-27T12:10:00.000+00:00,feeder,02,N Current (RMS),A,33.7
922365,PORTSDOWN ROAD G500,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,39.3
922365,PORTSDOWN ROAD G500,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,62.5
922365,PORTSDOWN ROAD G500,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.7
922365,PORTSDOWN ROAD G500,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
922365,PORTSDOWN ROAD G500,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
922365,PORTSDOWN ROAD G500,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
922365,PORTSDOWN ROAD G500,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.24
922365,PORTSDOWN ROAD G500,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.85
922365,PORTSDOWN ROAD G500,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.22
922365,PORTSDOWN ROAD G500,2024-01-27T12:10:00.000+00:00,feeder,01,N Current (RMS),A,23.5
922365,PORTSDOWN ROAD G500,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,36.4
922365,PORTSDOWN ROAD G500,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.2
922365,PORTSDOWN ROAD G500,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.3
922365,PORTSDOWN ROAD G500,2024-01-27T12:10:00.000+00:00,transformer,,Temperature,C,11.3
922365,PORTSDOWN ROAD G500,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
922365,PORTSDOWN ROAD G500,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
922365,PORTSDOWN ROAD G500,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
922365,PORTSDOWN ROAD G500,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
922365,PORTSDOWN ROAD G500,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
922365,PORTSDOWN ROAD G500,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
922365,PORTSDOWN ROAD G500,2024-01-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
922365,PORTSDOWN ROAD G500,2024-01-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
922365,PORTSDOWN ROAD G500,2024-01-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
922365,PORTSDOWN ROAD G500,2024-01-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,34.66
922365,PORTSDOWN ROAD G500,2024-01-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,30.4
922365,PORTSDOWN ROAD G500,2024-01-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,13.55
922365,PORTSDOWN ROAD G500,2024-01-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,73.8
922365,PORTSDOWN ROAD G500,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
922365,PORTSDOWN ROAD G500,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
922365,PORTSDOWN ROAD G500,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
922365,PORTSDOWN ROAD G500,2024-01-27T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922365,PORTSDOWN ROAD G500,2024-01-27T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
922365,PORTSDOWN ROAD G500,2024-01-27T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
922365,PORTSDOWN ROAD G500,2024-01-27T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.35
922365,PORTSDOWN ROAD G500,2024-01-27T12:00:00.000+00:00,feeder,,N Current (RMS),A,1.9
922365,PORTSDOWN ROAD G500,2024-01-27T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-27T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
922365,PORTSDOWN ROAD G500,2024-01-27T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
922365,PORTSDOWN ROAD G500,2024-01-27T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.24
922365,PORTSDOWN ROAD G500,2024-01-27T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.02
922365,PORTSDOWN ROAD G500,2024-01-27T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.12
922365,PORTSDOWN ROAD G500,2024-01-27T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.59
922365,PORTSDOWN ROAD G500,2024-01-27T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.72
922365,PORTSDOWN ROAD G500,2024-01-27T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,-0.5
922365,PORTSDOWN ROAD G500,2024-01-27T12:00:00.000+00:00,feeder,05,N Current (RMS),A,8.1
922365,PORTSDOWN ROAD G500,2024-01-27T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,7.4
922365,PORTSDOWN ROAD G500,2024-01-27T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,8.2
922365,PORTSDOWN ROAD G500,2024-01-27T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,2.1
922365,PORTSDOWN ROAD G500,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.58
922365,PORTSDOWN ROAD G500,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
922365,PORTSDOWN ROAD G500,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.24
922365,PORTSDOWN ROAD G500,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.95
922365,PORTSDOWN ROAD G500,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.46
922365,PORTSDOWN ROAD G500,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.74
922365,PORTSDOWN ROAD G500,2024-01-27T12:00:00.000+00:00,feeder,04,N Current (RMS),A,16.2
922365,PORTSDOWN ROAD G500,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,37.6
922365,PORTSDOWN ROAD G500,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.0
922365,PORTSDOWN ROAD G500,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,24.6
922365,PORTSDOWN ROAD G500,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
922365,PORTSDOWN ROAD G500,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
922365,PORTSDOWN ROAD G500,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
922365,PORTSDOWN ROAD G500,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.75
922365,PORTSDOWN ROAD G500,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.83
922365,PORTSDOWN ROAD G500,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.79
922365,PORTSDOWN ROAD G500,2024-01-27T12:00:00.000+00:00,feeder,03,N Current (RMS),A,9.2
922365,PORTSDOWN ROAD G500,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,3.4
922365,PORTSDOWN ROAD G500,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,28.0
922365,PORTSDOWN ROAD G500,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.0
922365,PORTSDOWN ROAD G500,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
922365,PORTSDOWN ROAD G500,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.27
922365,PORTSDOWN ROAD G500,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
922365,PORTSDOWN ROAD G500,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.39
922365,PORTSDOWN ROAD G500,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.8
922365,PORTSDOWN ROAD G500,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.7
922365,PORTSDOWN ROAD G500,2024-01-27T12:00:00.000+00:00,feeder,02,N Current (RMS),A,25.6
922365,PORTSDOWN ROAD G500,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.2
922365,PORTSDOWN ROAD G500,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,48.6
922365,PORTSDOWN ROAD G500,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.0
922365,PORTSDOWN ROAD G500,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
922365,PORTSDOWN ROAD G500,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
922365,PORTSDOWN ROAD G500,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
922365,PORTSDOWN ROAD G500,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.25
922365,PORTSDOWN ROAD G500,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.93
922365,PORTSDOWN ROAD G500,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.73
922365,PORTSDOWN ROAD G500,2024-01-27T12:00:00.000+00:00,feeder,01,N Current (RMS),A,11.9
922365,PORTSDOWN ROAD G500,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.4
922365,PORTSDOWN ROAD G500,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.4
922365,PORTSDOWN ROAD G500,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,7.8
922365,PORTSDOWN ROAD G500,2024-01-27T12:00:00.000+00:00,transformer,,Temperature,C,11.2
922365,PORTSDOWN ROAD G500,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
922365,PORTSDOWN ROAD G500,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
922365,PORTSDOWN ROAD G500,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
922365,PORTSDOWN ROAD G500,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
922365,PORTSDOWN ROAD G500,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
922365,PORTSDOWN ROAD G500,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
922365,PORTSDOWN ROAD G500,2024-01-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
922365,PORTSDOWN ROAD G500,2024-01-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
922365,PORTSDOWN ROAD G500,2024-01-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
922365,PORTSDOWN ROAD G500,2024-01-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,22.93
922365,PORTSDOWN ROAD G500,2024-01-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,27.68
922365,PORTSDOWN ROAD G500,2024-01-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,13.81
922365,PORTSDOWN ROAD G500,2024-01-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
922365,PORTSDOWN ROAD G500,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
922365,PORTSDOWN ROAD G500,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
922365,PORTSDOWN ROAD G500,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
922365,PORTSDOWN ROAD G500,2024-01-27T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
922365,PORTSDOWN ROAD G500,2024-01-27T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
922365,PORTSDOWN ROAD G500,2024-01-27T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
922365,PORTSDOWN ROAD G500,2024-01-27T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.35
922365,PORTSDOWN ROAD G500,2024-01-27T11:50:00.000+00:00,feeder,,N Current (RMS),A,1.5
922365,PORTSDOWN ROAD G500,2024-01-27T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-27T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
922365,PORTSDOWN ROAD G500,2024-01-27T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
922365,PORTSDOWN ROAD G500,2024-01-27T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.39
922365,PORTSDOWN ROAD G500,2024-01-27T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.09
922365,PORTSDOWN ROAD G500,2024-01-27T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.03
922365,PORTSDOWN ROAD G500,2024-01-27T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.33
922365,PORTSDOWN ROAD G500,2024-01-27T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,-0.51
922365,PORTSDOWN ROAD G500,2024-01-27T11:50:00.000+00:00,feeder,05,N Current (RMS),A,8.0
922365,PORTSDOWN ROAD G500,2024-01-27T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,9.1
922365,PORTSDOWN ROAD G500,2024-01-27T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,1.4
922365,PORTSDOWN ROAD G500,2024-01-27T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,2.2
922365,PORTSDOWN ROAD G500,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.34
922365,PORTSDOWN ROAD G500,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.44
922365,PORTSDOWN ROAD G500,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.92
922365,PORTSDOWN ROAD G500,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.44
