Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922365,PORTSDOWN ROAD G500,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.11
922365,PORTSDOWN ROAD G500,2024-01-27T11:50:00.000+00:00,feeder,04,N Current (RMS),A,18.4
922365,PORTSDOWN ROAD G500,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,41.4
922365,PORTSDOWN ROAD G500,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.7
922365,PORTSDOWN ROAD G500,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,33.9
922365,PORTSDOWN ROAD G500,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
922365,PORTSDOWN ROAD G500,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
922365,PORTSDOWN ROAD G500,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
922365,PORTSDOWN ROAD G500,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.81
922365,PORTSDOWN ROAD G500,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.2
922365,PORTSDOWN ROAD G500,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.36
922365,PORTSDOWN ROAD G500,2024-01-27T11:50:00.000+00:00,feeder,03,N Current (RMS),A,7.6
922365,PORTSDOWN ROAD G500,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,3.5
922365,PORTSDOWN ROAD G500,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.5
922365,PORTSDOWN ROAD G500,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.4
922365,PORTSDOWN ROAD G500,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
922365,PORTSDOWN ROAD G500,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.3
922365,PORTSDOWN ROAD G500,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
922365,PORTSDOWN ROAD G500,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.79
922365,PORTSDOWN ROAD G500,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.56
922365,PORTSDOWN ROAD G500,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.62
922365,PORTSDOWN ROAD G500,2024-01-27T11:50:00.000+00:00,feeder,02,N Current (RMS),A,25.0
922365,PORTSDOWN ROAD G500,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,36.4
922365,PORTSDOWN ROAD G500,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,47.6
922365,PORTSDOWN ROAD G500,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.4
922365,PORTSDOWN ROAD G500,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
922365,PORTSDOWN ROAD G500,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
922365,PORTSDOWN ROAD G500,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
922365,PORTSDOWN ROAD G500,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.51
922365,PORTSDOWN ROAD G500,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.2
922365,PORTSDOWN ROAD G500,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.2
922365,PORTSDOWN ROAD G500,2024-01-27T11:50:00.000+00:00,feeder,01,N Current (RMS),A,8.8
922365,PORTSDOWN ROAD G500,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.1
922365,PORTSDOWN ROAD G500,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.1
922365,PORTSDOWN ROAD G500,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.9
922365,PORTSDOWN ROAD G500,2024-01-27T11:50:00.000+00:00,transformer,,Temperature,C,11.2
922365,PORTSDOWN ROAD G500,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
922365,PORTSDOWN ROAD G500,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
922365,PORTSDOWN ROAD G500,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
922365,PORTSDOWN ROAD G500,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
922365,PORTSDOWN ROAD G500,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
922365,PORTSDOWN ROAD G500,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
922365,PORTSDOWN ROAD G500,2024-01-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
922365,PORTSDOWN ROAD G500,2024-01-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
922365,PORTSDOWN ROAD G500,2024-01-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
922365,PORTSDOWN ROAD G500,2024-01-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,25.06
922365,PORTSDOWN ROAD G500,2024-01-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,25.65
922365,PORTSDOWN ROAD G500,2024-01-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,15.14
922365,PORTSDOWN ROAD G500,2024-01-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
922365,PORTSDOWN ROAD G500,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
922365,PORTSDOWN ROAD G500,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
922365,PORTSDOWN ROAD G500,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
922365,PORTSDOWN ROAD G500,2024-01-27T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
922365,PORTSDOWN ROAD G500,2024-01-27T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
922365,PORTSDOWN ROAD G500,2024-01-27T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
922365,PORTSDOWN ROAD G500,2024-01-27T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.34
922365,PORTSDOWN ROAD G500,2024-01-27T11:40:00.000+00:00,feeder,,N Current (RMS),A,1.5
922365,PORTSDOWN ROAD G500,2024-01-27T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-27T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
922365,PORTSDOWN ROAD G500,2024-01-27T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
922365,PORTSDOWN ROAD G500,2024-01-27T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.31
922365,PORTSDOWN ROAD G500,2024-01-27T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.82
922365,PORTSDOWN ROAD G500,2024-01-27T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.34
922365,PORTSDOWN ROAD G500,2024-01-27T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,-0.49
922365,PORTSDOWN ROAD G500,2024-01-27T11:40:00.000+00:00,feeder,05,N Current (RMS),A,7.5
922365,PORTSDOWN ROAD G500,2024-01-27T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,8.5
922365,PORTSDOWN ROAD G500,2024-01-27T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,1.5
922365,PORTSDOWN ROAD G500,2024-01-27T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,2.1
922365,PORTSDOWN ROAD G500,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.38
922365,PORTSDOWN ROAD G500,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
922365,PORTSDOWN ROAD G500,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.59
922365,PORTSDOWN ROAD G500,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.34
922365,PORTSDOWN ROAD G500,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.24
922365,PORTSDOWN ROAD G500,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.84
922365,PORTSDOWN ROAD G500,2024-01-27T11:40:00.000+00:00,feeder,04,N Current (RMS),A,15.4
922365,PORTSDOWN ROAD G500,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,35.6
922365,PORTSDOWN ROAD G500,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,26.1
922365,PORTSDOWN ROAD G500,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,25.6
922365,PORTSDOWN ROAD G500,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
922365,PORTSDOWN ROAD G500,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
922365,PORTSDOWN ROAD G500,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
922365,PORTSDOWN ROAD G500,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.74
922365,PORTSDOWN ROAD G500,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.13
922365,PORTSDOWN ROAD G500,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.37
922365,PORTSDOWN ROAD G500,2024-01-27T11:40:00.000+00:00,feeder,03,N Current (RMS),A,7.2
922365,PORTSDOWN ROAD G500,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,3.4
922365,PORTSDOWN ROAD G500,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.8
922365,PORTSDOWN ROAD G500,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.7
922365,PORTSDOWN ROAD G500,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
922365,PORTSDOWN ROAD G500,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
922365,PORTSDOWN ROAD G500,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
922365,PORTSDOWN ROAD G500,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.74
922365,PORTSDOWN ROAD G500,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.2
922365,PORTSDOWN ROAD G500,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.68
922365,PORTSDOWN ROAD G500,2024-01-27T11:40:00.000+00:00,feeder,02,N Current (RMS),A,22.7
922365,PORTSDOWN ROAD G500,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,36.8
922365,PORTSDOWN ROAD G500,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,46.0
922365,PORTSDOWN ROAD G500,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.7
922365,PORTSDOWN ROAD G500,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
922365,PORTSDOWN ROAD G500,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
922365,PORTSDOWN ROAD G500,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
922365,PORTSDOWN ROAD G500,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.75
922365,PORTSDOWN ROAD G500,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.01
922365,PORTSDOWN ROAD G500,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.95
922365,PORTSDOWN ROAD G500,2024-01-27T11:40:00.000+00:00,feeder,01,N Current (RMS),A,12.8
922365,PORTSDOWN ROAD G500,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,21.4
922365,PORTSDOWN ROAD G500,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.7
922365,PORTSDOWN ROAD G500,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,8.6
922365,PORTSDOWN ROAD G500,2024-01-27T11:40:00.000+00:00,transformer,,Temperature,C,11.0
922365,PORTSDOWN ROAD G500,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
922365,PORTSDOWN ROAD G500,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
922365,PORTSDOWN ROAD G500,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
922365,PORTSDOWN ROAD G500,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
922365,PORTSDOWN ROAD G500,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
922365,PORTSDOWN ROAD G500,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
922365,PORTSDOWN ROAD G500,2024-01-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
922365,PORTSDOWN ROAD G500,2024-01-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
922365,PORTSDOWN ROAD G500,2024-01-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
922365,PORTSDOWN ROAD G500,2024-01-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,24.38
922365,PORTSDOWN ROAD G500,2024-01-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,22.84
922365,PORTSDOWN ROAD G500,2024-01-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,13.69
922365,PORTSDOWN ROAD G500,2024-01-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
922365,PORTSDOWN ROAD G500,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
922365,PORTSDOWN ROAD G500,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
922365,PORTSDOWN ROAD G500,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
922365,PORTSDOWN ROAD G500,2024-01-27T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
922365,PORTSDOWN ROAD G500,2024-01-27T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
922365,PORTSDOWN ROAD G500,2024-01-27T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
922365,PORTSDOWN ROAD G500,2024-01-27T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.34
922365,PORTSDOWN ROAD G500,2024-01-27T11:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
922365,PORTSDOWN ROAD G500,2024-01-27T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-27T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
922365,PORTSDOWN ROAD G500,2024-01-27T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
922365,PORTSDOWN ROAD G500,2024-01-27T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.25
922365,PORTSDOWN ROAD G500,2024-01-27T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-27T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.12
922365,PORTSDOWN ROAD G500,2024-01-27T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.18
922365,PORTSDOWN ROAD G500,2024-01-27T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.38
922365,PORTSDOWN ROAD G500,2024-01-27T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,-0.42
922365,PORTSDOWN ROAD G500,2024-01-27T11:30:00.000+00:00,feeder,05,N Current (RMS),A,8.5
922365,PORTSDOWN ROAD G500,2024-01-27T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,9.8
922365,PORTSDOWN ROAD G500,2024-01-27T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,1.6
922365,PORTSDOWN ROAD G500,2024-01-27T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,1.8
922365,PORTSDOWN ROAD G500,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
922365,PORTSDOWN ROAD G500,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
922365,PORTSDOWN ROAD G500,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.64
922365,PORTSDOWN ROAD G500,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.95
922365,PORTSDOWN ROAD G500,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.87
922365,PORTSDOWN ROAD G500,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.35
922365,PORTSDOWN ROAD G500,2024-01-27T11:30:00.000+00:00,feeder,04,N Current (RMS),A,17.1
922365,PORTSDOWN ROAD G500,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,33.5
922365,PORTSDOWN ROAD G500,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.9
922365,PORTSDOWN ROAD G500,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,31.0
922365,PORTSDOWN ROAD G500,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
922365,PORTSDOWN ROAD G500,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
922365,PORTSDOWN ROAD G500,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
922365,PORTSDOWN ROAD G500,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.83
922365,PORTSDOWN ROAD G500,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.3
922365,PORTSDOWN ROAD G500,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.22
922365,PORTSDOWN ROAD G500,2024-01-27T11:30:00.000+00:00,feeder,03,N Current (RMS),A,8.0
922365,PORTSDOWN ROAD G500,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,3.8
922365,PORTSDOWN ROAD G500,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.2
922365,PORTSDOWN ROAD G500,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.8
922365,PORTSDOWN ROAD G500,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
922365,PORTSDOWN ROAD G500,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
922365,PORTSDOWN ROAD G500,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
922365,PORTSDOWN ROAD G500,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.46
922365,PORTSDOWN ROAD G500,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.73
922365,PORTSDOWN ROAD G500,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.12
922365,PORTSDOWN ROAD G500,2024-01-27T11:30:00.000+00:00,feeder,02,N Current (RMS),A,22.3
922365,PORTSDOWN ROAD G500,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.5
922365,PORTSDOWN ROAD G500,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,47.5
922365,PORTSDOWN ROAD G500,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.8
922365,PORTSDOWN ROAD G500,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
922365,PORTSDOWN ROAD G500,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
922365,PORTSDOWN ROAD G500,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
922365,PORTSDOWN ROAD G500,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.72
922365,PORTSDOWN ROAD G500,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.37
922365,PORTSDOWN ROAD G500,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.66
922365,PORTSDOWN ROAD G500,2024-01-27T11:30:00.000+00:00,feeder,01,N Current (RMS),A,9.5
922365,PORTSDOWN ROAD G500,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.8
922365,PORTSDOWN ROAD G500,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.6
922365,PORTSDOWN ROAD G500,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,12.2
922365,PORTSDOWN ROAD G500,2024-01-27T11:30:00.000+00:00,transformer,,Temperature,C,10.6
922365,PORTSDOWN ROAD G500,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
922365,PORTSDOWN ROAD G500,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
922365,PORTSDOWN ROAD G500,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
922365,PORTSDOWN ROAD G500,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
922365,PORTSDOWN ROAD G500,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
922365,PORTSDOWN ROAD G500,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
922365,PORTSDOWN ROAD G500,2024-01-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
922365,PORTSDOWN ROAD G500,2024-01-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
922365,PORTSDOWN ROAD G500,2024-01-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
922365,PORTSDOWN ROAD G500,2024-01-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.15
922365,PORTSDOWN ROAD G500,2024-01-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,21.56
922365,PORTSDOWN ROAD G500,2024-01-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,17.27
922365,PORTSDOWN ROAD G500,2024-01-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,32.2
922365,PORTSDOWN ROAD G500,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
922365,PORTSDOWN ROAD G500,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
922365,PORTSDOWN ROAD G500,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
922365,PORTSDOWN ROAD G500,2024-01-27T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
922365,PORTSDOWN ROAD G500,2024-01-27T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
922365,PORTSDOWN ROAD G500,2024-01-27T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
922365,PORTSDOWN ROAD G500,2024-01-27T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.33
922365,PORTSDOWN ROAD G500,2024-01-27T11:20:00.000+00:00,feeder,,N Current (RMS),A,1.5
922365,PORTSDOWN ROAD G500,2024-01-27T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-27T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
922365,PORTSDOWN ROAD G500,2024-01-27T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
922365,PORTSDOWN ROAD G500,2024-01-27T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.46
922365,PORTSDOWN ROAD G500,2024-01-27T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.06
922365,PORTSDOWN ROAD G500,2024-01-27T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.14
922365,PORTSDOWN ROAD G500,2024-01-27T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.25
922365,PORTSDOWN ROAD G500,2024-01-27T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.28
922365,PORTSDOWN ROAD G500,2024-01-27T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,-0.52
922365,PORTSDOWN ROAD G500,2024-01-27T11:20:00.000+00:00,feeder,05,N Current (RMS),A,12.2
922365,PORTSDOWN ROAD G500,2024-01-27T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,13.9
922365,PORTSDOWN ROAD G500,2024-01-27T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,1.3
922365,PORTSDOWN ROAD G500,2024-01-27T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,2.2
922365,PORTSDOWN ROAD G500,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
922365,PORTSDOWN ROAD G500,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
922365,PORTSDOWN ROAD G500,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.68
922365,PORTSDOWN ROAD G500,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.33
922365,PORTSDOWN ROAD G500,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.57
922365,PORTSDOWN ROAD G500,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.45
922365,PORTSDOWN ROAD G500,2024-01-27T11:20:00.000+00:00,feeder,04,N Current (RMS),A,19.4
922365,PORTSDOWN ROAD G500,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,38.0
922365,PORTSDOWN ROAD G500,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.1
922365,PORTSDOWN ROAD G500,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,31.6
922365,PORTSDOWN ROAD G500,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
922365,PORTSDOWN ROAD G500,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
922365,PORTSDOWN ROAD G500,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
922365,PORTSDOWN ROAD G500,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.84
922365,PORTSDOWN ROAD G500,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.35
922365,PORTSDOWN ROAD G500,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.64
922365,PORTSDOWN ROAD G500,2024-01-27T11:20:00.000+00:00,feeder,03,N Current (RMS),A,9.3
922365,PORTSDOWN ROAD G500,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,3.9
922365,PORTSDOWN ROAD G500,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.2
922365,PORTSDOWN ROAD G500,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
922365,PORTSDOWN ROAD G500,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
922365,PORTSDOWN ROAD G500,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
922365,PORTSDOWN ROAD G500,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
922365,PORTSDOWN ROAD G500,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.95
922365,PORTSDOWN ROAD G500,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.31
922365,PORTSDOWN ROAD G500,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.47
922365,PORTSDOWN ROAD G500,2024-01-27T11:20:00.000+00:00,feeder,02,N Current (RMS),A,25.8
922365,PORTSDOWN ROAD G500,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,53.0
922365,PORTSDOWN ROAD G500,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,42.2
922365,PORTSDOWN ROAD G500,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.7
922365,PORTSDOWN ROAD G500,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
922365,PORTSDOWN ROAD G500,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
922365,PORTSDOWN ROAD G500,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.2
922365,PORTSDOWN ROAD G500,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.25
922365,PORTSDOWN ROAD G500,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.74
922365,PORTSDOWN ROAD G500,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.02
922365,PORTSDOWN ROAD G500,2024-01-27T11:20:00.000+00:00,feeder,01,N Current (RMS),A,8.3
922365,PORTSDOWN ROAD G500,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,14.1
922365,PORTSDOWN ROAD G500,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,3.9
922365,PORTSDOWN ROAD G500,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,8.5
922365,PORTSDOWN ROAD G500,2024-01-27T11:20:00.000+00:00,transformer,,Temperature,C,10.2
922365,PORTSDOWN ROAD G500,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
922365,PORTSDOWN ROAD G500,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
922365,PORTSDOWN ROAD G500,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
922365,PORTSDOWN ROAD G500,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
922365,PORTSDOWN ROAD G500,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
922365,PORTSDOWN ROAD G500,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
922365,PORTSDOWN ROAD G500,2024-01-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
922365,PORTSDOWN ROAD G500,2024-01-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
922365,PORTSDOWN ROAD G500,2024-01-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
922365,PORTSDOWN ROAD G500,2024-01-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,29.61
922365,PORTSDOWN ROAD G500,2024-01-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,20.16
922365,PORTSDOWN ROAD G500,2024-01-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,16.4
922365,PORTSDOWN ROAD G500,2024-01-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
922365,PORTSDOWN ROAD G500,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
922365,PORTSDOWN ROAD G500,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
922365,PORTSDOWN ROAD G500,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
922365,PORTSDOWN ROAD G500,2024-01-27T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
922365,PORTSDOWN ROAD G500,2024-01-27T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
922365,PORTSDOWN ROAD G500,2024-01-27T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922365,PORTSDOWN ROAD G500,2024-01-27T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
922365,PORTSDOWN ROAD G500,2024-01-27T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.32
922365,PORTSDOWN ROAD G500,2024-01-27T11:10:00.000+00:00,feeder,,N Current (RMS),A,1.9
922365,PORTSDOWN ROAD G500,2024-01-27T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-27T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
922365,PORTSDOWN ROAD G500,2024-01-27T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
922365,PORTSDOWN ROAD G500,2024-01-27T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.25
922365,PORTSDOWN ROAD G500,2024-01-27T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.05
922365,PORTSDOWN ROAD G500,2024-01-27T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.02
922365,PORTSDOWN ROAD G500,2024-01-27T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.93
922365,PORTSDOWN ROAD G500,2024-01-27T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.86
922365,PORTSDOWN ROAD G500,2024-01-27T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,-0.45
922365,PORTSDOWN ROAD G500,2024-01-27T11:10:00.000+00:00,feeder,05,N Current (RMS),A,14.2
922365,PORTSDOWN ROAD G500,2024-01-27T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,16.7
922365,PORTSDOWN ROAD G500,2024-01-27T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,6.1
922365,PORTSDOWN ROAD G500,2024-01-27T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,1.9
922365,PORTSDOWN ROAD G500,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.29
922365,PORTSDOWN ROAD G500,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
922365,PORTSDOWN ROAD G500,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.52
922365,PORTSDOWN ROAD G500,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.46
922365,PORTSDOWN ROAD G500,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.76
922365,PORTSDOWN ROAD G500,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.99
922365,PORTSDOWN ROAD G500,2024-01-27T11:10:00.000+00:00,feeder,04,N Current (RMS),A,21.9
922365,PORTSDOWN ROAD G500,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,39.9
922365,PORTSDOWN ROAD G500,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.7
922365,PORTSDOWN ROAD G500,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,30.7
922365,PORTSDOWN ROAD G500,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
922365,PORTSDOWN ROAD G500,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
922365,PORTSDOWN ROAD G500,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
922365,PORTSDOWN ROAD G500,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.05
922365,PORTSDOWN ROAD G500,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.58
922365,PORTSDOWN ROAD G500,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.44
922365,PORTSDOWN ROAD G500,2024-01-27T11:10:00.000+00:00,feeder,03,N Current (RMS),A,9.3
922365,PORTSDOWN ROAD G500,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.3
922365,PORTSDOWN ROAD G500,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.3
922365,PORTSDOWN ROAD G500,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.6
922365,PORTSDOWN ROAD G500,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
922365,PORTSDOWN ROAD G500,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.4
922365,PORTSDOWN ROAD G500,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
922365,PORTSDOWN ROAD G500,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.88
922365,PORTSDOWN ROAD G500,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.11
922365,PORTSDOWN ROAD G500,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
922365,PORTSDOWN ROAD G500,2024-01-27T11:10:00.000+00:00,feeder,02,N Current (RMS),A,29.0
922365,PORTSDOWN ROAD G500,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,60.4
922365,PORTSDOWN ROAD G500,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,45.4
922365,PORTSDOWN ROAD G500,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.3
922365,PORTSDOWN ROAD G500,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
922365,PORTSDOWN ROAD G500,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
922365,PORTSDOWN ROAD G500,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
922365,PORTSDOWN ROAD G500,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.12
922365,PORTSDOWN ROAD G500,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.56
922365,PORTSDOWN ROAD G500,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.52
922365,PORTSDOWN ROAD G500,2024-01-27T11:10:00.000+00:00,feeder,01,N Current (RMS),A,8.5
922365,PORTSDOWN ROAD G500,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,13.3
922365,PORTSDOWN ROAD G500,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,3.4
922365,PORTSDOWN ROAD G500,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.8
922365,PORTSDOWN ROAD G500,2024-01-27T11:10:00.000+00:00,transformer,,Temperature,C,9.8
922365,PORTSDOWN ROAD G500,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
922365,PORTSDOWN ROAD G500,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
922365,PORTSDOWN ROAD G500,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
922365,PORTSDOWN ROAD G500,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
922365,PORTSDOWN ROAD G500,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
922365,PORTSDOWN ROAD G500,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
922365,PORTSDOWN ROAD G500,2024-01-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
922365,PORTSDOWN ROAD G500,2024-01-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
922365,PORTSDOWN ROAD G500,2024-01-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
922365,PORTSDOWN ROAD G500,2024-01-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,32.44
922365,PORTSDOWN ROAD G500,2024-01-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.79
922365,PORTSDOWN ROAD G500,2024-01-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,15.82
922365,PORTSDOWN ROAD G500,2024-01-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
922365,PORTSDOWN ROAD G500,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
922365,PORTSDOWN ROAD G500,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
922365,PORTSDOWN ROAD G500,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
922365,PORTSDOWN ROAD G500,2024-01-27T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
922365,PORTSDOWN ROAD G500,2024-01-27T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922365,PORTSDOWN ROAD G500,2024-01-27T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
922365,PORTSDOWN ROAD G500,2024-01-27T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.3
922365,PORTSDOWN ROAD G500,2024-01-27T11:00:00.000+00:00,feeder,,N Current (RMS),A,1.4
922365,PORTSDOWN ROAD G500,2024-01-27T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-27T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
922365,PORTSDOWN ROAD G500,2024-01-27T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
922365,PORTSDOWN ROAD G500,2024-01-27T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.2
922365,PORTSDOWN ROAD G500,2024-01-27T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-27T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.09
922365,PORTSDOWN ROAD G500,2024-01-27T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.01
922365,PORTSDOWN ROAD G500,2024-01-27T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.43
922365,PORTSDOWN ROAD G500,2024-01-27T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,-0.45
922365,PORTSDOWN ROAD G500,2024-01-27T11:00:00.000+00:00,feeder,05,N Current (RMS),A,8.1
922365,PORTSDOWN ROAD G500,2024-01-27T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,8.9
922365,PORTSDOWN ROAD G500,2024-01-27T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,4.0
922365,PORTSDOWN ROAD G500,2024-01-27T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,1.9
922365,PORTSDOWN ROAD G500,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.54
922365,PORTSDOWN ROAD G500,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
922365,PORTSDOWN ROAD G500,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.75
922365,PORTSDOWN ROAD G500,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.91
922365,PORTSDOWN ROAD G500,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.16
922365,PORTSDOWN ROAD G500,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.5
922365,PORTSDOWN ROAD G500,2024-01-27T11:00:00.000+00:00,feeder,04,N Current (RMS),A,17.3
922365,PORTSDOWN ROAD G500,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,25.1
922365,PORTSDOWN ROAD G500,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.6
922365,PORTSDOWN ROAD G500,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,32.5
922365,PORTSDOWN ROAD G500,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
922365,PORTSDOWN ROAD G500,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
922365,PORTSDOWN ROAD G500,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
922365,PORTSDOWN ROAD G500,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.92
922365,PORTSDOWN ROAD G500,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.23
922365,PORTSDOWN ROAD G500,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.36
922365,PORTSDOWN ROAD G500,2024-01-27T11:00:00.000+00:00,feeder,03,N Current (RMS),A,9.6
922365,PORTSDOWN ROAD G500,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.2
922365,PORTSDOWN ROAD G500,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,27.0
922365,PORTSDOWN ROAD G500,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.2
922365,PORTSDOWN ROAD G500,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
922365,PORTSDOWN ROAD G500,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
922365,PORTSDOWN ROAD G500,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
922365,PORTSDOWN ROAD G500,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.43
922365,PORTSDOWN ROAD G500,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.65
922365,PORTSDOWN ROAD G500,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.25
922365,PORTSDOWN ROAD G500,2024-01-27T11:00:00.000+00:00,feeder,02,N Current (RMS),A,23.6
922365,PORTSDOWN ROAD G500,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,45.0
922365,PORTSDOWN ROAD G500,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,43.7
922365,PORTSDOWN ROAD G500,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.8
922365,PORTSDOWN ROAD G500,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
922365,PORTSDOWN ROAD G500,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
922365,PORTSDOWN ROAD G500,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
922365,PORTSDOWN ROAD G500,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.71
922365,PORTSDOWN ROAD G500,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.51
922365,PORTSDOWN ROAD G500,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.31
922365,PORTSDOWN ROAD G500,2024-01-27T11:00:00.000+00:00,feeder,01,N Current (RMS),A,9.5
922365,PORTSDOWN ROAD G500,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.8
922365,PORTSDOWN ROAD G500,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,3.3
922365,PORTSDOWN ROAD G500,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,5.9
922365,PORTSDOWN ROAD G500,2024-01-27T11:00:00.000+00:00,transformer,,Temperature,C,9.5
922365,PORTSDOWN ROAD G500,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
922365,PORTSDOWN ROAD G500,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
922365,PORTSDOWN ROAD G500,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
922365,PORTSDOWN ROAD G500,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
922365,PORTSDOWN ROAD G500,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
922365,PORTSDOWN ROAD G500,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
922365,PORTSDOWN ROAD G500,2024-01-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
922365,PORTSDOWN ROAD G500,2024-01-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
922365,PORTSDOWN ROAD G500,2024-01-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
922365,PORTSDOWN ROAD G500,2024-01-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,24.97
922365,PORTSDOWN ROAD G500,2024-01-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,19.91
922365,PORTSDOWN ROAD G500,2024-01-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,16.27
922365,PORTSDOWN ROAD G500,2024-01-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
922365,PORTSDOWN ROAD G500,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
922365,PORTSDOWN ROAD G500,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
922365,PORTSDOWN ROAD G500,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
922365,PORTSDOWN ROAD G500,2024-01-27T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
922365,PORTSDOWN ROAD G500,2024-01-27T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922365,PORTSDOWN ROAD G500,2024-01-27T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922365,PORTSDOWN ROAD G500,2024-01-27T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
922365,PORTSDOWN ROAD G500,2024-01-27T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.3
922365,PORTSDOWN ROAD G500,2024-01-27T10:50:00.000+00:00,feeder,,N Current (RMS),A,1.9
922365,PORTSDOWN ROAD G500,2024-01-27T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-27T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
922365,PORTSDOWN ROAD G500,2024-01-27T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
922365,PORTSDOWN ROAD G500,2024-01-27T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.06
922365,PORTSDOWN ROAD G500,2024-01-27T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.12
922365,PORTSDOWN ROAD G500,2024-01-27T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.12
922365,PORTSDOWN ROAD G500,2024-01-27T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.61
922365,PORTSDOWN ROAD G500,2024-01-27T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.16
922365,PORTSDOWN ROAD G500,2024-01-27T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,-0.36
922365,PORTSDOWN ROAD G500,2024-01-27T10:50:00.000+00:00,feeder,05,N Current (RMS),A,6.7
922365,PORTSDOWN ROAD G500,2024-01-27T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,7.3
922365,PORTSDOWN ROAD G500,2024-01-27T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.9
922365,PORTSDOWN ROAD G500,2024-01-27T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,1.6
922365,PORTSDOWN ROAD G500,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
922365,PORTSDOWN ROAD G500,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
922365,PORTSDOWN ROAD G500,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.87
922365,PORTSDOWN ROAD G500,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.9
922365,PORTSDOWN ROAD G500,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.63
922365,PORTSDOWN ROAD G500,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.57
922365,PORTSDOWN ROAD G500,2024-01-27T10:50:00.000+00:00,feeder,04,N Current (RMS),A,22.4
922365,PORTSDOWN ROAD G500,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,37.9
922365,PORTSDOWN ROAD G500,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.0
922365,PORTSDOWN ROAD G500,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,24.8
922365,PORTSDOWN ROAD G500,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
922365,PORTSDOWN ROAD G500,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
922365,PORTSDOWN ROAD G500,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
922365,PORTSDOWN ROAD G500,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.38
922365,PORTSDOWN ROAD G500,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.94
922365,PORTSDOWN ROAD G500,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.43
922365,PORTSDOWN ROAD G500,2024-01-27T10:50:00.000+00:00,feeder,03,N Current (RMS),A,11.9
922365,PORTSDOWN ROAD G500,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.9
922365,PORTSDOWN ROAD G500,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,36.7
922365,PORTSDOWN ROAD G500,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.7
922365,PORTSDOWN ROAD G500,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.36
922365,PORTSDOWN ROAD G500,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
922365,PORTSDOWN ROAD G500,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
922365,PORTSDOWN ROAD G500,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.33
922365,PORTSDOWN ROAD G500,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.81
922365,PORTSDOWN ROAD G500,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.46
922365,PORTSDOWN ROAD G500,2024-01-27T10:50:00.000+00:00,feeder,02,N Current (RMS),A,27.2
922365,PORTSDOWN ROAD G500,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,47.9
922365,PORTSDOWN ROAD G500,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.3
922365,PORTSDOWN ROAD G500,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.8
922365,PORTSDOWN ROAD G500,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
922365,PORTSDOWN ROAD G500,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
922365,PORTSDOWN ROAD G500,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
922365,PORTSDOWN ROAD G500,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.51
922365,PORTSDOWN ROAD G500,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.55
922365,PORTSDOWN ROAD G500,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.25
922365,PORTSDOWN ROAD G500,2024-01-27T10:50:00.000+00:00,feeder,01,N Current (RMS),A,9.7
922365,PORTSDOWN ROAD G500,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.2
922365,PORTSDOWN ROAD G500,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,3.4
922365,PORTSDOWN ROAD G500,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.8
922365,PORTSDOWN ROAD G500,2024-01-27T10:50:00.000+00:00,transformer,,Temperature,C,9.3
922365,PORTSDOWN ROAD G500,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
922365,PORTSDOWN ROAD G500,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
922365,PORTSDOWN ROAD G500,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
922365,PORTSDOWN ROAD G500,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
922365,PORTSDOWN ROAD G500,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
922365,PORTSDOWN ROAD G500,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
922365,PORTSDOWN ROAD G500,2024-01-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
922365,PORTSDOWN ROAD G500,2024-01-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
922365,PORTSDOWN ROAD G500,2024-01-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
922365,PORTSDOWN ROAD G500,2024-01-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,28.73
922365,PORTSDOWN ROAD G500,2024-01-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,20.07
922365,PORTSDOWN ROAD G500,2024-01-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.65
922365,PORTSDOWN ROAD G500,2024-01-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
922365,PORTSDOWN ROAD G500,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
922365,PORTSDOWN ROAD G500,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
922365,PORTSDOWN ROAD G500,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
922365,PORTSDOWN ROAD G500,2024-01-27T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
922365,PORTSDOWN ROAD G500,2024-01-27T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
922365,PORTSDOWN ROAD G500,2024-01-27T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.29
922365,PORTSDOWN ROAD G500,2024-01-27T10:40:00.000+00:00,feeder,,N Current (RMS),A,1.9
922365,PORTSDOWN ROAD G500,2024-01-27T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-27T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
922365,PORTSDOWN ROAD G500,2024-01-27T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
922365,PORTSDOWN ROAD G500,2024-01-27T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
