Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922365,PORTSDOWN ROAD G500,2024-01-27T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-27T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.06
922365,PORTSDOWN ROAD G500,2024-01-27T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.11
922365,PORTSDOWN ROAD G500,2024-01-27T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.16
922365,PORTSDOWN ROAD G500,2024-01-27T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,-0.33
922365,PORTSDOWN ROAD G500,2024-01-27T10:40:00.000+00:00,feeder,05,N Current (RMS),A,7.9
922365,PORTSDOWN ROAD G500,2024-01-27T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,9.2
922365,PORTSDOWN ROAD G500,2024-01-27T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.9
922365,PORTSDOWN ROAD G500,2024-01-27T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,1.5
922365,PORTSDOWN ROAD G500,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
922365,PORTSDOWN ROAD G500,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
922365,PORTSDOWN ROAD G500,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.57
922365,PORTSDOWN ROAD G500,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.18
922365,PORTSDOWN ROAD G500,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.43
922365,PORTSDOWN ROAD G500,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.41
922365,PORTSDOWN ROAD G500,2024-01-27T10:40:00.000+00:00,feeder,04,N Current (RMS),A,16.3
922365,PORTSDOWN ROAD G500,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,30.0
922365,PORTSDOWN ROAD G500,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.3
922365,PORTSDOWN ROAD G500,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,28.6
922365,PORTSDOWN ROAD G500,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.15
922365,PORTSDOWN ROAD G500,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
922365,PORTSDOWN ROAD G500,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
922365,PORTSDOWN ROAD G500,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.82
922365,PORTSDOWN ROAD G500,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
922365,PORTSDOWN ROAD G500,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.94
922365,PORTSDOWN ROAD G500,2024-01-27T10:40:00.000+00:00,feeder,03,N Current (RMS),A,14.9
922365,PORTSDOWN ROAD G500,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.4
922365,PORTSDOWN ROAD G500,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,41.5
922365,PORTSDOWN ROAD G500,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.1
922365,PORTSDOWN ROAD G500,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
922365,PORTSDOWN ROAD G500,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
922365,PORTSDOWN ROAD G500,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
922365,PORTSDOWN ROAD G500,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.38
922365,PORTSDOWN ROAD G500,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.14
922365,PORTSDOWN ROAD G500,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.67
922365,PORTSDOWN ROAD G500,2024-01-27T10:40:00.000+00:00,feeder,02,N Current (RMS),A,24.2
922365,PORTSDOWN ROAD G500,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,43.4
922365,PORTSDOWN ROAD G500,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,38.2
922365,PORTSDOWN ROAD G500,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.7
922365,PORTSDOWN ROAD G500,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
922365,PORTSDOWN ROAD G500,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
922365,PORTSDOWN ROAD G500,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.26
922365,PORTSDOWN ROAD G500,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.96
922365,PORTSDOWN ROAD G500,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.15
922365,PORTSDOWN ROAD G500,2024-01-27T10:40:00.000+00:00,feeder,01,N Current (RMS),A,19.6
922365,PORTSDOWN ROAD G500,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,30.0
922365,PORTSDOWN ROAD G500,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.8
922365,PORTSDOWN ROAD G500,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,9.8
922365,PORTSDOWN ROAD G500,2024-01-27T10:40:00.000+00:00,transformer,,Temperature,C,9.0
922365,PORTSDOWN ROAD G500,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
922365,PORTSDOWN ROAD G500,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
922365,PORTSDOWN ROAD G500,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
922365,PORTSDOWN ROAD G500,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
922365,PORTSDOWN ROAD G500,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
922365,PORTSDOWN ROAD G500,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
922365,PORTSDOWN ROAD G500,2024-01-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
922365,PORTSDOWN ROAD G500,2024-01-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
922365,PORTSDOWN ROAD G500,2024-01-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
922365,PORTSDOWN ROAD G500,2024-01-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,32.76
922365,PORTSDOWN ROAD G500,2024-01-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,23.69
922365,PORTSDOWN ROAD G500,2024-01-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.13
922365,PORTSDOWN ROAD G500,2024-01-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
922365,PORTSDOWN ROAD G500,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
922365,PORTSDOWN ROAD G500,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
922365,PORTSDOWN ROAD G500,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
922365,PORTSDOWN ROAD G500,2024-01-27T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
922365,PORTSDOWN ROAD G500,2024-01-27T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
922365,PORTSDOWN ROAD G500,2024-01-27T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922365,PORTSDOWN ROAD G500,2024-01-27T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.29
922365,PORTSDOWN ROAD G500,2024-01-27T10:30:00.000+00:00,feeder,,N Current (RMS),A,1.4
922365,PORTSDOWN ROAD G500,2024-01-27T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-27T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
922365,PORTSDOWN ROAD G500,2024-01-27T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
922365,PORTSDOWN ROAD G500,2024-01-27T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
922365,PORTSDOWN ROAD G500,2024-01-27T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-27T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.02
922365,PORTSDOWN ROAD G500,2024-01-27T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.12
922365,PORTSDOWN ROAD G500,2024-01-27T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.16
922365,PORTSDOWN ROAD G500,2024-01-27T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,-0.26
922365,PORTSDOWN ROAD G500,2024-01-27T10:30:00.000+00:00,feeder,05,N Current (RMS),A,7.7
922365,PORTSDOWN ROAD G500,2024-01-27T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,9.3
922365,PORTSDOWN ROAD G500,2024-01-27T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.9
922365,PORTSDOWN ROAD G500,2024-01-27T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,1.3
922365,PORTSDOWN ROAD G500,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
922365,PORTSDOWN ROAD G500,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
922365,PORTSDOWN ROAD G500,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.48
922365,PORTSDOWN ROAD G500,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.54
922365,PORTSDOWN ROAD G500,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.66
922365,PORTSDOWN ROAD G500,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.21
922365,PORTSDOWN ROAD G500,2024-01-27T10:30:00.000+00:00,feeder,04,N Current (RMS),A,16.7
922365,PORTSDOWN ROAD G500,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,27.4
922365,PORTSDOWN ROAD G500,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,7.8
922365,PORTSDOWN ROAD G500,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,26.8
922365,PORTSDOWN ROAD G500,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
922365,PORTSDOWN ROAD G500,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
922365,PORTSDOWN ROAD G500,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
922365,PORTSDOWN ROAD G500,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.63
922365,PORTSDOWN ROAD G500,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.16
922365,PORTSDOWN ROAD G500,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.5
922365,PORTSDOWN ROAD G500,2024-01-27T10:30:00.000+00:00,feeder,03,N Current (RMS),A,17.2
922365,PORTSDOWN ROAD G500,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.7
922365,PORTSDOWN ROAD G500,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,41.9
922365,PORTSDOWN ROAD G500,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.4
922365,PORTSDOWN ROAD G500,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
922365,PORTSDOWN ROAD G500,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
922365,PORTSDOWN ROAD G500,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
922365,PORTSDOWN ROAD G500,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.41
922365,PORTSDOWN ROAD G500,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.31
922365,PORTSDOWN ROAD G500,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.98
922365,PORTSDOWN ROAD G500,2024-01-27T10:30:00.000+00:00,feeder,02,N Current (RMS),A,15.8
922365,PORTSDOWN ROAD G500,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.1
922365,PORTSDOWN ROAD G500,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.4
922365,PORTSDOWN ROAD G500,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.6
922365,PORTSDOWN ROAD G500,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
922365,PORTSDOWN ROAD G500,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
922365,PORTSDOWN ROAD G500,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
922365,PORTSDOWN ROAD G500,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.78
922365,PORTSDOWN ROAD G500,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.74
922365,PORTSDOWN ROAD G500,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.67
922365,PORTSDOWN ROAD G500,2024-01-27T10:30:00.000+00:00,feeder,01,N Current (RMS),A,14.8
922365,PORTSDOWN ROAD G500,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,24.0
922365,PORTSDOWN ROAD G500,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,3.7
922365,PORTSDOWN ROAD G500,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.0
922365,PORTSDOWN ROAD G500,2024-01-27T10:30:00.000+00:00,transformer,,Temperature,C,8.8
922365,PORTSDOWN ROAD G500,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
922365,PORTSDOWN ROAD G500,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
922365,PORTSDOWN ROAD G500,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
922365,PORTSDOWN ROAD G500,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
922365,PORTSDOWN ROAD G500,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
922365,PORTSDOWN ROAD G500,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
922365,PORTSDOWN ROAD G500,2024-01-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
922365,PORTSDOWN ROAD G500,2024-01-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
922365,PORTSDOWN ROAD G500,2024-01-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
922365,PORTSDOWN ROAD G500,2024-01-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,25.47
922365,PORTSDOWN ROAD G500,2024-01-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.09
922365,PORTSDOWN ROAD G500,2024-01-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,16.4
922365,PORTSDOWN ROAD G500,2024-01-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
922365,PORTSDOWN ROAD G500,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
922365,PORTSDOWN ROAD G500,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
922365,PORTSDOWN ROAD G500,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
922365,PORTSDOWN ROAD G500,2024-01-27T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
922365,PORTSDOWN ROAD G500,2024-01-27T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
922365,PORTSDOWN ROAD G500,2024-01-27T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.08
922365,PORTSDOWN ROAD G500,2024-01-27T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.39
922365,PORTSDOWN ROAD G500,2024-01-27T10:20:00.000+00:00,feeder,,N Current (RMS),A,1.4
922365,PORTSDOWN ROAD G500,2024-01-27T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-27T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
922365,PORTSDOWN ROAD G500,2024-01-27T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
922365,PORTSDOWN ROAD G500,2024-01-27T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-27T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-27T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.09
922365,PORTSDOWN ROAD G500,2024-01-27T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.71
922365,PORTSDOWN ROAD G500,2024-01-27T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.17
922365,PORTSDOWN ROAD G500,2024-01-27T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,-0.4
922365,PORTSDOWN ROAD G500,2024-01-27T10:20:00.000+00:00,feeder,05,N Current (RMS),A,10.4
922365,PORTSDOWN ROAD G500,2024-01-27T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,11.8
922365,PORTSDOWN ROAD G500,2024-01-27T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.9
922365,PORTSDOWN ROAD G500,2024-01-27T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,1.7
922365,PORTSDOWN ROAD G500,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
922365,PORTSDOWN ROAD G500,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
922365,PORTSDOWN ROAD G500,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.67
922365,PORTSDOWN ROAD G500,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.65
922365,PORTSDOWN ROAD G500,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.05
922365,PORTSDOWN ROAD G500,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.64
922365,PORTSDOWN ROAD G500,2024-01-27T10:20:00.000+00:00,feeder,04,N Current (RMS),A,15.8
922365,PORTSDOWN ROAD G500,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.9
922365,PORTSDOWN ROAD G500,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.0
922365,PORTSDOWN ROAD G500,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,28.5
922365,PORTSDOWN ROAD G500,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
922365,PORTSDOWN ROAD G500,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
922365,PORTSDOWN ROAD G500,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
922365,PORTSDOWN ROAD G500,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.29
922365,PORTSDOWN ROAD G500,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.85
922365,PORTSDOWN ROAD G500,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.6
922365,PORTSDOWN ROAD G500,2024-01-27T10:20:00.000+00:00,feeder,03,N Current (RMS),A,14.4
922365,PORTSDOWN ROAD G500,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.3
922365,PORTSDOWN ROAD G500,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,33.0
922365,PORTSDOWN ROAD G500,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.0
922365,PORTSDOWN ROAD G500,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.55
922365,PORTSDOWN ROAD G500,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
922365,PORTSDOWN ROAD G500,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
922365,PORTSDOWN ROAD G500,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.42
922365,PORTSDOWN ROAD G500,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.15
922365,PORTSDOWN ROAD G500,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.25
922365,PORTSDOWN ROAD G500,2024-01-27T10:20:00.000+00:00,feeder,02,N Current (RMS),A,22.5
922365,PORTSDOWN ROAD G500,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,43.7
922365,PORTSDOWN ROAD G500,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.3
922365,PORTSDOWN ROAD G500,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.9
922365,PORTSDOWN ROAD G500,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
922365,PORTSDOWN ROAD G500,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
922365,PORTSDOWN ROAD G500,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
922365,PORTSDOWN ROAD G500,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.02
922365,PORTSDOWN ROAD G500,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.72
922365,PORTSDOWN ROAD G500,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.88
922365,PORTSDOWN ROAD G500,2024-01-27T10:20:00.000+00:00,feeder,01,N Current (RMS),A,13.2
922365,PORTSDOWN ROAD G500,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.0
922365,PORTSDOWN ROAD G500,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,3.8
922365,PORTSDOWN ROAD G500,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.1
922365,PORTSDOWN ROAD G500,2024-01-27T10:20:00.000+00:00,transformer,,Temperature,C,8.7
922365,PORTSDOWN ROAD G500,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
922365,PORTSDOWN ROAD G500,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
922365,PORTSDOWN ROAD G500,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
922365,PORTSDOWN ROAD G500,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
922365,PORTSDOWN ROAD G500,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
922365,PORTSDOWN ROAD G500,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
922365,PORTSDOWN ROAD G500,2024-01-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
922365,PORTSDOWN ROAD G500,2024-01-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
922365,PORTSDOWN ROAD G500,2024-01-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
922365,PORTSDOWN ROAD G500,2024-01-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,26.1
922365,PORTSDOWN ROAD G500,2024-01-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,17.03
922365,PORTSDOWN ROAD G500,2024-01-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.35
922365,PORTSDOWN ROAD G500,2024-01-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
922365,PORTSDOWN ROAD G500,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
922365,PORTSDOWN ROAD G500,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
922365,PORTSDOWN ROAD G500,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
922365,PORTSDOWN ROAD G500,2024-01-27T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
922365,PORTSDOWN ROAD G500,2024-01-27T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
922365,PORTSDOWN ROAD G500,2024-01-27T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.09
922365,PORTSDOWN ROAD G500,2024-01-27T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.49
922365,PORTSDOWN ROAD G500,2024-01-27T10:10:00.000+00:00,feeder,,N Current (RMS),A,1.4
922365,PORTSDOWN ROAD G500,2024-01-27T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-27T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
922365,PORTSDOWN ROAD G500,2024-01-27T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
922365,PORTSDOWN ROAD G500,2024-01-27T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.18
922365,PORTSDOWN ROAD G500,2024-01-27T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.06
922365,PORTSDOWN ROAD G500,2024-01-27T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.08
922365,PORTSDOWN ROAD G500,2024-01-27T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.98
922365,PORTSDOWN ROAD G500,2024-01-27T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.28
922365,PORTSDOWN ROAD G500,2024-01-27T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,-0.6
922365,PORTSDOWN ROAD G500,2024-01-27T10:10:00.000+00:00,feeder,05,N Current (RMS),A,8.4
922365,PORTSDOWN ROAD G500,2024-01-27T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,8.8
922365,PORTSDOWN ROAD G500,2024-01-27T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,1.6
922365,PORTSDOWN ROAD G500,2024-01-27T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,2.5
922365,PORTSDOWN ROAD G500,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
922365,PORTSDOWN ROAD G500,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
922365,PORTSDOWN ROAD G500,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.53
922365,PORTSDOWN ROAD G500,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.1
922365,PORTSDOWN ROAD G500,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.24
922365,PORTSDOWN ROAD G500,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.08
922365,PORTSDOWN ROAD G500,2024-01-27T10:10:00.000+00:00,feeder,04,N Current (RMS),A,15.6
922365,PORTSDOWN ROAD G500,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.1
922365,PORTSDOWN ROAD G500,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.8
922365,PORTSDOWN ROAD G500,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,33.7
922365,PORTSDOWN ROAD G500,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
922365,PORTSDOWN ROAD G500,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
922365,PORTSDOWN ROAD G500,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.24
922365,PORTSDOWN ROAD G500,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.78
922365,PORTSDOWN ROAD G500,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.22
922365,PORTSDOWN ROAD G500,2024-01-27T10:10:00.000+00:00,feeder,03,N Current (RMS),A,14.4
922365,PORTSDOWN ROAD G500,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.5
922365,PORTSDOWN ROAD G500,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.6
922365,PORTSDOWN ROAD G500,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.3
922365,PORTSDOWN ROAD G500,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
922365,PORTSDOWN ROAD G500,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
922365,PORTSDOWN ROAD G500,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
922365,PORTSDOWN ROAD G500,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
922365,PORTSDOWN ROAD G500,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.35
922365,PORTSDOWN ROAD G500,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.07
922365,PORTSDOWN ROAD G500,2024-01-27T10:10:00.000+00:00,feeder,02,N Current (RMS),A,21.4
922365,PORTSDOWN ROAD G500,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,41.9
922365,PORTSDOWN ROAD G500,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.6
922365,PORTSDOWN ROAD G500,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.3
922365,PORTSDOWN ROAD G500,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
922365,PORTSDOWN ROAD G500,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
922365,PORTSDOWN ROAD G500,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
922365,PORTSDOWN ROAD G500,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.31
922365,PORTSDOWN ROAD G500,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.85
922365,PORTSDOWN ROAD G500,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.15
922365,PORTSDOWN ROAD G500,2024-01-27T10:10:00.000+00:00,feeder,01,N Current (RMS),A,12.8
922365,PORTSDOWN ROAD G500,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,14.4
922365,PORTSDOWN ROAD G500,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.0
922365,PORTSDOWN ROAD G500,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.3
922365,PORTSDOWN ROAD G500,2024-01-27T10:10:00.000+00:00,transformer,,Temperature,C,8.4
922365,PORTSDOWN ROAD G500,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
922365,PORTSDOWN ROAD G500,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
922365,PORTSDOWN ROAD G500,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
922365,PORTSDOWN ROAD G500,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
922365,PORTSDOWN ROAD G500,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
922365,PORTSDOWN ROAD G500,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
922365,PORTSDOWN ROAD G500,2024-01-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
922365,PORTSDOWN ROAD G500,2024-01-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
922365,PORTSDOWN ROAD G500,2024-01-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
922365,PORTSDOWN ROAD G500,2024-01-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,23.63
922365,PORTSDOWN ROAD G500,2024-01-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.59
922365,PORTSDOWN ROAD G500,2024-01-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,19.42
922365,PORTSDOWN ROAD G500,2024-01-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
922365,PORTSDOWN ROAD G500,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
922365,PORTSDOWN ROAD G500,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
922365,PORTSDOWN ROAD G500,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
922365,PORTSDOWN ROAD G500,2024-01-27T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
922365,PORTSDOWN ROAD G500,2024-01-27T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
922365,PORTSDOWN ROAD G500,2024-01-27T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.09
922365,PORTSDOWN ROAD G500,2024-01-27T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.57
922365,PORTSDOWN ROAD G500,2024-01-27T10:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
922365,PORTSDOWN ROAD G500,2024-01-27T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-27T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
922365,PORTSDOWN ROAD G500,2024-01-27T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
922365,PORTSDOWN ROAD G500,2024-01-27T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.04
922365,PORTSDOWN ROAD G500,2024-01-27T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.06
922365,PORTSDOWN ROAD G500,2024-01-27T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.07
922365,PORTSDOWN ROAD G500,2024-01-27T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.04
922365,PORTSDOWN ROAD G500,2024-01-27T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.0
922365,PORTSDOWN ROAD G500,2024-01-27T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,-0.43
922365,PORTSDOWN ROAD G500,2024-01-27T10:00:00.000+00:00,feeder,05,N Current (RMS),A,9.1
922365,PORTSDOWN ROAD G500,2024-01-27T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,8.9
922365,PORTSDOWN ROAD G500,2024-01-27T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,7.1
922365,PORTSDOWN ROAD G500,2024-01-27T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,1.9
922365,PORTSDOWN ROAD G500,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
922365,PORTSDOWN ROAD G500,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
922365,PORTSDOWN ROAD G500,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.51
922365,PORTSDOWN ROAD G500,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.26
922365,PORTSDOWN ROAD G500,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.66
922365,PORTSDOWN ROAD G500,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.63
922365,PORTSDOWN ROAD G500,2024-01-27T10:00:00.000+00:00,feeder,04,N Current (RMS),A,13.8
922365,PORTSDOWN ROAD G500,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.0
922365,PORTSDOWN ROAD G500,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.2
922365,PORTSDOWN ROAD G500,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,32.2
922365,PORTSDOWN ROAD G500,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
922365,PORTSDOWN ROAD G500,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
922365,PORTSDOWN ROAD G500,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
922365,PORTSDOWN ROAD G500,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.69
922365,PORTSDOWN ROAD G500,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.73
922365,PORTSDOWN ROAD G500,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.21
922365,PORTSDOWN ROAD G500,2024-01-27T10:00:00.000+00:00,feeder,03,N Current (RMS),A,8.6
922365,PORTSDOWN ROAD G500,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,3.5
922365,PORTSDOWN ROAD G500,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.3
922365,PORTSDOWN ROAD G500,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.4
922365,PORTSDOWN ROAD G500,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
922365,PORTSDOWN ROAD G500,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
922365,PORTSDOWN ROAD G500,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
922365,PORTSDOWN ROAD G500,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.53
922365,PORTSDOWN ROAD G500,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.82
922365,PORTSDOWN ROAD G500,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.72
922365,PORTSDOWN ROAD G500,2024-01-27T10:00:00.000+00:00,feeder,02,N Current (RMS),A,17.1
922365,PORTSDOWN ROAD G500,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.3
922365,PORTSDOWN ROAD G500,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,36.7
922365,PORTSDOWN ROAD G500,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.9
922365,PORTSDOWN ROAD G500,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
922365,PORTSDOWN ROAD G500,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
922365,PORTSDOWN ROAD G500,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
922365,PORTSDOWN ROAD G500,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.54
922365,PORTSDOWN ROAD G500,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.18
922365,PORTSDOWN ROAD G500,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
922365,PORTSDOWN ROAD G500,2024-01-27T10:00:00.000+00:00,feeder,01,N Current (RMS),A,11.5
922365,PORTSDOWN ROAD G500,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.3
922365,PORTSDOWN ROAD G500,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.7
922365,PORTSDOWN ROAD G500,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,9.5
922365,PORTSDOWN ROAD G500,2024-01-27T10:00:00.000+00:00,transformer,,Temperature,C,8.1
922365,PORTSDOWN ROAD G500,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
922365,PORTSDOWN ROAD G500,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
922365,PORTSDOWN ROAD G500,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
922365,PORTSDOWN ROAD G500,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
922365,PORTSDOWN ROAD G500,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
922365,PORTSDOWN ROAD G500,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
922365,PORTSDOWN ROAD G500,2024-01-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
922365,PORTSDOWN ROAD G500,2024-01-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
922365,PORTSDOWN ROAD G500,2024-01-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
922365,PORTSDOWN ROAD G500,2024-01-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.06
922365,PORTSDOWN ROAD G500,2024-01-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,20.49
922365,PORTSDOWN ROAD G500,2024-01-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,16.71
922365,PORTSDOWN ROAD G500,2024-01-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,33.5
922365,PORTSDOWN ROAD G500,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
922365,PORTSDOWN ROAD G500,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
922365,PORTSDOWN ROAD G500,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
922365,PORTSDOWN ROAD G500,2024-01-27T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
922365,PORTSDOWN ROAD G500,2024-01-27T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
922365,PORTSDOWN ROAD G500,2024-01-27T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.08
922365,PORTSDOWN ROAD G500,2024-01-27T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.59
922365,PORTSDOWN ROAD G500,2024-01-27T09:50:00.000+00:00,feeder,,N Current (RMS),A,1.3
922365,PORTSDOWN ROAD G500,2024-01-27T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-27T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
922365,PORTSDOWN ROAD G500,2024-01-27T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
922365,PORTSDOWN ROAD G500,2024-01-27T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.12
922365,PORTSDOWN ROAD G500,2024-01-27T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.08
922365,PORTSDOWN ROAD G500,2024-01-27T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.07
922365,PORTSDOWN ROAD G500,2024-01-27T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.91
922365,PORTSDOWN ROAD G500,2024-01-27T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.21
922365,PORTSDOWN ROAD G500,2024-01-27T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,-0.47
922365,PORTSDOWN ROAD G500,2024-01-27T09:50:00.000+00:00,feeder,05,N Current (RMS),A,7.7
922365,PORTSDOWN ROAD G500,2024-01-27T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,8.5
922365,PORTSDOWN ROAD G500,2024-01-27T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,1.1
922365,PORTSDOWN ROAD G500,2024-01-27T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,2.0
922365,PORTSDOWN ROAD G500,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
922365,PORTSDOWN ROAD G500,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
922365,PORTSDOWN ROAD G500,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.51
922365,PORTSDOWN ROAD G500,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.92
922365,PORTSDOWN ROAD G500,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.13
922365,PORTSDOWN ROAD G500,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.78
922365,PORTSDOWN ROAD G500,2024-01-27T09:50:00.000+00:00,feeder,04,N Current (RMS),A,11.1
922365,PORTSDOWN ROAD G500,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.6
922365,PORTSDOWN ROAD G500,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,25.7
922365,PORTSDOWN ROAD G500,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,29.1
922365,PORTSDOWN ROAD G500,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
922365,PORTSDOWN ROAD G500,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
922365,PORTSDOWN ROAD G500,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
922365,PORTSDOWN ROAD G500,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.79
922365,PORTSDOWN ROAD G500,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.64
922365,PORTSDOWN ROAD G500,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.2
922365,PORTSDOWN ROAD G500,2024-01-27T09:50:00.000+00:00,feeder,03,N Current (RMS),A,8.6
922365,PORTSDOWN ROAD G500,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,3.7
922365,PORTSDOWN ROAD G500,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.7
922365,PORTSDOWN ROAD G500,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.5
922365,PORTSDOWN ROAD G500,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
922365,PORTSDOWN ROAD G500,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
922365,PORTSDOWN ROAD G500,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
922365,PORTSDOWN ROAD G500,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.5
922365,PORTSDOWN ROAD G500,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.2
922365,PORTSDOWN ROAD G500,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.04
922365,PORTSDOWN ROAD G500,2024-01-27T09:50:00.000+00:00,feeder,02,N Current (RMS),A,14.0
922365,PORTSDOWN ROAD G500,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.8
922365,PORTSDOWN ROAD G500,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.8
922365,PORTSDOWN ROAD G500,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.1
922365,PORTSDOWN ROAD G500,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
922365,PORTSDOWN ROAD G500,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
922365,PORTSDOWN ROAD G500,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
922365,PORTSDOWN ROAD G500,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.82
922365,PORTSDOWN ROAD G500,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.81
922365,PORTSDOWN ROAD G500,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.64
922365,PORTSDOWN ROAD G500,2024-01-27T09:50:00.000+00:00,feeder,01,N Current (RMS),A,8.2
922365,PORTSDOWN ROAD G500,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.1
922365,PORTSDOWN ROAD G500,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.0
922365,PORTSDOWN ROAD G500,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,7.5
922365,PORTSDOWN ROAD G500,2024-01-27T09:50:00.000+00:00,transformer,,Temperature,C,7.7
922365,PORTSDOWN ROAD G500,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
922365,PORTSDOWN ROAD G500,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
922365,PORTSDOWN ROAD G500,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
922365,PORTSDOWN ROAD G500,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
922365,PORTSDOWN ROAD G500,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
922365,PORTSDOWN ROAD G500,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
922365,PORTSDOWN ROAD G500,2024-01-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
922365,PORTSDOWN ROAD G500,2024-01-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
922365,PORTSDOWN ROAD G500,2024-01-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
922365,PORTSDOWN ROAD G500,2024-01-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,18.94
922365,PORTSDOWN ROAD G500,2024-01-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,19.08
922365,PORTSDOWN ROAD G500,2024-01-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,16.79
922365,PORTSDOWN ROAD G500,2024-01-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
922365,PORTSDOWN ROAD G500,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
922365,PORTSDOWN ROAD G500,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
922365,PORTSDOWN ROAD G500,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
922365,PORTSDOWN ROAD G500,2024-01-27T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
922365,PORTSDOWN ROAD G500,2024-01-27T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
922365,PORTSDOWN ROAD G500,2024-01-27T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.08
922365,PORTSDOWN ROAD G500,2024-01-27T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.65
922365,PORTSDOWN ROAD G500,2024-01-27T09:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
922365,PORTSDOWN ROAD G500,2024-01-27T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-27T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
922365,PORTSDOWN ROAD G500,2024-01-27T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
922365,PORTSDOWN ROAD G500,2024-01-27T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.07
922365,PORTSDOWN ROAD G500,2024-01-27T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.07
922365,PORTSDOWN ROAD G500,2024-01-27T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.07
922365,PORTSDOWN ROAD G500,2024-01-27T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.19
922365,PORTSDOWN ROAD G500,2024-01-27T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.73
922365,PORTSDOWN ROAD G500,2024-01-27T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,-0.43
922365,PORTSDOWN ROAD G500,2024-01-27T09:40:00.000+00:00,feeder,05,N Current (RMS),A,8.1
922365,PORTSDOWN ROAD G500,2024-01-27T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,9.5
922365,PORTSDOWN ROAD G500,2024-01-27T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,4.6
922365,PORTSDOWN ROAD G500,2024-01-27T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,1.9
922365,PORTSDOWN ROAD G500,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
922365,PORTSDOWN ROAD G500,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
922365,PORTSDOWN ROAD G500,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.44
922365,PORTSDOWN ROAD G500,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.88
922365,PORTSDOWN ROAD G500,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.53
922365,PORTSDOWN ROAD G500,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.06
922365,PORTSDOWN ROAD G500,2024-01-27T09:40:00.000+00:00,feeder,04,N Current (RMS),A,12.5
922365,PORTSDOWN ROAD G500,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.7
922365,PORTSDOWN ROAD G500,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.8
922365,PORTSDOWN ROAD G500,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,33.6
922365,PORTSDOWN ROAD G500,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
922365,PORTSDOWN ROAD G500,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
922365,PORTSDOWN ROAD G500,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
922365,PORTSDOWN ROAD G500,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.81
922365,PORTSDOWN ROAD G500,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.42
922365,PORTSDOWN ROAD G500,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.35
922365,PORTSDOWN ROAD G500,2024-01-27T09:40:00.000+00:00,feeder,03,N Current (RMS),A,9.4
922365,PORTSDOWN ROAD G500,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,3.7
922365,PORTSDOWN ROAD G500,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.8
922365,PORTSDOWN ROAD G500,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.6
922365,PORTSDOWN ROAD G500,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
922365,PORTSDOWN ROAD G500,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
922365,PORTSDOWN ROAD G500,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
922365,PORTSDOWN ROAD G500,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.53
922365,PORTSDOWN ROAD G500,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.2
922365,PORTSDOWN ROAD G500,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.52
922365,PORTSDOWN ROAD G500,2024-01-27T09:40:00.000+00:00,feeder,02,N Current (RMS),A,10.9
922365,PORTSDOWN ROAD G500,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.1
922365,PORTSDOWN ROAD G500,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.0
922365,PORTSDOWN ROAD G500,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.5
922365,PORTSDOWN ROAD G500,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
922365,PORTSDOWN ROAD G500,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
922365,PORTSDOWN ROAD G500,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
922365,PORTSDOWN ROAD G500,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.52
922365,PORTSDOWN ROAD G500,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.64
922365,PORTSDOWN ROAD G500,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.11
922365,PORTSDOWN ROAD G500,2024-01-27T09:40:00.000+00:00,feeder,01,N Current (RMS),A,10.9
922365,PORTSDOWN ROAD G500,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.5
922365,PORTSDOWN ROAD G500,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,3.8
922365,PORTSDOWN ROAD G500,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.4
922365,PORTSDOWN ROAD G500,2024-01-27T09:40:00.000+00:00,transformer,,Temperature,C,7.3
922365,PORTSDOWN ROAD G500,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
922365,PORTSDOWN ROAD G500,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
922365,PORTSDOWN ROAD G500,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
922365,PORTSDOWN ROAD G500,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
922365,PORTSDOWN ROAD G500,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
922365,PORTSDOWN ROAD G500,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
922365,PORTSDOWN ROAD G500,2024-01-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
922365,PORTSDOWN ROAD G500,2024-01-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
922365,PORTSDOWN ROAD G500,2024-01-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
922365,PORTSDOWN ROAD G500,2024-01-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.93
922365,PORTSDOWN ROAD G500,2024-01-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.61
922365,PORTSDOWN ROAD G500,2024-01-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,20.26
922365,PORTSDOWN ROAD G500,2024-01-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
