Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922365,PORTSDOWN ROAD G500,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
922365,PORTSDOWN ROAD G500,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
922365,PORTSDOWN ROAD G500,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
922365,PORTSDOWN ROAD G500,2024-01-27T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
922365,PORTSDOWN ROAD G500,2024-01-27T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
922365,PORTSDOWN ROAD G500,2024-01-27T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.07
922365,PORTSDOWN ROAD G500,2024-01-27T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.71
922365,PORTSDOWN ROAD G500,2024-01-27T09:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
922365,PORTSDOWN ROAD G500,2024-01-27T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-27T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
922365,PORTSDOWN ROAD G500,2024-01-27T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
922365,PORTSDOWN ROAD G500,2024-01-27T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.18
922365,PORTSDOWN ROAD G500,2024-01-27T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.06
922365,PORTSDOWN ROAD G500,2024-01-27T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.02
922365,PORTSDOWN ROAD G500,2024-01-27T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.65
922365,PORTSDOWN ROAD G500,2024-01-27T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.75
922365,PORTSDOWN ROAD G500,2024-01-27T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,-0.16
922365,PORTSDOWN ROAD G500,2024-01-27T09:30:00.000+00:00,feeder,05,N Current (RMS),A,9.1
922365,PORTSDOWN ROAD G500,2024-01-27T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,11.6
922365,PORTSDOWN ROAD G500,2024-01-27T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,7.9
922365,PORTSDOWN ROAD G500,2024-01-27T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,1.0
922365,PORTSDOWN ROAD G500,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
922365,PORTSDOWN ROAD G500,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
922365,PORTSDOWN ROAD G500,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.72
922365,PORTSDOWN ROAD G500,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.75
922365,PORTSDOWN ROAD G500,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.76
922365,PORTSDOWN ROAD G500,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.68
922365,PORTSDOWN ROAD G500,2024-01-27T09:30:00.000+00:00,feeder,04,N Current (RMS),A,11.8
922365,PORTSDOWN ROAD G500,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.2
922365,PORTSDOWN ROAD G500,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.5
922365,PORTSDOWN ROAD G500,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,28.8
922365,PORTSDOWN ROAD G500,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
922365,PORTSDOWN ROAD G500,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
922365,PORTSDOWN ROAD G500,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
922365,PORTSDOWN ROAD G500,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.79
922365,PORTSDOWN ROAD G500,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.97
922365,PORTSDOWN ROAD G500,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.41
922365,PORTSDOWN ROAD G500,2024-01-27T09:30:00.000+00:00,feeder,03,N Current (RMS),A,12.8
922365,PORTSDOWN ROAD G500,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,3.6
922365,PORTSDOWN ROAD G500,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.2
922365,PORTSDOWN ROAD G500,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.1
922365,PORTSDOWN ROAD G500,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
922365,PORTSDOWN ROAD G500,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
922365,PORTSDOWN ROAD G500,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
922365,PORTSDOWN ROAD G500,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.12
922365,PORTSDOWN ROAD G500,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.77
922365,PORTSDOWN ROAD G500,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.72
922365,PORTSDOWN ROAD G500,2024-01-27T09:30:00.000+00:00,feeder,02,N Current (RMS),A,18.2
922365,PORTSDOWN ROAD G500,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,33.5
922365,PORTSDOWN ROAD G500,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.6
922365,PORTSDOWN ROAD G500,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.4
922365,PORTSDOWN ROAD G500,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
922365,PORTSDOWN ROAD G500,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
922365,PORTSDOWN ROAD G500,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
922365,PORTSDOWN ROAD G500,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.65
922365,PORTSDOWN ROAD G500,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.68
922365,PORTSDOWN ROAD G500,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.32
922365,PORTSDOWN ROAD G500,2024-01-27T09:30:00.000+00:00,feeder,01,N Current (RMS),A,18.4
922365,PORTSDOWN ROAD G500,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,27.9
922365,PORTSDOWN ROAD G500,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.9
922365,PORTSDOWN ROAD G500,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,11.3
922365,PORTSDOWN ROAD G500,2024-01-27T09:30:00.000+00:00,transformer,,Temperature,C,7.0
922365,PORTSDOWN ROAD G500,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
922365,PORTSDOWN ROAD G500,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
922365,PORTSDOWN ROAD G500,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
922365,PORTSDOWN ROAD G500,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
922365,PORTSDOWN ROAD G500,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
922365,PORTSDOWN ROAD G500,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
922365,PORTSDOWN ROAD G500,2024-01-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
922365,PORTSDOWN ROAD G500,2024-01-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
922365,PORTSDOWN ROAD G500,2024-01-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
922365,PORTSDOWN ROAD G500,2024-01-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.96
922365,PORTSDOWN ROAD G500,2024-01-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,21.02
922365,PORTSDOWN ROAD G500,2024-01-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,17.68
922365,PORTSDOWN ROAD G500,2024-01-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
922365,PORTSDOWN ROAD G500,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
922365,PORTSDOWN ROAD G500,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
922365,PORTSDOWN ROAD G500,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
922365,PORTSDOWN ROAD G500,2024-01-27T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
922365,PORTSDOWN ROAD G500,2024-01-27T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
922365,PORTSDOWN ROAD G500,2024-01-27T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.08
922365,PORTSDOWN ROAD G500,2024-01-27T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.73
922365,PORTSDOWN ROAD G500,2024-01-27T09:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
922365,PORTSDOWN ROAD G500,2024-01-27T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-27T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
922365,PORTSDOWN ROAD G500,2024-01-27T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
922365,PORTSDOWN ROAD G500,2024-01-27T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.2
922365,PORTSDOWN ROAD G500,2024-01-27T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.07
922365,PORTSDOWN ROAD G500,2024-01-27T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.02
922365,PORTSDOWN ROAD G500,2024-01-27T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.27
922365,PORTSDOWN ROAD G500,2024-01-27T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.29
922365,PORTSDOWN ROAD G500,2024-01-27T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,-0.11
922365,PORTSDOWN ROAD G500,2024-01-27T09:20:00.000+00:00,feeder,05,N Current (RMS),A,13.5
922365,PORTSDOWN ROAD G500,2024-01-27T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,18.2
922365,PORTSDOWN ROAD G500,2024-01-27T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,9.3
922365,PORTSDOWN ROAD G500,2024-01-27T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.85
922365,PORTSDOWN ROAD G500,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
922365,PORTSDOWN ROAD G500,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.71
922365,PORTSDOWN ROAD G500,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.93
922365,PORTSDOWN ROAD G500,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.81
922365,PORTSDOWN ROAD G500,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.01
922365,PORTSDOWN ROAD G500,2024-01-27T09:20:00.000+00:00,feeder,04,N Current (RMS),A,12.7
922365,PORTSDOWN ROAD G500,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,26.3
922365,PORTSDOWN ROAD G500,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.8
922365,PORTSDOWN ROAD G500,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,22.2
922365,PORTSDOWN ROAD G500,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
922365,PORTSDOWN ROAD G500,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
922365,PORTSDOWN ROAD G500,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
922365,PORTSDOWN ROAD G500,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.83
922365,PORTSDOWN ROAD G500,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.27
922365,PORTSDOWN ROAD G500,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.83
922365,PORTSDOWN ROAD G500,2024-01-27T09:20:00.000+00:00,feeder,03,N Current (RMS),A,12.8
922365,PORTSDOWN ROAD G500,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,3.7
922365,PORTSDOWN ROAD G500,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.4
922365,PORTSDOWN ROAD G500,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.0
922365,PORTSDOWN ROAD G500,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.61
922365,PORTSDOWN ROAD G500,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
922365,PORTSDOWN ROAD G500,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
922365,PORTSDOWN ROAD G500,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.16
922365,PORTSDOWN ROAD G500,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.5
922365,PORTSDOWN ROAD G500,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.5
922365,PORTSDOWN ROAD G500,2024-01-27T09:20:00.000+00:00,feeder,02,N Current (RMS),A,20.4
922365,PORTSDOWN ROAD G500,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,37.8
922365,PORTSDOWN ROAD G500,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.3
922365,PORTSDOWN ROAD G500,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.8
922365,PORTSDOWN ROAD G500,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
922365,PORTSDOWN ROAD G500,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
922365,PORTSDOWN ROAD G500,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
922365,PORTSDOWN ROAD G500,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.46
922365,PORTSDOWN ROAD G500,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.62
922365,PORTSDOWN ROAD G500,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.36
922365,PORTSDOWN ROAD G500,2024-01-27T09:20:00.000+00:00,feeder,01,N Current (RMS),A,12.0
922365,PORTSDOWN ROAD G500,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,19.0
922365,PORTSDOWN ROAD G500,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.5
922365,PORTSDOWN ROAD G500,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.4
922365,PORTSDOWN ROAD G500,2024-01-27T09:20:00.000+00:00,transformer,,Temperature,C,6.7
922365,PORTSDOWN ROAD G500,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
922365,PORTSDOWN ROAD G500,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
922365,PORTSDOWN ROAD G500,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
922365,PORTSDOWN ROAD G500,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
922365,PORTSDOWN ROAD G500,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
922365,PORTSDOWN ROAD G500,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
922365,PORTSDOWN ROAD G500,2024-01-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
922365,PORTSDOWN ROAD G500,2024-01-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
922365,PORTSDOWN ROAD G500,2024-01-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
922365,PORTSDOWN ROAD G500,2024-01-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,24.65
922365,PORTSDOWN ROAD G500,2024-01-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.56
922365,PORTSDOWN ROAD G500,2024-01-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,15.33
922365,PORTSDOWN ROAD G500,2024-01-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
922365,PORTSDOWN ROAD G500,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
922365,PORTSDOWN ROAD G500,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
922365,PORTSDOWN ROAD G500,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
922365,PORTSDOWN ROAD G500,2024-01-27T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
922365,PORTSDOWN ROAD G500,2024-01-27T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
922365,PORTSDOWN ROAD G500,2024-01-27T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922365,PORTSDOWN ROAD G500,2024-01-27T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.08
922365,PORTSDOWN ROAD G500,2024-01-27T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.73
922365,PORTSDOWN ROAD G500,2024-01-27T09:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
922365,PORTSDOWN ROAD G500,2024-01-27T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-27T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
922365,PORTSDOWN ROAD G500,2024-01-27T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
922365,PORTSDOWN ROAD G500,2024-01-27T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.06
922365,PORTSDOWN ROAD G500,2024-01-27T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.08
922365,PORTSDOWN ROAD G500,2024-01-27T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.08
922365,PORTSDOWN ROAD G500,2024-01-27T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.33
922365,PORTSDOWN ROAD G500,2024-01-27T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.39
922365,PORTSDOWN ROAD G500,2024-01-27T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,-0.1
922365,PORTSDOWN ROAD G500,2024-01-27T09:10:00.000+00:00,feeder,05,N Current (RMS),A,17.7
922365,PORTSDOWN ROAD G500,2024-01-27T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,22.9
922365,PORTSDOWN ROAD G500,2024-01-27T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,7.0
922365,PORTSDOWN ROAD G500,2024-01-27T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
922365,PORTSDOWN ROAD G500,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
922365,PORTSDOWN ROAD G500,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.82
922365,PORTSDOWN ROAD G500,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
922365,PORTSDOWN ROAD G500,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.9
922365,PORTSDOWN ROAD G500,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.81
922365,PORTSDOWN ROAD G500,2024-01-27T09:10:00.000+00:00,feeder,04,N Current (RMS),A,15.4
922365,PORTSDOWN ROAD G500,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.5
922365,PORTSDOWN ROAD G500,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.1
922365,PORTSDOWN ROAD G500,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,33.6
922365,PORTSDOWN ROAD G500,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
922365,PORTSDOWN ROAD G500,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
922365,PORTSDOWN ROAD G500,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
922365,PORTSDOWN ROAD G500,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.91
922365,PORTSDOWN ROAD G500,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.54
922365,PORTSDOWN ROAD G500,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.47
922365,PORTSDOWN ROAD G500,2024-01-27T09:10:00.000+00:00,feeder,03,N Current (RMS),A,10.6
922365,PORTSDOWN ROAD G500,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.0
922365,PORTSDOWN ROAD G500,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.3
922365,PORTSDOWN ROAD G500,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.7
922365,PORTSDOWN ROAD G500,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.71
922365,PORTSDOWN ROAD G500,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
922365,PORTSDOWN ROAD G500,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
922365,PORTSDOWN ROAD G500,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.62
922365,PORTSDOWN ROAD G500,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.17
922365,PORTSDOWN ROAD G500,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.36
922365,PORTSDOWN ROAD G500,2024-01-27T09:10:00.000+00:00,feeder,02,N Current (RMS),A,15.8
922365,PORTSDOWN ROAD G500,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.3
922365,PORTSDOWN ROAD G500,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.3
922365,PORTSDOWN ROAD G500,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.3
922365,PORTSDOWN ROAD G500,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
922365,PORTSDOWN ROAD G500,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
922365,PORTSDOWN ROAD G500,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
922365,PORTSDOWN ROAD G500,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.82
922365,PORTSDOWN ROAD G500,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.87
922365,PORTSDOWN ROAD G500,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.42
922365,PORTSDOWN ROAD G500,2024-01-27T09:10:00.000+00:00,feeder,01,N Current (RMS),A,12.9
922365,PORTSDOWN ROAD G500,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.2
922365,PORTSDOWN ROAD G500,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.3
922365,PORTSDOWN ROAD G500,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.6
922365,PORTSDOWN ROAD G500,2024-01-27T09:10:00.000+00:00,transformer,,Temperature,C,6.5
922365,PORTSDOWN ROAD G500,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
922365,PORTSDOWN ROAD G500,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
922365,PORTSDOWN ROAD G500,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
922365,PORTSDOWN ROAD G500,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
922365,PORTSDOWN ROAD G500,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
922365,PORTSDOWN ROAD G500,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
922365,PORTSDOWN ROAD G500,2024-01-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
922365,PORTSDOWN ROAD G500,2024-01-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
922365,PORTSDOWN ROAD G500,2024-01-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
922365,PORTSDOWN ROAD G500,2024-01-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,21.67
922365,PORTSDOWN ROAD G500,2024-01-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.96
922365,PORTSDOWN ROAD G500,2024-01-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.69
922365,PORTSDOWN ROAD G500,2024-01-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
922365,PORTSDOWN ROAD G500,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
922365,PORTSDOWN ROAD G500,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
922365,PORTSDOWN ROAD G500,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
922365,PORTSDOWN ROAD G500,2024-01-27T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-27T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
922365,PORTSDOWN ROAD G500,2024-01-27T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
922365,PORTSDOWN ROAD G500,2024-01-27T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922365,PORTSDOWN ROAD G500,2024-01-27T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.79
922365,PORTSDOWN ROAD G500,2024-01-27T09:00:00.000+00:00,feeder,,N Current (RMS),A,1.7
922365,PORTSDOWN ROAD G500,2024-01-27T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922365,PORTSDOWN ROAD G500,2024-01-27T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
922365,PORTSDOWN ROAD G500,2024-01-27T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
922365,PORTSDOWN ROAD G500,2024-01-27T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.11
922365,PORTSDOWN ROAD G500,2024-01-27T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-27T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-27T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.42
922365,PORTSDOWN ROAD G500,2024-01-27T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.2
922365,PORTSDOWN ROAD G500,2024-01-27T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,-0.04
922365,PORTSDOWN ROAD G500,2024-01-27T09:00:00.000+00:00,feeder,05,N Current (RMS),A,11.7
922365,PORTSDOWN ROAD G500,2024-01-27T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,14.8
922365,PORTSDOWN ROAD G500,2024-01-27T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,1.0
922365,PORTSDOWN ROAD G500,2024-01-27T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
922365,PORTSDOWN ROAD G500,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
922365,PORTSDOWN ROAD G500,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.79
922365,PORTSDOWN ROAD G500,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.38
922365,PORTSDOWN ROAD G500,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.97
922365,PORTSDOWN ROAD G500,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.83
922365,PORTSDOWN ROAD G500,2024-01-27T09:00:00.000+00:00,feeder,04,N Current (RMS),A,9.4
922365,PORTSDOWN ROAD G500,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.4
922365,PORTSDOWN ROAD G500,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,24.6
922365,PORTSDOWN ROAD G500,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,25.7
922365,PORTSDOWN ROAD G500,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
922365,PORTSDOWN ROAD G500,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
922365,PORTSDOWN ROAD G500,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
922365,PORTSDOWN ROAD G500,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.93
922365,PORTSDOWN ROAD G500,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.62
922365,PORTSDOWN ROAD G500,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.13
922365,PORTSDOWN ROAD G500,2024-01-27T09:00:00.000+00:00,feeder,03,N Current (RMS),A,16.9
922365,PORTSDOWN ROAD G500,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.1
922365,PORTSDOWN ROAD G500,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,36.5
922365,PORTSDOWN ROAD G500,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.5
922365,PORTSDOWN ROAD G500,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
922365,PORTSDOWN ROAD G500,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
922365,PORTSDOWN ROAD G500,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
922365,PORTSDOWN ROAD G500,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.23
922365,PORTSDOWN ROAD G500,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.55
922365,PORTSDOWN ROAD G500,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.53
922365,PORTSDOWN ROAD G500,2024-01-27T09:00:00.000+00:00,feeder,02,N Current (RMS),A,17.6
922365,PORTSDOWN ROAD G500,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.6
922365,PORTSDOWN ROAD G500,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.0
922365,PORTSDOWN ROAD G500,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.1
922365,PORTSDOWN ROAD G500,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
922365,PORTSDOWN ROAD G500,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
922365,PORTSDOWN ROAD G500,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
922365,PORTSDOWN ROAD G500,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.93
922365,PORTSDOWN ROAD G500,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.99
922365,PORTSDOWN ROAD G500,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.95
922365,PORTSDOWN ROAD G500,2024-01-27T09:00:00.000+00:00,feeder,01,N Current (RMS),A,10.8
922365,PORTSDOWN ROAD G500,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.6
922365,PORTSDOWN ROAD G500,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.6
922365,PORTSDOWN ROAD G500,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,9.1
922365,PORTSDOWN ROAD G500,2024-01-27T09:00:00.000+00:00,transformer,,Temperature,C,6.2
922365,PORTSDOWN ROAD G500,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
922365,PORTSDOWN ROAD G500,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
922365,PORTSDOWN ROAD G500,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
922365,PORTSDOWN ROAD G500,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
922365,PORTSDOWN ROAD G500,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
922365,PORTSDOWN ROAD G500,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
922365,PORTSDOWN ROAD G500,2024-01-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
922365,PORTSDOWN ROAD G500,2024-01-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
922365,PORTSDOWN ROAD G500,2024-01-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
922365,PORTSDOWN ROAD G500,2024-01-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.88
922365,PORTSDOWN ROAD G500,2024-01-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,22.41
922365,PORTSDOWN ROAD G500,2024-01-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,14.19
922365,PORTSDOWN ROAD G500,2024-01-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
922365,PORTSDOWN ROAD G500,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
922365,PORTSDOWN ROAD G500,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
922365,PORTSDOWN ROAD G500,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
922365,PORTSDOWN ROAD G500,2024-01-27T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-27T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
922365,PORTSDOWN ROAD G500,2024-01-27T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
922365,PORTSDOWN ROAD G500,2024-01-27T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922365,PORTSDOWN ROAD G500,2024-01-27T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.76
922365,PORTSDOWN ROAD G500,2024-01-27T08:50:00.000+00:00,feeder,,N Current (RMS),A,2.1
922365,PORTSDOWN ROAD G500,2024-01-27T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-27T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
922365,PORTSDOWN ROAD G500,2024-01-27T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
922365,PORTSDOWN ROAD G500,2024-01-27T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.04
922365,PORTSDOWN ROAD G500,2024-01-27T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-27T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.07
922365,PORTSDOWN ROAD G500,2024-01-27T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.26
922365,PORTSDOWN ROAD G500,2024-01-27T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.19
922365,PORTSDOWN ROAD G500,2024-01-27T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T08:50:00.000+00:00,feeder,05,N Current (RMS),A,6.6
922365,PORTSDOWN ROAD G500,2024-01-27T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,9.1
922365,PORTSDOWN ROAD G500,2024-01-27T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,1.0
922365,PORTSDOWN ROAD G500,2024-01-27T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
922365,PORTSDOWN ROAD G500,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.79
922365,PORTSDOWN ROAD G500,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.27
922365,PORTSDOWN ROAD G500,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.66
922365,PORTSDOWN ROAD G500,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.25
922365,PORTSDOWN ROAD G500,2024-01-27T08:50:00.000+00:00,feeder,04,N Current (RMS),A,11.7
922365,PORTSDOWN ROAD G500,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.5
922365,PORTSDOWN ROAD G500,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,35.0
922365,PORTSDOWN ROAD G500,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,23.5
922365,PORTSDOWN ROAD G500,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
922365,PORTSDOWN ROAD G500,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
922365,PORTSDOWN ROAD G500,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
922365,PORTSDOWN ROAD G500,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.23
922365,PORTSDOWN ROAD G500,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.89
922365,PORTSDOWN ROAD G500,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.91
922365,PORTSDOWN ROAD G500,2024-01-27T08:50:00.000+00:00,feeder,03,N Current (RMS),A,15.2
922365,PORTSDOWN ROAD G500,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.7
922365,PORTSDOWN ROAD G500,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,32.7
922365,PORTSDOWN ROAD G500,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.6
922365,PORTSDOWN ROAD G500,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.58
922365,PORTSDOWN ROAD G500,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
922365,PORTSDOWN ROAD G500,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
922365,PORTSDOWN ROAD G500,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.78
922365,PORTSDOWN ROAD G500,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.64
922365,PORTSDOWN ROAD G500,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.46
922365,PORTSDOWN ROAD G500,2024-01-27T08:50:00.000+00:00,feeder,02,N Current (RMS),A,15.9
922365,PORTSDOWN ROAD G500,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.7
922365,PORTSDOWN ROAD G500,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.8
922365,PORTSDOWN ROAD G500,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.3
922365,PORTSDOWN ROAD G500,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
922365,PORTSDOWN ROAD G500,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
922365,PORTSDOWN ROAD G500,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
922365,PORTSDOWN ROAD G500,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.53
922365,PORTSDOWN ROAD G500,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.56
922365,PORTSDOWN ROAD G500,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.46
922365,PORTSDOWN ROAD G500,2024-01-27T08:50:00.000+00:00,feeder,01,N Current (RMS),A,10.9
922365,PORTSDOWN ROAD G500,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,16.0
922365,PORTSDOWN ROAD G500,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.8
922365,PORTSDOWN ROAD G500,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,11.6
922365,PORTSDOWN ROAD G500,2024-01-27T08:50:00.000+00:00,transformer,,Temperature,C,5.9
922365,PORTSDOWN ROAD G500,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
922365,PORTSDOWN ROAD G500,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
922365,PORTSDOWN ROAD G500,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
922365,PORTSDOWN ROAD G500,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
922365,PORTSDOWN ROAD G500,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
922365,PORTSDOWN ROAD G500,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
922365,PORTSDOWN ROAD G500,2024-01-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
922365,PORTSDOWN ROAD G500,2024-01-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
922365,PORTSDOWN ROAD G500,2024-01-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
922365,PORTSDOWN ROAD G500,2024-01-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.08
922365,PORTSDOWN ROAD G500,2024-01-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,26.99
922365,PORTSDOWN ROAD G500,2024-01-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,14.85
922365,PORTSDOWN ROAD G500,2024-01-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
922365,PORTSDOWN ROAD G500,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
922365,PORTSDOWN ROAD G500,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
922365,PORTSDOWN ROAD G500,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
922365,PORTSDOWN ROAD G500,2024-01-27T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
922365,PORTSDOWN ROAD G500,2024-01-27T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
922365,PORTSDOWN ROAD G500,2024-01-27T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922365,PORTSDOWN ROAD G500,2024-01-27T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.71
922365,PORTSDOWN ROAD G500,2024-01-27T08:40:00.000+00:00,feeder,,N Current (RMS),A,2.0
922365,PORTSDOWN ROAD G500,2024-01-27T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-27T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
922365,PORTSDOWN ROAD G500,2024-01-27T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
922365,PORTSDOWN ROAD G500,2024-01-27T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.1
922365,PORTSDOWN ROAD G500,2024-01-27T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.09
922365,PORTSDOWN ROAD G500,2024-01-27T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.05
922365,PORTSDOWN ROAD G500,2024-01-27T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.36
922365,PORTSDOWN ROAD G500,2024-01-27T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.2
922365,PORTSDOWN ROAD G500,2024-01-27T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,-0.05
922365,PORTSDOWN ROAD G500,2024-01-27T08:40:00.000+00:00,feeder,05,N Current (RMS),A,4.8
922365,PORTSDOWN ROAD G500,2024-01-27T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,6.4
922365,PORTSDOWN ROAD G500,2024-01-27T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,1.0
922365,PORTSDOWN ROAD G500,2024-01-27T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
922365,PORTSDOWN ROAD G500,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.08
922365,PORTSDOWN ROAD G500,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.74
922365,PORTSDOWN ROAD G500,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.67
922365,PORTSDOWN ROAD G500,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.77
922365,PORTSDOWN ROAD G500,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.6
922365,PORTSDOWN ROAD G500,2024-01-27T08:40:00.000+00:00,feeder,04,N Current (RMS),A,9.2
922365,PORTSDOWN ROAD G500,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.8
922365,PORTSDOWN ROAD G500,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,28.1
922365,PORTSDOWN ROAD G500,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,24.9
922365,PORTSDOWN ROAD G500,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
922365,PORTSDOWN ROAD G500,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
922365,PORTSDOWN ROAD G500,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
922365,PORTSDOWN ROAD G500,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.91
922365,PORTSDOWN ROAD G500,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.47
922365,PORTSDOWN ROAD G500,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.09
922365,PORTSDOWN ROAD G500,2024-01-27T08:40:00.000+00:00,feeder,03,N Current (RMS),A,12.0
922365,PORTSDOWN ROAD G500,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,4.2
922365,PORTSDOWN ROAD G500,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,28.3
922365,PORTSDOWN ROAD G500,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.7
922365,PORTSDOWN ROAD G500,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
922365,PORTSDOWN ROAD G500,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
922365,PORTSDOWN ROAD G500,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
922365,PORTSDOWN ROAD G500,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.24
922365,PORTSDOWN ROAD G500,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.42
922365,PORTSDOWN ROAD G500,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.32
922365,PORTSDOWN ROAD G500,2024-01-27T08:40:00.000+00:00,feeder,02,N Current (RMS),A,25.1
922365,PORTSDOWN ROAD G500,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.7
922365,PORTSDOWN ROAD G500,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,47.5
922365,PORTSDOWN ROAD G500,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.8
922365,PORTSDOWN ROAD G500,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
922365,PORTSDOWN ROAD G500,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
922365,PORTSDOWN ROAD G500,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
922365,PORTSDOWN ROAD G500,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.06
922365,PORTSDOWN ROAD G500,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.11
922365,PORTSDOWN ROAD G500,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.41
922365,PORTSDOWN ROAD G500,2024-01-27T08:40:00.000+00:00,feeder,01,N Current (RMS),A,10.8
922365,PORTSDOWN ROAD G500,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,14.9
922365,PORTSDOWN ROAD G500,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.1
922365,PORTSDOWN ROAD G500,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,11.4
922365,PORTSDOWN ROAD G500,2024-01-27T08:40:00.000+00:00,transformer,,Temperature,C,5.6
922365,PORTSDOWN ROAD G500,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
922365,PORTSDOWN ROAD G500,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
922365,PORTSDOWN ROAD G500,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
922365,PORTSDOWN ROAD G500,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
922365,PORTSDOWN ROAD G500,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
922365,PORTSDOWN ROAD G500,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
922365,PORTSDOWN ROAD G500,2024-01-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
922365,PORTSDOWN ROAD G500,2024-01-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
922365,PORTSDOWN ROAD G500,2024-01-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
922365,PORTSDOWN ROAD G500,2024-01-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.24
922365,PORTSDOWN ROAD G500,2024-01-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,26.03
922365,PORTSDOWN ROAD G500,2024-01-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.08
922365,PORTSDOWN ROAD G500,2024-01-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
922365,PORTSDOWN ROAD G500,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
922365,PORTSDOWN ROAD G500,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
922365,PORTSDOWN ROAD G500,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
922365,PORTSDOWN ROAD G500,2024-01-27T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-27T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
922365,PORTSDOWN ROAD G500,2024-01-27T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
922365,PORTSDOWN ROAD G500,2024-01-27T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922365,PORTSDOWN ROAD G500,2024-01-27T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.71
922365,PORTSDOWN ROAD G500,2024-01-27T08:30:00.000+00:00,feeder,,N Current (RMS),A,2.0
922365,PORTSDOWN ROAD G500,2024-01-27T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-27T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
922365,PORTSDOWN ROAD G500,2024-01-27T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
922365,PORTSDOWN ROAD G500,2024-01-27T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.05
922365,PORTSDOWN ROAD G500,2024-01-27T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.09
922365,PORTSDOWN ROAD G500,2024-01-27T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.04
922365,PORTSDOWN ROAD G500,2024-01-27T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.62
922365,PORTSDOWN ROAD G500,2024-01-27T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.2
922365,PORTSDOWN ROAD G500,2024-01-27T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,-0.04
922365,PORTSDOWN ROAD G500,2024-01-27T08:30:00.000+00:00,feeder,05,N Current (RMS),A,1.9
922365,PORTSDOWN ROAD G500,2024-01-27T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,2.6
922365,PORTSDOWN ROAD G500,2024-01-27T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,1.0
922365,PORTSDOWN ROAD G500,2024-01-27T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
922365,PORTSDOWN ROAD G500,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.12
922365,PORTSDOWN ROAD G500,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.79
922365,PORTSDOWN ROAD G500,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.22
922365,PORTSDOWN ROAD G500,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.68
922365,PORTSDOWN ROAD G500,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.95
922365,PORTSDOWN ROAD G500,2024-01-27T08:30:00.000+00:00,feeder,04,N Current (RMS),A,10.7
922365,PORTSDOWN ROAD G500,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.3
922365,PORTSDOWN ROAD G500,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,31.7
922365,PORTSDOWN ROAD G500,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,23.0
922365,PORTSDOWN ROAD G500,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
922365,PORTSDOWN ROAD G500,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
922365,PORTSDOWN ROAD G500,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
922365,PORTSDOWN ROAD G500,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.95
922365,PORTSDOWN ROAD G500,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.91
922365,PORTSDOWN ROAD G500,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.17
922365,PORTSDOWN ROAD G500,2024-01-27T08:30:00.000+00:00,feeder,03,N Current (RMS),A,8.3
922365,PORTSDOWN ROAD G500,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,4.4
922365,PORTSDOWN ROAD G500,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.2
922365,PORTSDOWN ROAD G500,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.2
922365,PORTSDOWN ROAD G500,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
922365,PORTSDOWN ROAD G500,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
922365,PORTSDOWN ROAD G500,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
922365,PORTSDOWN ROAD G500,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.93
922365,PORTSDOWN ROAD G500,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.0
922365,PORTSDOWN ROAD G500,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.13
922365,PORTSDOWN ROAD G500,2024-01-27T08:30:00.000+00:00,feeder,02,N Current (RMS),A,28.0
922365,PORTSDOWN ROAD G500,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,37.2
922365,PORTSDOWN ROAD G500,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,53.6
922365,PORTSDOWN ROAD G500,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.2
922365,PORTSDOWN ROAD G500,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
922365,PORTSDOWN ROAD G500,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
922365,PORTSDOWN ROAD G500,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
922365,PORTSDOWN ROAD G500,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.68
922365,PORTSDOWN ROAD G500,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.06
922365,PORTSDOWN ROAD G500,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.04
922365,PORTSDOWN ROAD G500,2024-01-27T08:30:00.000+00:00,feeder,01,N Current (RMS),A,9.1
922365,PORTSDOWN ROAD G500,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,8.6
922365,PORTSDOWN ROAD G500,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.0
922365,PORTSDOWN ROAD G500,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.6
