Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922365,PORTSDOWN ROAD G500,2024-01-27T08:30:00.000+00:00,transformer,,Temperature,C,5.4
922365,PORTSDOWN ROAD G500,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
922365,PORTSDOWN ROAD G500,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
922365,PORTSDOWN ROAD G500,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
922365,PORTSDOWN ROAD G500,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
922365,PORTSDOWN ROAD G500,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
922365,PORTSDOWN ROAD G500,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
922365,PORTSDOWN ROAD G500,2024-01-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
922365,PORTSDOWN ROAD G500,2024-01-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
922365,PORTSDOWN ROAD G500,2024-01-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
922365,PORTSDOWN ROAD G500,2024-01-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.39
922365,PORTSDOWN ROAD G500,2024-01-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,26.9
922365,PORTSDOWN ROAD G500,2024-01-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.95
922365,PORTSDOWN ROAD G500,2024-01-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
922365,PORTSDOWN ROAD G500,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
922365,PORTSDOWN ROAD G500,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
922365,PORTSDOWN ROAD G500,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
922365,PORTSDOWN ROAD G500,2024-01-27T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-27T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
922365,PORTSDOWN ROAD G500,2024-01-27T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
922365,PORTSDOWN ROAD G500,2024-01-27T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922365,PORTSDOWN ROAD G500,2024-01-27T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.7
922365,PORTSDOWN ROAD G500,2024-01-27T08:20:00.000+00:00,feeder,,N Current (RMS),A,1.8
922365,PORTSDOWN ROAD G500,2024-01-27T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-27T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
922365,PORTSDOWN ROAD G500,2024-01-27T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
922365,PORTSDOWN ROAD G500,2024-01-27T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.13
922365,PORTSDOWN ROAD G500,2024-01-27T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.09
922365,PORTSDOWN ROAD G500,2024-01-27T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.1
922365,PORTSDOWN ROAD G500,2024-01-27T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.69
922365,PORTSDOWN ROAD G500,2024-01-27T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.19
922365,PORTSDOWN ROAD G500,2024-01-27T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.05
922365,PORTSDOWN ROAD G500,2024-01-27T08:20:00.000+00:00,feeder,05,N Current (RMS),A,1.6
922365,PORTSDOWN ROAD G500,2024-01-27T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,3.0
922365,PORTSDOWN ROAD G500,2024-01-27T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,1.0
922365,PORTSDOWN ROAD G500,2024-01-27T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.9
922365,PORTSDOWN ROAD G500,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
922365,PORTSDOWN ROAD G500,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
922365,PORTSDOWN ROAD G500,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.59
922365,PORTSDOWN ROAD G500,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.1
922365,PORTSDOWN ROAD G500,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.6
922365,PORTSDOWN ROAD G500,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.79
922365,PORTSDOWN ROAD G500,2024-01-27T08:20:00.000+00:00,feeder,04,N Current (RMS),A,15.0
922365,PORTSDOWN ROAD G500,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.1
922365,PORTSDOWN ROAD G500,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,39.3
922365,PORTSDOWN ROAD G500,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.9
922365,PORTSDOWN ROAD G500,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
922365,PORTSDOWN ROAD G500,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
922365,PORTSDOWN ROAD G500,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
922365,PORTSDOWN ROAD G500,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.31
922365,PORTSDOWN ROAD G500,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.47
922365,PORTSDOWN ROAD G500,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.45
922365,PORTSDOWN ROAD G500,2024-01-27T08:20:00.000+00:00,feeder,03,N Current (RMS),A,10.1
922365,PORTSDOWN ROAD G500,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.8
922365,PORTSDOWN ROAD G500,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.4
922365,PORTSDOWN ROAD G500,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.8
922365,PORTSDOWN ROAD G500,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.79
922365,PORTSDOWN ROAD G500,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
922365,PORTSDOWN ROAD G500,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
922365,PORTSDOWN ROAD G500,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.46
922365,PORTSDOWN ROAD G500,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.26
922365,PORTSDOWN ROAD G500,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.68
922365,PORTSDOWN ROAD G500,2024-01-27T08:20:00.000+00:00,feeder,02,N Current (RMS),A,14.4
922365,PORTSDOWN ROAD G500,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.1
922365,PORTSDOWN ROAD G500,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.6
922365,PORTSDOWN ROAD G500,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.8
922365,PORTSDOWN ROAD G500,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
922365,PORTSDOWN ROAD G500,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
922365,PORTSDOWN ROAD G500,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
922365,PORTSDOWN ROAD G500,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.75
922365,PORTSDOWN ROAD G500,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.5
922365,PORTSDOWN ROAD G500,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.95
922365,PORTSDOWN ROAD G500,2024-01-27T08:20:00.000+00:00,feeder,01,N Current (RMS),A,7.3
922365,PORTSDOWN ROAD G500,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,8.9
922365,PORTSDOWN ROAD G500,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.8
922365,PORTSDOWN ROAD G500,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,8.9
922365,PORTSDOWN ROAD G500,2024-01-27T08:20:00.000+00:00,transformer,,Temperature,C,5.4
922365,PORTSDOWN ROAD G500,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
922365,PORTSDOWN ROAD G500,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
922365,PORTSDOWN ROAD G500,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
922365,PORTSDOWN ROAD G500,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
922365,PORTSDOWN ROAD G500,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
922365,PORTSDOWN ROAD G500,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
922365,PORTSDOWN ROAD G500,2024-01-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
922365,PORTSDOWN ROAD G500,2024-01-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
922365,PORTSDOWN ROAD G500,2024-01-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
922365,PORTSDOWN ROAD G500,2024-01-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,16.32
922365,PORTSDOWN ROAD G500,2024-01-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,23.08
922365,PORTSDOWN ROAD G500,2024-01-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,15.62
922365,PORTSDOWN ROAD G500,2024-01-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
922365,PORTSDOWN ROAD G500,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
922365,PORTSDOWN ROAD G500,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
922365,PORTSDOWN ROAD G500,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
922365,PORTSDOWN ROAD G500,2024-01-27T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-27T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
922365,PORTSDOWN ROAD G500,2024-01-27T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
922365,PORTSDOWN ROAD G500,2024-01-27T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922365,PORTSDOWN ROAD G500,2024-01-27T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.68
922365,PORTSDOWN ROAD G500,2024-01-27T08:10:00.000+00:00,feeder,,N Current (RMS),A,2.2
922365,PORTSDOWN ROAD G500,2024-01-27T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922365,PORTSDOWN ROAD G500,2024-01-27T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
922365,PORTSDOWN ROAD G500,2024-01-27T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
922365,PORTSDOWN ROAD G500,2024-01-27T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.05
922365,PORTSDOWN ROAD G500,2024-01-27T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-27T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.54
922365,PORTSDOWN ROAD G500,2024-01-27T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.49
922365,PORTSDOWN ROAD G500,2024-01-27T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,-0.01
922365,PORTSDOWN ROAD G500,2024-01-27T08:10:00.000+00:00,feeder,05,N Current (RMS),A,3.0
922365,PORTSDOWN ROAD G500,2024-01-27T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,2.5
922365,PORTSDOWN ROAD G500,2024-01-27T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,3.3
922365,PORTSDOWN ROAD G500,2024-01-27T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
922365,PORTSDOWN ROAD G500,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
922365,PORTSDOWN ROAD G500,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.75
922365,PORTSDOWN ROAD G500,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.01
922365,PORTSDOWN ROAD G500,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.58
922365,PORTSDOWN ROAD G500,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.5
922365,PORTSDOWN ROAD G500,2024-01-27T08:10:00.000+00:00,feeder,04,N Current (RMS),A,15.4
922365,PORTSDOWN ROAD G500,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.9
922365,PORTSDOWN ROAD G500,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,36.0
922365,PORTSDOWN ROAD G500,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.2
922365,PORTSDOWN ROAD G500,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
922365,PORTSDOWN ROAD G500,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
922365,PORTSDOWN ROAD G500,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
922365,PORTSDOWN ROAD G500,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.96
922365,PORTSDOWN ROAD G500,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.83
922365,PORTSDOWN ROAD G500,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.7
922365,PORTSDOWN ROAD G500,2024-01-27T08:10:00.000+00:00,feeder,03,N Current (RMS),A,13.3
922365,PORTSDOWN ROAD G500,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.3
922365,PORTSDOWN ROAD G500,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,29.2
922365,PORTSDOWN ROAD G500,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.4
922365,PORTSDOWN ROAD G500,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.14
922365,PORTSDOWN ROAD G500,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.48
922365,PORTSDOWN ROAD G500,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
922365,PORTSDOWN ROAD G500,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.59
922365,PORTSDOWN ROAD G500,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.25
922365,PORTSDOWN ROAD G500,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.15
922365,PORTSDOWN ROAD G500,2024-01-27T08:10:00.000+00:00,feeder,02,N Current (RMS),A,14.2
922365,PORTSDOWN ROAD G500,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.3
922365,PORTSDOWN ROAD G500,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.1
922365,PORTSDOWN ROAD G500,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.2
922365,PORTSDOWN ROAD G500,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.05
922365,PORTSDOWN ROAD G500,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
922365,PORTSDOWN ROAD G500,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
922365,PORTSDOWN ROAD G500,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.77
922365,PORTSDOWN ROAD G500,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.34
922365,PORTSDOWN ROAD G500,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.94
922365,PORTSDOWN ROAD G500,2024-01-27T08:10:00.000+00:00,feeder,01,N Current (RMS),A,7.0
922365,PORTSDOWN ROAD G500,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.0
922365,PORTSDOWN ROAD G500,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.0
922365,PORTSDOWN ROAD G500,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,8.9
922365,PORTSDOWN ROAD G500,2024-01-27T08:10:00.000+00:00,transformer,,Temperature,C,5.3
922365,PORTSDOWN ROAD G500,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
922365,PORTSDOWN ROAD G500,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
922365,PORTSDOWN ROAD G500,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
922365,PORTSDOWN ROAD G500,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
922365,PORTSDOWN ROAD G500,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
922365,PORTSDOWN ROAD G500,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
922365,PORTSDOWN ROAD G500,2024-01-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
922365,PORTSDOWN ROAD G500,2024-01-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
922365,PORTSDOWN ROAD G500,2024-01-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
922365,PORTSDOWN ROAD G500,2024-01-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.88
922365,PORTSDOWN ROAD G500,2024-01-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.53
922365,PORTSDOWN ROAD G500,2024-01-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,14.96
922365,PORTSDOWN ROAD G500,2024-01-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
922365,PORTSDOWN ROAD G500,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
922365,PORTSDOWN ROAD G500,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
922365,PORTSDOWN ROAD G500,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
922365,PORTSDOWN ROAD G500,2024-01-27T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-27T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
922365,PORTSDOWN ROAD G500,2024-01-27T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
922365,PORTSDOWN ROAD G500,2024-01-27T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922365,PORTSDOWN ROAD G500,2024-01-27T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.66
922365,PORTSDOWN ROAD G500,2024-01-27T08:00:00.000+00:00,feeder,,N Current (RMS),A,2.7
922365,PORTSDOWN ROAD G500,2024-01-27T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-27T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
922365,PORTSDOWN ROAD G500,2024-01-27T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
922365,PORTSDOWN ROAD G500,2024-01-27T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-27T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-27T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.03
922365,PORTSDOWN ROAD G500,2024-01-27T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.36
922365,PORTSDOWN ROAD G500,2024-01-27T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.19
922365,PORTSDOWN ROAD G500,2024-01-27T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,-0.03
922365,PORTSDOWN ROAD G500,2024-01-27T08:00:00.000+00:00,feeder,05,N Current (RMS),A,1.7
922365,PORTSDOWN ROAD G500,2024-01-27T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,1.8
922365,PORTSDOWN ROAD G500,2024-01-27T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,1.0
922365,PORTSDOWN ROAD G500,2024-01-27T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
922365,PORTSDOWN ROAD G500,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
922365,PORTSDOWN ROAD G500,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.32
922365,PORTSDOWN ROAD G500,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.29
922365,PORTSDOWN ROAD G500,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.37
922365,PORTSDOWN ROAD G500,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.75
922365,PORTSDOWN ROAD G500,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.92
922365,PORTSDOWN ROAD G500,2024-01-27T08:00:00.000+00:00,feeder,04,N Current (RMS),A,17.9
922365,PORTSDOWN ROAD G500,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.2
922365,PORTSDOWN ROAD G500,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,39.6
922365,PORTSDOWN ROAD G500,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.2
922365,PORTSDOWN ROAD G500,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
922365,PORTSDOWN ROAD G500,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
922365,PORTSDOWN ROAD G500,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
922365,PORTSDOWN ROAD G500,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.06
922365,PORTSDOWN ROAD G500,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.91
922365,PORTSDOWN ROAD G500,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.12
922365,PORTSDOWN ROAD G500,2024-01-27T08:00:00.000+00:00,feeder,03,N Current (RMS),A,15.3
922365,PORTSDOWN ROAD G500,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.7
922365,PORTSDOWN ROAD G500,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,33.1
922365,PORTSDOWN ROAD G500,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.8
922365,PORTSDOWN ROAD G500,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
922365,PORTSDOWN ROAD G500,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
922365,PORTSDOWN ROAD G500,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
922365,PORTSDOWN ROAD G500,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.63
922365,PORTSDOWN ROAD G500,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.47
922365,PORTSDOWN ROAD G500,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.11
922365,PORTSDOWN ROAD G500,2024-01-27T08:00:00.000+00:00,feeder,02,N Current (RMS),A,22.5
922365,PORTSDOWN ROAD G500,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.4
922365,PORTSDOWN ROAD G500,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,39.5
922365,PORTSDOWN ROAD G500,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.8
922365,PORTSDOWN ROAD G500,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
922365,PORTSDOWN ROAD G500,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
922365,PORTSDOWN ROAD G500,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
922365,PORTSDOWN ROAD G500,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.89
922365,PORTSDOWN ROAD G500,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.97
922365,PORTSDOWN ROAD G500,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.93
922365,PORTSDOWN ROAD G500,2024-01-27T08:00:00.000+00:00,feeder,01,N Current (RMS),A,6.2
922365,PORTSDOWN ROAD G500,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,9.0
922365,PORTSDOWN ROAD G500,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.6
922365,PORTSDOWN ROAD G500,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,8.9
922365,PORTSDOWN ROAD G500,2024-01-27T08:00:00.000+00:00,transformer,,Temperature,C,5.2
922365,PORTSDOWN ROAD G500,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
922365,PORTSDOWN ROAD G500,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
922365,PORTSDOWN ROAD G500,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
922365,PORTSDOWN ROAD G500,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
922365,PORTSDOWN ROAD G500,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
922365,PORTSDOWN ROAD G500,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
922365,PORTSDOWN ROAD G500,2024-01-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
922365,PORTSDOWN ROAD G500,2024-01-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
922365,PORTSDOWN ROAD G500,2024-01-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
922365,PORTSDOWN ROAD G500,2024-01-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.32
922365,PORTSDOWN ROAD G500,2024-01-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,28.31
922365,PORTSDOWN ROAD G500,2024-01-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,11.71
922365,PORTSDOWN ROAD G500,2024-01-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
922365,PORTSDOWN ROAD G500,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
922365,PORTSDOWN ROAD G500,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
922365,PORTSDOWN ROAD G500,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
922365,PORTSDOWN ROAD G500,2024-01-27T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
922365,PORTSDOWN ROAD G500,2024-01-27T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
922365,PORTSDOWN ROAD G500,2024-01-27T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
922365,PORTSDOWN ROAD G500,2024-01-27T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922365,PORTSDOWN ROAD G500,2024-01-27T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.63
922365,PORTSDOWN ROAD G500,2024-01-27T07:50:00.000+00:00,feeder,,N Current (RMS),A,2.8
922365,PORTSDOWN ROAD G500,2024-01-27T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-27T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
922365,PORTSDOWN ROAD G500,2024-01-27T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.3
922365,PORTSDOWN ROAD G500,2024-01-27T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-27T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-27T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.05
922365,PORTSDOWN ROAD G500,2024-01-27T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.34
922365,PORTSDOWN ROAD G500,2024-01-27T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.19
922365,PORTSDOWN ROAD G500,2024-01-27T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.03
922365,PORTSDOWN ROAD G500,2024-01-27T07:50:00.000+00:00,feeder,05,N Current (RMS),A,1.7
922365,PORTSDOWN ROAD G500,2024-01-27T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,1.7
922365,PORTSDOWN ROAD G500,2024-01-27T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,1.0
922365,PORTSDOWN ROAD G500,2024-01-27T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
922365,PORTSDOWN ROAD G500,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.25
922365,PORTSDOWN ROAD G500,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
922365,PORTSDOWN ROAD G500,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.03
922365,PORTSDOWN ROAD G500,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.79
922365,PORTSDOWN ROAD G500,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.47
922365,PORTSDOWN ROAD G500,2024-01-27T07:50:00.000+00:00,feeder,04,N Current (RMS),A,22.4
922365,PORTSDOWN ROAD G500,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.1
922365,PORTSDOWN ROAD G500,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,48.2
922365,PORTSDOWN ROAD G500,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,20.3
922365,PORTSDOWN ROAD G500,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
922365,PORTSDOWN ROAD G500,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
922365,PORTSDOWN ROAD G500,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
922365,PORTSDOWN ROAD G500,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.96
922365,PORTSDOWN ROAD G500,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.91
922365,PORTSDOWN ROAD G500,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.65
922365,PORTSDOWN ROAD G500,2024-01-27T07:50:00.000+00:00,feeder,03,N Current (RMS),A,13.1
922365,PORTSDOWN ROAD G500,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,4.3
922365,PORTSDOWN ROAD G500,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,29.0
922365,PORTSDOWN ROAD G500,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.1
922365,PORTSDOWN ROAD G500,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
922365,PORTSDOWN ROAD G500,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.27
922365,PORTSDOWN ROAD G500,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
922365,PORTSDOWN ROAD G500,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.26
922365,PORTSDOWN ROAD G500,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.48
922365,PORTSDOWN ROAD G500,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.61
922365,PORTSDOWN ROAD G500,2024-01-27T07:50:00.000+00:00,feeder,02,N Current (RMS),A,22.8
922365,PORTSDOWN ROAD G500,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.7
922365,PORTSDOWN ROAD G500,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,35.8
922365,PORTSDOWN ROAD G500,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.5
922365,PORTSDOWN ROAD G500,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
922365,PORTSDOWN ROAD G500,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
922365,PORTSDOWN ROAD G500,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
922365,PORTSDOWN ROAD G500,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.94
922365,PORTSDOWN ROAD G500,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.87
922365,PORTSDOWN ROAD G500,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.21
922365,PORTSDOWN ROAD G500,2024-01-27T07:50:00.000+00:00,feeder,01,N Current (RMS),A,7.0
922365,PORTSDOWN ROAD G500,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,9.0
922365,PORTSDOWN ROAD G500,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.1
922365,PORTSDOWN ROAD G500,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.8
922365,PORTSDOWN ROAD G500,2024-01-27T07:50:00.000+00:00,transformer,,Temperature,C,5.2
922365,PORTSDOWN ROAD G500,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
922365,PORTSDOWN ROAD G500,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
922365,PORTSDOWN ROAD G500,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
922365,PORTSDOWN ROAD G500,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
922365,PORTSDOWN ROAD G500,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
922365,PORTSDOWN ROAD G500,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
922365,PORTSDOWN ROAD G500,2024-01-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
922365,PORTSDOWN ROAD G500,2024-01-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
922365,PORTSDOWN ROAD G500,2024-01-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
922365,PORTSDOWN ROAD G500,2024-01-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.54
922365,PORTSDOWN ROAD G500,2024-01-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,28.26
922365,PORTSDOWN ROAD G500,2024-01-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,10.6
922365,PORTSDOWN ROAD G500,2024-01-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
922365,PORTSDOWN ROAD G500,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
922365,PORTSDOWN ROAD G500,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
922365,PORTSDOWN ROAD G500,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
922365,PORTSDOWN ROAD G500,2024-01-27T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-27T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
922365,PORTSDOWN ROAD G500,2024-01-27T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
922365,PORTSDOWN ROAD G500,2024-01-27T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922365,PORTSDOWN ROAD G500,2024-01-27T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.63
922365,PORTSDOWN ROAD G500,2024-01-27T07:40:00.000+00:00,feeder,,N Current (RMS),A,2.4
922365,PORTSDOWN ROAD G500,2024-01-27T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-27T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
922365,PORTSDOWN ROAD G500,2024-01-27T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.3
922365,PORTSDOWN ROAD G500,2024-01-27T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.06
922365,PORTSDOWN ROAD G500,2024-01-27T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-27T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-27T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.45
922365,PORTSDOWN ROAD G500,2024-01-27T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.19
922365,PORTSDOWN ROAD G500,2024-01-27T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.03
922365,PORTSDOWN ROAD G500,2024-01-27T07:40:00.000+00:00,feeder,05,N Current (RMS),A,1.6
922365,PORTSDOWN ROAD G500,2024-01-27T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,2.1
922365,PORTSDOWN ROAD G500,2024-01-27T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,1.0
922365,PORTSDOWN ROAD G500,2024-01-27T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
922365,PORTSDOWN ROAD G500,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.07
922365,PORTSDOWN ROAD G500,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.7
922365,PORTSDOWN ROAD G500,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.29
922365,PORTSDOWN ROAD G500,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.43
922365,PORTSDOWN ROAD G500,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.91
922365,PORTSDOWN ROAD G500,2024-01-27T07:40:00.000+00:00,feeder,04,N Current (RMS),A,15.9
922365,PORTSDOWN ROAD G500,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.3
922365,PORTSDOWN ROAD G500,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,39.0
922365,PORTSDOWN ROAD G500,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,22.5
922365,PORTSDOWN ROAD G500,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
922365,PORTSDOWN ROAD G500,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
922365,PORTSDOWN ROAD G500,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
922365,PORTSDOWN ROAD G500,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.96
922365,PORTSDOWN ROAD G500,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.01
922365,PORTSDOWN ROAD G500,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.57
922365,PORTSDOWN ROAD G500,2024-01-27T07:40:00.000+00:00,feeder,03,N Current (RMS),A,12.4
922365,PORTSDOWN ROAD G500,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,4.2
922365,PORTSDOWN ROAD G500,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,29.2
922365,PORTSDOWN ROAD G500,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.2
922365,PORTSDOWN ROAD G500,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
922365,PORTSDOWN ROAD G500,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
922365,PORTSDOWN ROAD G500,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
922365,PORTSDOWN ROAD G500,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.16
922365,PORTSDOWN ROAD G500,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.17
922365,PORTSDOWN ROAD G500,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.52
922365,PORTSDOWN ROAD G500,2024-01-27T07:40:00.000+00:00,feeder,02,N Current (RMS),A,22.8
922365,PORTSDOWN ROAD G500,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.7
922365,PORTSDOWN ROAD G500,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,34.6
922365,PORTSDOWN ROAD G500,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.9
922365,PORTSDOWN ROAD G500,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
922365,PORTSDOWN ROAD G500,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
922365,PORTSDOWN ROAD G500,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
922365,PORTSDOWN ROAD G500,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.02
922365,PORTSDOWN ROAD G500,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.73
922365,PORTSDOWN ROAD G500,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.41
922365,PORTSDOWN ROAD G500,2024-01-27T07:40:00.000+00:00,feeder,01,N Current (RMS),A,6.7
922365,PORTSDOWN ROAD G500,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,9.5
922365,PORTSDOWN ROAD G500,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,3.6
922365,PORTSDOWN ROAD G500,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,7.4
922365,PORTSDOWN ROAD G500,2024-01-27T07:40:00.000+00:00,transformer,,Temperature,C,5.2
922365,PORTSDOWN ROAD G500,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
922365,PORTSDOWN ROAD G500,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
922365,PORTSDOWN ROAD G500,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
922365,PORTSDOWN ROAD G500,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
922365,PORTSDOWN ROAD G500,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
922365,PORTSDOWN ROAD G500,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
922365,PORTSDOWN ROAD G500,2024-01-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
922365,PORTSDOWN ROAD G500,2024-01-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
922365,PORTSDOWN ROAD G500,2024-01-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
922365,PORTSDOWN ROAD G500,2024-01-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.89
922365,PORTSDOWN ROAD G500,2024-01-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,25.57
922365,PORTSDOWN ROAD G500,2024-01-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,10.07
922365,PORTSDOWN ROAD G500,2024-01-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
922365,PORTSDOWN ROAD G500,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
922365,PORTSDOWN ROAD G500,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
922365,PORTSDOWN ROAD G500,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
922365,PORTSDOWN ROAD G500,2024-01-27T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-27T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
922365,PORTSDOWN ROAD G500,2024-01-27T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
922365,PORTSDOWN ROAD G500,2024-01-27T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922365,PORTSDOWN ROAD G500,2024-01-27T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.63
922365,PORTSDOWN ROAD G500,2024-01-27T07:30:00.000+00:00,feeder,,N Current (RMS),A,2.0
922365,PORTSDOWN ROAD G500,2024-01-27T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-27T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
922365,PORTSDOWN ROAD G500,2024-01-27T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
922365,PORTSDOWN ROAD G500,2024-01-27T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.04
922365,PORTSDOWN ROAD G500,2024-01-27T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-27T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.08
922365,PORTSDOWN ROAD G500,2024-01-27T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.58
922365,PORTSDOWN ROAD G500,2024-01-27T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.23
922365,PORTSDOWN ROAD G500,2024-01-27T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,-0.02
922365,PORTSDOWN ROAD G500,2024-01-27T07:30:00.000+00:00,feeder,05,N Current (RMS),A,1.9
922365,PORTSDOWN ROAD G500,2024-01-27T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,2.5
922365,PORTSDOWN ROAD G500,2024-01-27T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,1.1
922365,PORTSDOWN ROAD G500,2024-01-27T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.54
922365,PORTSDOWN ROAD G500,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.12
922365,PORTSDOWN ROAD G500,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.7
922365,PORTSDOWN ROAD G500,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.72
922365,PORTSDOWN ROAD G500,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.93
922365,PORTSDOWN ROAD G500,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.15
922365,PORTSDOWN ROAD G500,2024-01-27T07:30:00.000+00:00,feeder,04,N Current (RMS),A,12.4
922365,PORTSDOWN ROAD G500,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,25.5
922365,PORTSDOWN ROAD G500,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,32.3
922365,PORTSDOWN ROAD G500,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,31.0
922365,PORTSDOWN ROAD G500,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
922365,PORTSDOWN ROAD G500,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
922365,PORTSDOWN ROAD G500,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
922365,PORTSDOWN ROAD G500,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.8
922365,PORTSDOWN ROAD G500,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.02
922365,PORTSDOWN ROAD G500,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.39
922365,PORTSDOWN ROAD G500,2024-01-27T07:30:00.000+00:00,feeder,03,N Current (RMS),A,11.4
922365,PORTSDOWN ROAD G500,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,3.6
922365,PORTSDOWN ROAD G500,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.8
922365,PORTSDOWN ROAD G500,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.3
922365,PORTSDOWN ROAD G500,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.54
922365,PORTSDOWN ROAD G500,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.02
922365,PORTSDOWN ROAD G500,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
922365,PORTSDOWN ROAD G500,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.21
922365,PORTSDOWN ROAD G500,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.95
922365,PORTSDOWN ROAD G500,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.41
922365,PORTSDOWN ROAD G500,2024-01-27T07:30:00.000+00:00,feeder,02,N Current (RMS),A,21.7
922365,PORTSDOWN ROAD G500,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.4
922365,PORTSDOWN ROAD G500,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.1
922365,PORTSDOWN ROAD G500,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.0
922365,PORTSDOWN ROAD G500,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
922365,PORTSDOWN ROAD G500,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
922365,PORTSDOWN ROAD G500,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
922365,PORTSDOWN ROAD G500,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.02
922365,PORTSDOWN ROAD G500,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.65
922365,PORTSDOWN ROAD G500,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.44
922365,PORTSDOWN ROAD G500,2024-01-27T07:30:00.000+00:00,feeder,01,N Current (RMS),A,8.0
922365,PORTSDOWN ROAD G500,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,9.6
922365,PORTSDOWN ROAD G500,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,3.5
922365,PORTSDOWN ROAD G500,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,11.3
922365,PORTSDOWN ROAD G500,2024-01-27T07:30:00.000+00:00,transformer,,Temperature,C,5.3
922365,PORTSDOWN ROAD G500,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
922365,PORTSDOWN ROAD G500,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.9
922365,PORTSDOWN ROAD G500,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
922365,PORTSDOWN ROAD G500,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
922365,PORTSDOWN ROAD G500,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
922365,PORTSDOWN ROAD G500,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.31
922365,PORTSDOWN ROAD G500,2024-01-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
922365,PORTSDOWN ROAD G500,2024-01-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
922365,PORTSDOWN ROAD G500,2024-01-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
922365,PORTSDOWN ROAD G500,2024-01-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.34
922365,PORTSDOWN ROAD G500,2024-01-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,23.8
922365,PORTSDOWN ROAD G500,2024-01-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,13.99
922365,PORTSDOWN ROAD G500,2024-01-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
922365,PORTSDOWN ROAD G500,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
922365,PORTSDOWN ROAD G500,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
922365,PORTSDOWN ROAD G500,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
922365,PORTSDOWN ROAD G500,2024-01-27T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-27T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
922365,PORTSDOWN ROAD G500,2024-01-27T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
922365,PORTSDOWN ROAD G500,2024-01-27T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922365,PORTSDOWN ROAD G500,2024-01-27T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.62
922365,PORTSDOWN ROAD G500,2024-01-27T07:20:00.000+00:00,feeder,,N Current (RMS),A,2.2
922365,PORTSDOWN ROAD G500,2024-01-27T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-27T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
922365,PORTSDOWN ROAD G500,2024-01-27T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
922365,PORTSDOWN ROAD G500,2024-01-27T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.07
922365,PORTSDOWN ROAD G500,2024-01-27T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-27T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.09
922365,PORTSDOWN ROAD G500,2024-01-27T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.5
922365,PORTSDOWN ROAD G500,2024-01-27T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.97
922365,PORTSDOWN ROAD G500,2024-01-27T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,-0.04
922365,PORTSDOWN ROAD G500,2024-01-27T07:20:00.000+00:00,feeder,05,N Current (RMS),A,5.9
922365,PORTSDOWN ROAD G500,2024-01-27T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,2.2
922365,PORTSDOWN ROAD G500,2024-01-27T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,7.0
922365,PORTSDOWN ROAD G500,2024-01-27T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
922365,PORTSDOWN ROAD G500,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.06
922365,PORTSDOWN ROAD G500,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.58
922365,PORTSDOWN ROAD G500,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.3
922365,PORTSDOWN ROAD G500,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.18
922365,PORTSDOWN ROAD G500,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.7
922365,PORTSDOWN ROAD G500,2024-01-27T07:20:00.000+00:00,feeder,04,N Current (RMS),A,19.1
922365,PORTSDOWN ROAD G500,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,30.3
922365,PORTSDOWN ROAD G500,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,41.2
922365,PORTSDOWN ROAD G500,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,17.8
922365,PORTSDOWN ROAD G500,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
922365,PORTSDOWN ROAD G500,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
922365,PORTSDOWN ROAD G500,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
922365,PORTSDOWN ROAD G500,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.05
922365,PORTSDOWN ROAD G500,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.81
922365,PORTSDOWN ROAD G500,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.66
922365,PORTSDOWN ROAD G500,2024-01-27T07:20:00.000+00:00,feeder,03,N Current (RMS),A,12.7
922365,PORTSDOWN ROAD G500,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.8
922365,PORTSDOWN ROAD G500,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,28.5
922365,PORTSDOWN ROAD G500,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.1
922365,PORTSDOWN ROAD G500,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.8
922365,PORTSDOWN ROAD G500,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.21
922365,PORTSDOWN ROAD G500,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
922365,PORTSDOWN ROAD G500,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.47
922365,PORTSDOWN ROAD G500,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.84
922365,PORTSDOWN ROAD G500,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.22
