Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922365,PORTSDOWN ROAD G500,2024-01-27T07:20:00.000+00:00,feeder,02,N Current (RMS),A,15.7
922365,PORTSDOWN ROAD G500,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.2
922365,PORTSDOWN ROAD G500,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.3
922365,PORTSDOWN ROAD G500,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,7.5
922365,PORTSDOWN ROAD G500,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
922365,PORTSDOWN ROAD G500,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
922365,PORTSDOWN ROAD G500,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
922365,PORTSDOWN ROAD G500,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.03
922365,PORTSDOWN ROAD G500,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.56
922365,PORTSDOWN ROAD G500,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.71
922365,PORTSDOWN ROAD G500,2024-01-27T07:20:00.000+00:00,feeder,01,N Current (RMS),A,5.9
922365,PORTSDOWN ROAD G500,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.6
922365,PORTSDOWN ROAD G500,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,3.2
922365,PORTSDOWN ROAD G500,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,7.6
922365,PORTSDOWN ROAD G500,2024-01-27T07:20:00.000+00:00,transformer,,Temperature,C,5.3
922365,PORTSDOWN ROAD G500,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
922365,PORTSDOWN ROAD G500,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
922365,PORTSDOWN ROAD G500,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
922365,PORTSDOWN ROAD G500,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
922365,PORTSDOWN ROAD G500,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
922365,PORTSDOWN ROAD G500,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
922365,PORTSDOWN ROAD G500,2024-01-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
922365,PORTSDOWN ROAD G500,2024-01-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
922365,PORTSDOWN ROAD G500,2024-01-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
922365,PORTSDOWN ROAD G500,2024-01-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.35
922365,PORTSDOWN ROAD G500,2024-01-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,23.39
922365,PORTSDOWN ROAD G500,2024-01-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,8.87
922365,PORTSDOWN ROAD G500,2024-01-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
922365,PORTSDOWN ROAD G500,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
922365,PORTSDOWN ROAD G500,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
922365,PORTSDOWN ROAD G500,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
922365,PORTSDOWN ROAD G500,2024-01-27T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-27T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
922365,PORTSDOWN ROAD G500,2024-01-27T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
922365,PORTSDOWN ROAD G500,2024-01-27T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922365,PORTSDOWN ROAD G500,2024-01-27T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.63
922365,PORTSDOWN ROAD G500,2024-01-27T07:10:00.000+00:00,feeder,,N Current (RMS),A,2.0
922365,PORTSDOWN ROAD G500,2024-01-27T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-27T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
922365,PORTSDOWN ROAD G500,2024-01-27T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
922365,PORTSDOWN ROAD G500,2024-01-27T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.18
922365,PORTSDOWN ROAD G500,2024-01-27T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-27T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.09
922365,PORTSDOWN ROAD G500,2024-01-27T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.63
922365,PORTSDOWN ROAD G500,2024-01-27T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.75
922365,PORTSDOWN ROAD G500,2024-01-27T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.09
922365,PORTSDOWN ROAD G500,2024-01-27T07:10:00.000+00:00,feeder,05,N Current (RMS),A,4.1
922365,PORTSDOWN ROAD G500,2024-01-27T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,2.8
922365,PORTSDOWN ROAD G500,2024-01-27T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,5.2
922365,PORTSDOWN ROAD G500,2024-01-27T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
922365,PORTSDOWN ROAD G500,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.11
922365,PORTSDOWN ROAD G500,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.54
922365,PORTSDOWN ROAD G500,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.26
922365,PORTSDOWN ROAD G500,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.41
922365,PORTSDOWN ROAD G500,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.44
922365,PORTSDOWN ROAD G500,2024-01-27T07:10:00.000+00:00,feeder,04,N Current (RMS),A,20.1
922365,PORTSDOWN ROAD G500,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,30.6
922365,PORTSDOWN ROAD G500,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,42.5
922365,PORTSDOWN ROAD G500,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,16.3
922365,PORTSDOWN ROAD G500,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
922365,PORTSDOWN ROAD G500,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
922365,PORTSDOWN ROAD G500,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
922365,PORTSDOWN ROAD G500,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.12
922365,PORTSDOWN ROAD G500,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.03
922365,PORTSDOWN ROAD G500,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.3
922365,PORTSDOWN ROAD G500,2024-01-27T07:10:00.000+00:00,feeder,03,N Current (RMS),A,13.6
922365,PORTSDOWN ROAD G500,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.6
922365,PORTSDOWN ROAD G500,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,29.5
922365,PORTSDOWN ROAD G500,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.0
922365,PORTSDOWN ROAD G500,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.79
922365,PORTSDOWN ROAD G500,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.24
922365,PORTSDOWN ROAD G500,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
922365,PORTSDOWN ROAD G500,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.74
922365,PORTSDOWN ROAD G500,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.08
922365,PORTSDOWN ROAD G500,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.26
922365,PORTSDOWN ROAD G500,2024-01-27T07:10:00.000+00:00,feeder,02,N Current (RMS),A,12.5
922365,PORTSDOWN ROAD G500,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.7
922365,PORTSDOWN ROAD G500,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.1
922365,PORTSDOWN ROAD G500,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.4
922365,PORTSDOWN ROAD G500,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
922365,PORTSDOWN ROAD G500,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
922365,PORTSDOWN ROAD G500,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
922365,PORTSDOWN ROAD G500,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.1
922365,PORTSDOWN ROAD G500,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.48
922365,PORTSDOWN ROAD G500,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.63
922365,PORTSDOWN ROAD G500,2024-01-27T07:10:00.000+00:00,feeder,01,N Current (RMS),A,6.6
922365,PORTSDOWN ROAD G500,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.1
922365,PORTSDOWN ROAD G500,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,3.2
922365,PORTSDOWN ROAD G500,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,7.4
922365,PORTSDOWN ROAD G500,2024-01-27T07:10:00.000+00:00,transformer,,Temperature,C,5.4
922365,PORTSDOWN ROAD G500,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
922365,PORTSDOWN ROAD G500,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
922365,PORTSDOWN ROAD G500,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
922365,PORTSDOWN ROAD G500,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
922365,PORTSDOWN ROAD G500,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
922365,PORTSDOWN ROAD G500,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
922365,PORTSDOWN ROAD G500,2024-01-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
922365,PORTSDOWN ROAD G500,2024-01-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
922365,PORTSDOWN ROAD G500,2024-01-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
922365,PORTSDOWN ROAD G500,2024-01-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.87
922365,PORTSDOWN ROAD G500,2024-01-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,21.78
922365,PORTSDOWN ROAD G500,2024-01-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,9.36
922365,PORTSDOWN ROAD G500,2024-01-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
922365,PORTSDOWN ROAD G500,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
922365,PORTSDOWN ROAD G500,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
922365,PORTSDOWN ROAD G500,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
922365,PORTSDOWN ROAD G500,2024-01-27T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-27T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
922365,PORTSDOWN ROAD G500,2024-01-27T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
922365,PORTSDOWN ROAD G500,2024-01-27T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922365,PORTSDOWN ROAD G500,2024-01-27T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.64
922365,PORTSDOWN ROAD G500,2024-01-27T07:00:00.000+00:00,feeder,,N Current (RMS),A,1.9
922365,PORTSDOWN ROAD G500,2024-01-27T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-27T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
922365,PORTSDOWN ROAD G500,2024-01-27T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.3
922365,PORTSDOWN ROAD G500,2024-01-27T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.05
922365,PORTSDOWN ROAD G500,2024-01-27T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-27T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.08
922365,PORTSDOWN ROAD G500,2024-01-27T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.46
922365,PORTSDOWN ROAD G500,2024-01-27T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.19
922365,PORTSDOWN ROAD G500,2024-01-27T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,-0.03
922365,PORTSDOWN ROAD G500,2024-01-27T07:00:00.000+00:00,feeder,05,N Current (RMS),A,2.0
922365,PORTSDOWN ROAD G500,2024-01-27T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,2.0
922365,PORTSDOWN ROAD G500,2024-01-27T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,2.1
922365,PORTSDOWN ROAD G500,2024-01-27T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.61
922365,PORTSDOWN ROAD G500,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.1
922365,PORTSDOWN ROAD G500,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.7
922365,PORTSDOWN ROAD G500,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.39
922365,PORTSDOWN ROAD G500,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.85
922365,PORTSDOWN ROAD G500,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.2
922365,PORTSDOWN ROAD G500,2024-01-27T07:00:00.000+00:00,feeder,04,N Current (RMS),A,16.3
922365,PORTSDOWN ROAD G500,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.5
922365,PORTSDOWN ROAD G500,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,33.6
922365,PORTSDOWN ROAD G500,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.8
922365,PORTSDOWN ROAD G500,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
922365,PORTSDOWN ROAD G500,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
922365,PORTSDOWN ROAD G500,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
922365,PORTSDOWN ROAD G500,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.56
922365,PORTSDOWN ROAD G500,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.38
922365,PORTSDOWN ROAD G500,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.01
922365,PORTSDOWN ROAD G500,2024-01-27T07:00:00.000+00:00,feeder,03,N Current (RMS),A,13.2
922365,PORTSDOWN ROAD G500,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.2
922365,PORTSDOWN ROAD G500,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.8
922365,PORTSDOWN ROAD G500,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.9
922365,PORTSDOWN ROAD G500,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.8
922365,PORTSDOWN ROAD G500,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
922365,PORTSDOWN ROAD G500,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
922365,PORTSDOWN ROAD G500,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.55
922365,PORTSDOWN ROAD G500,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.92
922365,PORTSDOWN ROAD G500,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.4
922365,PORTSDOWN ROAD G500,2024-01-27T07:00:00.000+00:00,feeder,02,N Current (RMS),A,13.9
922365,PORTSDOWN ROAD G500,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.0
922365,PORTSDOWN ROAD G500,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.8
922365,PORTSDOWN ROAD G500,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,7.5
922365,PORTSDOWN ROAD G500,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
922365,PORTSDOWN ROAD G500,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
922365,PORTSDOWN ROAD G500,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
922365,PORTSDOWN ROAD G500,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.99
922365,PORTSDOWN ROAD G500,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.87
922365,PORTSDOWN ROAD G500,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.59
922365,PORTSDOWN ROAD G500,2024-01-27T07:00:00.000+00:00,feeder,01,N Current (RMS),A,9.7
922365,PORTSDOWN ROAD G500,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,14.4
922365,PORTSDOWN ROAD G500,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.5
922365,PORTSDOWN ROAD G500,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,7.4
922365,PORTSDOWN ROAD G500,2024-01-27T07:00:00.000+00:00,transformer,,Temperature,C,5.4
922365,PORTSDOWN ROAD G500,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
922365,PORTSDOWN ROAD G500,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
922365,PORTSDOWN ROAD G500,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
922365,PORTSDOWN ROAD G500,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
922365,PORTSDOWN ROAD G500,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
922365,PORTSDOWN ROAD G500,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
922365,PORTSDOWN ROAD G500,2024-01-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
922365,PORTSDOWN ROAD G500,2024-01-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
922365,PORTSDOWN ROAD G500,2024-01-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
922365,PORTSDOWN ROAD G500,2024-01-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.95
922365,PORTSDOWN ROAD G500,2024-01-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.25
922365,PORTSDOWN ROAD G500,2024-01-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,8.82
922365,PORTSDOWN ROAD G500,2024-01-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
922365,PORTSDOWN ROAD G500,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
922365,PORTSDOWN ROAD G500,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
922365,PORTSDOWN ROAD G500,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
922365,PORTSDOWN ROAD G500,2024-01-27T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-27T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
922365,PORTSDOWN ROAD G500,2024-01-27T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
922365,PORTSDOWN ROAD G500,2024-01-27T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922365,PORTSDOWN ROAD G500,2024-01-27T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.66
922365,PORTSDOWN ROAD G500,2024-01-27T06:50:00.000+00:00,feeder,,N Current (RMS),A,1.6
922365,PORTSDOWN ROAD G500,2024-01-27T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-27T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
922365,PORTSDOWN ROAD G500,2024-01-27T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
922365,PORTSDOWN ROAD G500,2024-01-27T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.05
922365,PORTSDOWN ROAD G500,2024-01-27T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-27T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.09
922365,PORTSDOWN ROAD G500,2024-01-27T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.43
922365,PORTSDOWN ROAD G500,2024-01-27T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.08
922365,PORTSDOWN ROAD G500,2024-01-27T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,-0.01
922365,PORTSDOWN ROAD G500,2024-01-27T06:50:00.000+00:00,feeder,05,N Current (RMS),A,1.4
922365,PORTSDOWN ROAD G500,2024-01-27T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,1.9
922365,PORTSDOWN ROAD G500,2024-01-27T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-27T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.62
922365,PORTSDOWN ROAD G500,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
922365,PORTSDOWN ROAD G500,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.75
922365,PORTSDOWN ROAD G500,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.03
922365,PORTSDOWN ROAD G500,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.13
922365,PORTSDOWN ROAD G500,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.15
922365,PORTSDOWN ROAD G500,2024-01-27T06:50:00.000+00:00,feeder,04,N Current (RMS),A,12.0
922365,PORTSDOWN ROAD G500,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,22.1
922365,PORTSDOWN ROAD G500,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
922365,PORTSDOWN ROAD G500,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,15.8
922365,PORTSDOWN ROAD G500,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
922365,PORTSDOWN ROAD G500,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
922365,PORTSDOWN ROAD G500,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
922365,PORTSDOWN ROAD G500,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.85
922365,PORTSDOWN ROAD G500,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.53
922365,PORTSDOWN ROAD G500,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.24
922365,PORTSDOWN ROAD G500,2024-01-27T06:50:00.000+00:00,feeder,03,N Current (RMS),A,13.9
922365,PORTSDOWN ROAD G500,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,3.8
922365,PORTSDOWN ROAD G500,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,31.6
922365,PORTSDOWN ROAD G500,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.5
922365,PORTSDOWN ROAD G500,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
922365,PORTSDOWN ROAD G500,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
922365,PORTSDOWN ROAD G500,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
922365,PORTSDOWN ROAD G500,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.81
922365,PORTSDOWN ROAD G500,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.4
922365,PORTSDOWN ROAD G500,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.23
922365,PORTSDOWN ROAD G500,2024-01-27T06:50:00.000+00:00,feeder,02,N Current (RMS),A,13.5
922365,PORTSDOWN ROAD G500,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.7
922365,PORTSDOWN ROAD G500,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.7
922365,PORTSDOWN ROAD G500,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.4
922365,PORTSDOWN ROAD G500,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
922365,PORTSDOWN ROAD G500,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
922365,PORTSDOWN ROAD G500,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
922365,PORTSDOWN ROAD G500,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.18
922365,PORTSDOWN ROAD G500,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.12
922365,PORTSDOWN ROAD G500,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.38
922365,PORTSDOWN ROAD G500,2024-01-27T06:50:00.000+00:00,feeder,01,N Current (RMS),A,7.4
922365,PORTSDOWN ROAD G500,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.2
922365,PORTSDOWN ROAD G500,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.6
922365,PORTSDOWN ROAD G500,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.8
922365,PORTSDOWN ROAD G500,2024-01-27T06:50:00.000+00:00,transformer,,Temperature,C,5.5
922365,PORTSDOWN ROAD G500,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
922365,PORTSDOWN ROAD G500,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
922365,PORTSDOWN ROAD G500,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
922365,PORTSDOWN ROAD G500,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
922365,PORTSDOWN ROAD G500,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
922365,PORTSDOWN ROAD G500,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
922365,PORTSDOWN ROAD G500,2024-01-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
922365,PORTSDOWN ROAD G500,2024-01-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
922365,PORTSDOWN ROAD G500,2024-01-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
922365,PORTSDOWN ROAD G500,2024-01-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.29
922365,PORTSDOWN ROAD G500,2024-01-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.3
922365,PORTSDOWN ROAD G500,2024-01-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,8.65
922365,PORTSDOWN ROAD G500,2024-01-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
922365,PORTSDOWN ROAD G500,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
922365,PORTSDOWN ROAD G500,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
922365,PORTSDOWN ROAD G500,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
922365,PORTSDOWN ROAD G500,2024-01-27T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-27T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
922365,PORTSDOWN ROAD G500,2024-01-27T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
922365,PORTSDOWN ROAD G500,2024-01-27T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922365,PORTSDOWN ROAD G500,2024-01-27T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.67
922365,PORTSDOWN ROAD G500,2024-01-27T06:40:00.000+00:00,feeder,,N Current (RMS),A,1.7
922365,PORTSDOWN ROAD G500,2024-01-27T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-27T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
922365,PORTSDOWN ROAD G500,2024-01-27T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
922365,PORTSDOWN ROAD G500,2024-01-27T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.12
922365,PORTSDOWN ROAD G500,2024-01-27T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-27T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.04
922365,PORTSDOWN ROAD G500,2024-01-27T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.37
922365,PORTSDOWN ROAD G500,2024-01-27T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.04
922365,PORTSDOWN ROAD G500,2024-01-27T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.02
922365,PORTSDOWN ROAD G500,2024-01-27T06:40:00.000+00:00,feeder,05,N Current (RMS),A,1.3
922365,PORTSDOWN ROAD G500,2024-01-27T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,1.7
922365,PORTSDOWN ROAD G500,2024-01-27T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-27T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.6
922365,PORTSDOWN ROAD G500,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
922365,PORTSDOWN ROAD G500,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.64
922365,PORTSDOWN ROAD G500,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.18
922365,PORTSDOWN ROAD G500,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.57
922365,PORTSDOWN ROAD G500,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.3
922365,PORTSDOWN ROAD G500,2024-01-27T06:40:00.000+00:00,feeder,04,N Current (RMS),A,10.8
922365,PORTSDOWN ROAD G500,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.6
922365,PORTSDOWN ROAD G500,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.1
922365,PORTSDOWN ROAD G500,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,16.2
922365,PORTSDOWN ROAD G500,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
922365,PORTSDOWN ROAD G500,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
922365,PORTSDOWN ROAD G500,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
922365,PORTSDOWN ROAD G500,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.81
922365,PORTSDOWN ROAD G500,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.72
922365,PORTSDOWN ROAD G500,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.93
922365,PORTSDOWN ROAD G500,2024-01-27T06:40:00.000+00:00,feeder,03,N Current (RMS),A,14.4
922365,PORTSDOWN ROAD G500,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,3.6
922365,PORTSDOWN ROAD G500,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,32.1
922365,PORTSDOWN ROAD G500,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.2
922365,PORTSDOWN ROAD G500,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.81
922365,PORTSDOWN ROAD G500,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
922365,PORTSDOWN ROAD G500,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
922365,PORTSDOWN ROAD G500,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.87
922365,PORTSDOWN ROAD G500,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.77
922365,PORTSDOWN ROAD G500,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.4
922365,PORTSDOWN ROAD G500,2024-01-27T06:40:00.000+00:00,feeder,02,N Current (RMS),A,15.3
922365,PORTSDOWN ROAD G500,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.4
922365,PORTSDOWN ROAD G500,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.2
922365,PORTSDOWN ROAD G500,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.9
922365,PORTSDOWN ROAD G500,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
922365,PORTSDOWN ROAD G500,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
922365,PORTSDOWN ROAD G500,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
922365,PORTSDOWN ROAD G500,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.8
922365,PORTSDOWN ROAD G500,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.66
922365,PORTSDOWN ROAD G500,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.31
922365,PORTSDOWN ROAD G500,2024-01-27T06:40:00.000+00:00,feeder,01,N Current (RMS),A,8.7
922365,PORTSDOWN ROAD G500,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,13.1
922365,PORTSDOWN ROAD G500,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,3.5
922365,PORTSDOWN ROAD G500,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.4
922365,PORTSDOWN ROAD G500,2024-01-27T06:40:00.000+00:00,transformer,,Temperature,C,5.6
922365,PORTSDOWN ROAD G500,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
922365,PORTSDOWN ROAD G500,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
922365,PORTSDOWN ROAD G500,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
922365,PORTSDOWN ROAD G500,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
922365,PORTSDOWN ROAD G500,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
922365,PORTSDOWN ROAD G500,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
922365,PORTSDOWN ROAD G500,2024-01-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
922365,PORTSDOWN ROAD G500,2024-01-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
922365,PORTSDOWN ROAD G500,2024-01-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
922365,PORTSDOWN ROAD G500,2024-01-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.03
922365,PORTSDOWN ROAD G500,2024-01-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.81
922365,PORTSDOWN ROAD G500,2024-01-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,8.62
922365,PORTSDOWN ROAD G500,2024-01-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
922365,PORTSDOWN ROAD G500,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
922365,PORTSDOWN ROAD G500,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
922365,PORTSDOWN ROAD G500,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
922365,PORTSDOWN ROAD G500,2024-01-27T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-27T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
922365,PORTSDOWN ROAD G500,2024-01-27T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
922365,PORTSDOWN ROAD G500,2024-01-27T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922365,PORTSDOWN ROAD G500,2024-01-27T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.67
922365,PORTSDOWN ROAD G500,2024-01-27T06:30:00.000+00:00,feeder,,N Current (RMS),A,2.5
922365,PORTSDOWN ROAD G500,2024-01-27T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-27T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
922365,PORTSDOWN ROAD G500,2024-01-27T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
922365,PORTSDOWN ROAD G500,2024-01-27T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.13
922365,PORTSDOWN ROAD G500,2024-01-27T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-27T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.04
922365,PORTSDOWN ROAD G500,2024-01-27T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.37
922365,PORTSDOWN ROAD G500,2024-01-27T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.04
922365,PORTSDOWN ROAD G500,2024-01-27T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.08
922365,PORTSDOWN ROAD G500,2024-01-27T06:30:00.000+00:00,feeder,05,N Current (RMS),A,1.3
922365,PORTSDOWN ROAD G500,2024-01-27T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,1.8
922365,PORTSDOWN ROAD G500,2024-01-27T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-27T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
922365,PORTSDOWN ROAD G500,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
922365,PORTSDOWN ROAD G500,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.79
922365,PORTSDOWN ROAD G500,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.56
922365,PORTSDOWN ROAD G500,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.63
922365,PORTSDOWN ROAD G500,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.54
922365,PORTSDOWN ROAD G500,2024-01-27T06:30:00.000+00:00,feeder,04,N Current (RMS),A,10.2
922365,PORTSDOWN ROAD G500,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.0
922365,PORTSDOWN ROAD G500,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.7
922365,PORTSDOWN ROAD G500,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,17.2
922365,PORTSDOWN ROAD G500,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
922365,PORTSDOWN ROAD G500,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
922365,PORTSDOWN ROAD G500,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
922365,PORTSDOWN ROAD G500,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.95
922365,PORTSDOWN ROAD G500,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.38
922365,PORTSDOWN ROAD G500,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.32
922365,PORTSDOWN ROAD G500,2024-01-27T06:30:00.000+00:00,feeder,03,N Current (RMS),A,17.8
922365,PORTSDOWN ROAD G500,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,4.6
922365,PORTSDOWN ROAD G500,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,38.1
922365,PORTSDOWN ROAD G500,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.8
922365,PORTSDOWN ROAD G500,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.9
922365,PORTSDOWN ROAD G500,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
922365,PORTSDOWN ROAD G500,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
922365,PORTSDOWN ROAD G500,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.45
922365,PORTSDOWN ROAD G500,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.84
922365,PORTSDOWN ROAD G500,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.93
922365,PORTSDOWN ROAD G500,2024-01-27T06:30:00.000+00:00,feeder,02,N Current (RMS),A,27.5
922365,PORTSDOWN ROAD G500,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.2
922365,PORTSDOWN ROAD G500,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,44.3
922365,PORTSDOWN ROAD G500,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.3
922365,PORTSDOWN ROAD G500,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
922365,PORTSDOWN ROAD G500,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
922365,PORTSDOWN ROAD G500,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
922365,PORTSDOWN ROAD G500,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.37
922365,PORTSDOWN ROAD G500,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.65
922365,PORTSDOWN ROAD G500,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.42
922365,PORTSDOWN ROAD G500,2024-01-27T06:30:00.000+00:00,feeder,01,N Current (RMS),A,6.7
922365,PORTSDOWN ROAD G500,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.3
922365,PORTSDOWN ROAD G500,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,3.6
922365,PORTSDOWN ROAD G500,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.6
922365,PORTSDOWN ROAD G500,2024-01-27T06:30:00.000+00:00,transformer,,Temperature,C,5.6
922365,PORTSDOWN ROAD G500,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
922365,PORTSDOWN ROAD G500,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
922365,PORTSDOWN ROAD G500,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
922365,PORTSDOWN ROAD G500,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
922365,PORTSDOWN ROAD G500,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
922365,PORTSDOWN ROAD G500,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
922365,PORTSDOWN ROAD G500,2024-01-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
922365,PORTSDOWN ROAD G500,2024-01-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
922365,PORTSDOWN ROAD G500,2024-01-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
922365,PORTSDOWN ROAD G500,2024-01-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.7
922365,PORTSDOWN ROAD G500,2024-01-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,25.58
922365,PORTSDOWN ROAD G500,2024-01-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.96
922365,PORTSDOWN ROAD G500,2024-01-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
922365,PORTSDOWN ROAD G500,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
922365,PORTSDOWN ROAD G500,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
922365,PORTSDOWN ROAD G500,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
922365,PORTSDOWN ROAD G500,2024-01-27T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-27T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
922365,PORTSDOWN ROAD G500,2024-01-27T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
922365,PORTSDOWN ROAD G500,2024-01-27T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922365,PORTSDOWN ROAD G500,2024-01-27T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.67
922365,PORTSDOWN ROAD G500,2024-01-27T06:20:00.000+00:00,feeder,,N Current (RMS),A,2.3
922365,PORTSDOWN ROAD G500,2024-01-27T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922365,PORTSDOWN ROAD G500,2024-01-27T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
922365,PORTSDOWN ROAD G500,2024-01-27T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
922365,PORTSDOWN ROAD G500,2024-01-27T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.09
922365,PORTSDOWN ROAD G500,2024-01-27T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-27T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.07
922365,PORTSDOWN ROAD G500,2024-01-27T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.36
922365,PORTSDOWN ROAD G500,2024-01-27T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.06
922365,PORTSDOWN ROAD G500,2024-01-27T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T06:20:00.000+00:00,feeder,05,N Current (RMS),A,1.6
922365,PORTSDOWN ROAD G500,2024-01-27T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,1.8
922365,PORTSDOWN ROAD G500,2024-01-27T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-27T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
922365,PORTSDOWN ROAD G500,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
922365,PORTSDOWN ROAD G500,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.11
922365,PORTSDOWN ROAD G500,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.42
922365,PORTSDOWN ROAD G500,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.69
922365,PORTSDOWN ROAD G500,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.89
922365,PORTSDOWN ROAD G500,2024-01-27T06:20:00.000+00:00,feeder,04,N Current (RMS),A,8.1
922365,PORTSDOWN ROAD G500,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.5
922365,PORTSDOWN ROAD G500,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.2
922365,PORTSDOWN ROAD G500,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.4
922365,PORTSDOWN ROAD G500,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
922365,PORTSDOWN ROAD G500,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
922365,PORTSDOWN ROAD G500,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
922365,PORTSDOWN ROAD G500,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.76
922365,PORTSDOWN ROAD G500,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.53
922365,PORTSDOWN ROAD G500,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.83
922365,PORTSDOWN ROAD G500,2024-01-27T06:20:00.000+00:00,feeder,03,N Current (RMS),A,17.0
922365,PORTSDOWN ROAD G500,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,3.5
922365,PORTSDOWN ROAD G500,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,38.8
922365,PORTSDOWN ROAD G500,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.8
922365,PORTSDOWN ROAD G500,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.81
922365,PORTSDOWN ROAD G500,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
922365,PORTSDOWN ROAD G500,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
922365,PORTSDOWN ROAD G500,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.92
922365,PORTSDOWN ROAD G500,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.84
922365,PORTSDOWN ROAD G500,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.19
922365,PORTSDOWN ROAD G500,2024-01-27T06:20:00.000+00:00,feeder,02,N Current (RMS),A,28.5
922365,PORTSDOWN ROAD G500,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.0
922365,PORTSDOWN ROAD G500,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,44.2
922365,PORTSDOWN ROAD G500,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,7.6
922365,PORTSDOWN ROAD G500,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.11
922365,PORTSDOWN ROAD G500,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
922365,PORTSDOWN ROAD G500,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
922365,PORTSDOWN ROAD G500,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.15
922365,PORTSDOWN ROAD G500,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.57
922365,PORTSDOWN ROAD G500,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.26
922365,PORTSDOWN ROAD G500,2024-01-27T06:20:00.000+00:00,feeder,01,N Current (RMS),A,6.2
922365,PORTSDOWN ROAD G500,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.3
922365,PORTSDOWN ROAD G500,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,3.4
922365,PORTSDOWN ROAD G500,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.2
922365,PORTSDOWN ROAD G500,2024-01-27T06:20:00.000+00:00,transformer,,Temperature,C,5.6
922365,PORTSDOWN ROAD G500,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
922365,PORTSDOWN ROAD G500,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
922365,PORTSDOWN ROAD G500,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
922365,PORTSDOWN ROAD G500,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
922365,PORTSDOWN ROAD G500,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
922365,PORTSDOWN ROAD G500,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
922365,PORTSDOWN ROAD G500,2024-01-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
922365,PORTSDOWN ROAD G500,2024-01-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
922365,PORTSDOWN ROAD G500,2024-01-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
922365,PORTSDOWN ROAD G500,2024-01-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.61
922365,PORTSDOWN ROAD G500,2024-01-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.74
922365,PORTSDOWN ROAD G500,2024-01-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,8.84
922365,PORTSDOWN ROAD G500,2024-01-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
922365,PORTSDOWN ROAD G500,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
922365,PORTSDOWN ROAD G500,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
922365,PORTSDOWN ROAD G500,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
922365,PORTSDOWN ROAD G500,2024-01-27T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-27T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
922365,PORTSDOWN ROAD G500,2024-01-27T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
922365,PORTSDOWN ROAD G500,2024-01-27T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922365,PORTSDOWN ROAD G500,2024-01-27T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.67
922365,PORTSDOWN ROAD G500,2024-01-27T06:10:00.000+00:00,feeder,,N Current (RMS),A,2.4
922365,PORTSDOWN ROAD G500,2024-01-27T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-27T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
922365,PORTSDOWN ROAD G500,2024-01-27T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
922365,PORTSDOWN ROAD G500,2024-01-27T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-27T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-27T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.07
922365,PORTSDOWN ROAD G500,2024-01-27T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.49
922365,PORTSDOWN ROAD G500,2024-01-27T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.06
922365,PORTSDOWN ROAD G500,2024-01-27T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T06:10:00.000+00:00,feeder,05,N Current (RMS),A,1.6
922365,PORTSDOWN ROAD G500,2024-01-27T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,2.1
922365,PORTSDOWN ROAD G500,2024-01-27T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-27T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
922365,PORTSDOWN ROAD G500,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
922365,PORTSDOWN ROAD G500,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.11
922365,PORTSDOWN ROAD G500,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.34
922365,PORTSDOWN ROAD G500,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.29
922365,PORTSDOWN ROAD G500,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.9
922365,PORTSDOWN ROAD G500,2024-01-27T06:10:00.000+00:00,feeder,04,N Current (RMS),A,8.7
922365,PORTSDOWN ROAD G500,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.2
922365,PORTSDOWN ROAD G500,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.1
922365,PORTSDOWN ROAD G500,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.5
922365,PORTSDOWN ROAD G500,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
922365,PORTSDOWN ROAD G500,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
