Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922365,PORTSDOWN ROAD G500,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
922365,PORTSDOWN ROAD G500,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.84
922365,PORTSDOWN ROAD G500,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.5
922365,PORTSDOWN ROAD G500,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.68
922365,PORTSDOWN ROAD G500,2024-01-27T06:10:00.000+00:00,feeder,03,N Current (RMS),A,18.8
922365,PORTSDOWN ROAD G500,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,3.8
922365,PORTSDOWN ROAD G500,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,39.8
922365,PORTSDOWN ROAD G500,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.0
922365,PORTSDOWN ROAD G500,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.94
922365,PORTSDOWN ROAD G500,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
922365,PORTSDOWN ROAD G500,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
922365,PORTSDOWN ROAD G500,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.59
922365,PORTSDOWN ROAD G500,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.65
922365,PORTSDOWN ROAD G500,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.11
922365,PORTSDOWN ROAD G500,2024-01-27T06:10:00.000+00:00,feeder,02,N Current (RMS),A,28.7
922365,PORTSDOWN ROAD G500,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.7
922365,PORTSDOWN ROAD G500,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,43.6
922365,PORTSDOWN ROAD G500,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.3
922365,PORTSDOWN ROAD G500,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
922365,PORTSDOWN ROAD G500,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
922365,PORTSDOWN ROAD G500,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
922365,PORTSDOWN ROAD G500,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.66
922365,PORTSDOWN ROAD G500,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.73
922365,PORTSDOWN ROAD G500,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.05
922365,PORTSDOWN ROAD G500,2024-01-27T06:10:00.000+00:00,feeder,01,N Current (RMS),A,11.0
922365,PORTSDOWN ROAD G500,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.1
922365,PORTSDOWN ROAD G500,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,3.6
922365,PORTSDOWN ROAD G500,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.6
922365,PORTSDOWN ROAD G500,2024-01-27T06:10:00.000+00:00,transformer,,Temperature,C,5.6
922365,PORTSDOWN ROAD G500,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
922365,PORTSDOWN ROAD G500,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
922365,PORTSDOWN ROAD G500,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
922365,PORTSDOWN ROAD G500,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
922365,PORTSDOWN ROAD G500,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
922365,PORTSDOWN ROAD G500,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
922365,PORTSDOWN ROAD G500,2024-01-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
922365,PORTSDOWN ROAD G500,2024-01-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
922365,PORTSDOWN ROAD G500,2024-01-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
922365,PORTSDOWN ROAD G500,2024-01-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.91
922365,PORTSDOWN ROAD G500,2024-01-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,25.28
922365,PORTSDOWN ROAD G500,2024-01-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,7.41
922365,PORTSDOWN ROAD G500,2024-01-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
922365,PORTSDOWN ROAD G500,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
922365,PORTSDOWN ROAD G500,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
922365,PORTSDOWN ROAD G500,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
922365,PORTSDOWN ROAD G500,2024-01-27T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-27T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
922365,PORTSDOWN ROAD G500,2024-01-27T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
922365,PORTSDOWN ROAD G500,2024-01-27T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922365,PORTSDOWN ROAD G500,2024-01-27T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.67
922365,PORTSDOWN ROAD G500,2024-01-27T06:00:00.000+00:00,feeder,,N Current (RMS),A,2.1
922365,PORTSDOWN ROAD G500,2024-01-27T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922365,PORTSDOWN ROAD G500,2024-01-27T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
922365,PORTSDOWN ROAD G500,2024-01-27T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
922365,PORTSDOWN ROAD G500,2024-01-27T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-27T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-27T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.07
922365,PORTSDOWN ROAD G500,2024-01-27T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.48
922365,PORTSDOWN ROAD G500,2024-01-27T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.04
922365,PORTSDOWN ROAD G500,2024-01-27T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.1
922365,PORTSDOWN ROAD G500,2024-01-27T06:00:00.000+00:00,feeder,05,N Current (RMS),A,1.4
922365,PORTSDOWN ROAD G500,2024-01-27T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,2.2
922365,PORTSDOWN ROAD G500,2024-01-27T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-27T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.9
922365,PORTSDOWN ROAD G500,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
922365,PORTSDOWN ROAD G500,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
922365,PORTSDOWN ROAD G500,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.08
922365,PORTSDOWN ROAD G500,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.74
922365,PORTSDOWN ROAD G500,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.46
922365,PORTSDOWN ROAD G500,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.99
922365,PORTSDOWN ROAD G500,2024-01-27T06:00:00.000+00:00,feeder,04,N Current (RMS),A,9.2
922365,PORTSDOWN ROAD G500,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.8
922365,PORTSDOWN ROAD G500,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.7
922365,PORTSDOWN ROAD G500,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.7
922365,PORTSDOWN ROAD G500,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
922365,PORTSDOWN ROAD G500,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
922365,PORTSDOWN ROAD G500,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
922365,PORTSDOWN ROAD G500,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.87
922365,PORTSDOWN ROAD G500,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.32
922365,PORTSDOWN ROAD G500,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.44
922365,PORTSDOWN ROAD G500,2024-01-27T06:00:00.000+00:00,feeder,03,N Current (RMS),A,14.0
922365,PORTSDOWN ROAD G500,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,3.9
922365,PORTSDOWN ROAD G500,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.3
922365,PORTSDOWN ROAD G500,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,8.5
922365,PORTSDOWN ROAD G500,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
922365,PORTSDOWN ROAD G500,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
922365,PORTSDOWN ROAD G500,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
922365,PORTSDOWN ROAD G500,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.81
922365,PORTSDOWN ROAD G500,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.61
922365,PORTSDOWN ROAD G500,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.38
922365,PORTSDOWN ROAD G500,2024-01-27T06:00:00.000+00:00,feeder,02,N Current (RMS),A,26.8
922365,PORTSDOWN ROAD G500,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.6
922365,PORTSDOWN ROAD G500,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,43.4
922365,PORTSDOWN ROAD G500,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,7.9
922365,PORTSDOWN ROAD G500,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
922365,PORTSDOWN ROAD G500,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
922365,PORTSDOWN ROAD G500,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
922365,PORTSDOWN ROAD G500,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.84
922365,PORTSDOWN ROAD G500,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.76
922365,PORTSDOWN ROAD G500,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.97
922365,PORTSDOWN ROAD G500,2024-01-27T06:00:00.000+00:00,feeder,01,N Current (RMS),A,14.7
922365,PORTSDOWN ROAD G500,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,20.8
922365,PORTSDOWN ROAD G500,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,3.5
922365,PORTSDOWN ROAD G500,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,5.3
922365,PORTSDOWN ROAD G500,2024-01-27T06:00:00.000+00:00,transformer,,Temperature,C,5.7
922365,PORTSDOWN ROAD G500,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
922365,PORTSDOWN ROAD G500,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
922365,PORTSDOWN ROAD G500,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
922365,PORTSDOWN ROAD G500,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
922365,PORTSDOWN ROAD G500,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
922365,PORTSDOWN ROAD G500,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
922365,PORTSDOWN ROAD G500,2024-01-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
922365,PORTSDOWN ROAD G500,2024-01-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
922365,PORTSDOWN ROAD G500,2024-01-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
922365,PORTSDOWN ROAD G500,2024-01-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.75
922365,PORTSDOWN ROAD G500,2024-01-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,23.25
922365,PORTSDOWN ROAD G500,2024-01-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,7.55
922365,PORTSDOWN ROAD G500,2024-01-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
922365,PORTSDOWN ROAD G500,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
922365,PORTSDOWN ROAD G500,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
922365,PORTSDOWN ROAD G500,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
922365,PORTSDOWN ROAD G500,2024-01-27T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-27T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
922365,PORTSDOWN ROAD G500,2024-01-27T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
922365,PORTSDOWN ROAD G500,2024-01-27T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922365,PORTSDOWN ROAD G500,2024-01-27T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.67
922365,PORTSDOWN ROAD G500,2024-01-27T05:50:00.000+00:00,feeder,,N Current (RMS),A,1.8
922365,PORTSDOWN ROAD G500,2024-01-27T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-27T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
922365,PORTSDOWN ROAD G500,2024-01-27T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
922365,PORTSDOWN ROAD G500,2024-01-27T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.11
922365,PORTSDOWN ROAD G500,2024-01-27T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-27T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.08
922365,PORTSDOWN ROAD G500,2024-01-27T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.57
922365,PORTSDOWN ROAD G500,2024-01-27T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.05
922365,PORTSDOWN ROAD G500,2024-01-27T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T05:50:00.000+00:00,feeder,05,N Current (RMS),A,1.9
922365,PORTSDOWN ROAD G500,2024-01-27T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,2.5
922365,PORTSDOWN ROAD G500,2024-01-27T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-27T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.49
922365,PORTSDOWN ROAD G500,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
922365,PORTSDOWN ROAD G500,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.05
922365,PORTSDOWN ROAD G500,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.02
922365,PORTSDOWN ROAD G500,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.03
922365,PORTSDOWN ROAD G500,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.99
922365,PORTSDOWN ROAD G500,2024-01-27T05:50:00.000+00:00,feeder,04,N Current (RMS),A,7.5
922365,PORTSDOWN ROAD G500,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.2
922365,PORTSDOWN ROAD G500,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.4
922365,PORTSDOWN ROAD G500,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,15.6
922365,PORTSDOWN ROAD G500,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
922365,PORTSDOWN ROAD G500,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
922365,PORTSDOWN ROAD G500,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
922365,PORTSDOWN ROAD G500,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.71
922365,PORTSDOWN ROAD G500,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.61
922365,PORTSDOWN ROAD G500,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.36
922365,PORTSDOWN ROAD G500,2024-01-27T05:50:00.000+00:00,feeder,03,N Current (RMS),A,8.3
922365,PORTSDOWN ROAD G500,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,3.3
922365,PORTSDOWN ROAD G500,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.2
922365,PORTSDOWN ROAD G500,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,8.2
922365,PORTSDOWN ROAD G500,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.7
922365,PORTSDOWN ROAD G500,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
922365,PORTSDOWN ROAD G500,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
922365,PORTSDOWN ROAD G500,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.18
922365,PORTSDOWN ROAD G500,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.22
922365,PORTSDOWN ROAD G500,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.43
922365,PORTSDOWN ROAD G500,2024-01-27T05:50:00.000+00:00,feeder,02,N Current (RMS),A,28.3
922365,PORTSDOWN ROAD G500,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.2
922365,PORTSDOWN ROAD G500,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,45.6
922365,PORTSDOWN ROAD G500,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.8
922365,PORTSDOWN ROAD G500,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
922365,PORTSDOWN ROAD G500,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
922365,PORTSDOWN ROAD G500,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
922365,PORTSDOWN ROAD G500,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.97
922365,PORTSDOWN ROAD G500,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.6
922365,PORTSDOWN ROAD G500,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.11
922365,PORTSDOWN ROAD G500,2024-01-27T05:50:00.000+00:00,feeder,01,N Current (RMS),A,10.9
922365,PORTSDOWN ROAD G500,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,16.7
922365,PORTSDOWN ROAD G500,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,3.2
922365,PORTSDOWN ROAD G500,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.5
922365,PORTSDOWN ROAD G500,2024-01-27T05:50:00.000+00:00,transformer,,Temperature,C,5.7
922365,PORTSDOWN ROAD G500,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
922365,PORTSDOWN ROAD G500,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
922365,PORTSDOWN ROAD G500,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
922365,PORTSDOWN ROAD G500,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
922365,PORTSDOWN ROAD G500,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
922365,PORTSDOWN ROAD G500,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
922365,PORTSDOWN ROAD G500,2024-01-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
922365,PORTSDOWN ROAD G500,2024-01-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
922365,PORTSDOWN ROAD G500,2024-01-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
922365,PORTSDOWN ROAD G500,2024-01-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.45
922365,PORTSDOWN ROAD G500,2024-01-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.55
922365,PORTSDOWN ROAD G500,2024-01-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.56
922365,PORTSDOWN ROAD G500,2024-01-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
922365,PORTSDOWN ROAD G500,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
922365,PORTSDOWN ROAD G500,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
922365,PORTSDOWN ROAD G500,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
922365,PORTSDOWN ROAD G500,2024-01-27T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-27T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
922365,PORTSDOWN ROAD G500,2024-01-27T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
922365,PORTSDOWN ROAD G500,2024-01-27T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922365,PORTSDOWN ROAD G500,2024-01-27T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.69
922365,PORTSDOWN ROAD G500,2024-01-27T05:40:00.000+00:00,feeder,,N Current (RMS),A,1.9
922365,PORTSDOWN ROAD G500,2024-01-27T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-27T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
922365,PORTSDOWN ROAD G500,2024-01-27T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
922365,PORTSDOWN ROAD G500,2024-01-27T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
922365,PORTSDOWN ROAD G500,2024-01-27T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.09
922365,PORTSDOWN ROAD G500,2024-01-27T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.08
922365,PORTSDOWN ROAD G500,2024-01-27T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.47
922365,PORTSDOWN ROAD G500,2024-01-27T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.08
922365,PORTSDOWN ROAD G500,2024-01-27T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T05:40:00.000+00:00,feeder,05,N Current (RMS),A,1.7
922365,PORTSDOWN ROAD G500,2024-01-27T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,2.1
922365,PORTSDOWN ROAD G500,2024-01-27T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-27T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
922365,PORTSDOWN ROAD G500,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
922365,PORTSDOWN ROAD G500,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.03
922365,PORTSDOWN ROAD G500,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.82
922365,PORTSDOWN ROAD G500,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.82
922365,PORTSDOWN ROAD G500,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.37
922365,PORTSDOWN ROAD G500,2024-01-27T05:40:00.000+00:00,feeder,04,N Current (RMS),A,7.7
922365,PORTSDOWN ROAD G500,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.5
922365,PORTSDOWN ROAD G500,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.3
922365,PORTSDOWN ROAD G500,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,16.7
922365,PORTSDOWN ROAD G500,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
922365,PORTSDOWN ROAD G500,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
922365,PORTSDOWN ROAD G500,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
922365,PORTSDOWN ROAD G500,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.71
922365,PORTSDOWN ROAD G500,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.98
922365,PORTSDOWN ROAD G500,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.64
922365,PORTSDOWN ROAD G500,2024-01-27T05:40:00.000+00:00,feeder,03,N Current (RMS),A,8.8
922365,PORTSDOWN ROAD G500,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,3.2
922365,PORTSDOWN ROAD G500,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.8
922365,PORTSDOWN ROAD G500,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.6
922365,PORTSDOWN ROAD G500,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.98
922365,PORTSDOWN ROAD G500,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
922365,PORTSDOWN ROAD G500,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
922365,PORTSDOWN ROAD G500,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.55
922365,PORTSDOWN ROAD G500,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.46
922365,PORTSDOWN ROAD G500,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.52
922365,PORTSDOWN ROAD G500,2024-01-27T05:40:00.000+00:00,feeder,02,N Current (RMS),A,29.1
922365,PORTSDOWN ROAD G500,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.0
922365,PORTSDOWN ROAD G500,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,46.4
922365,PORTSDOWN ROAD G500,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.1
922365,PORTSDOWN ROAD G500,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.21
922365,PORTSDOWN ROAD G500,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
922365,PORTSDOWN ROAD G500,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
922365,PORTSDOWN ROAD G500,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.66
922365,PORTSDOWN ROAD G500,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.49
922365,PORTSDOWN ROAD G500,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.17
922365,PORTSDOWN ROAD G500,2024-01-27T05:40:00.000+00:00,feeder,01,N Current (RMS),A,9.5
922365,PORTSDOWN ROAD G500,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.7
922365,PORTSDOWN ROAD G500,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,3.1
922365,PORTSDOWN ROAD G500,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,5.5
922365,PORTSDOWN ROAD G500,2024-01-27T05:40:00.000+00:00,transformer,,Temperature,C,5.8
922365,PORTSDOWN ROAD G500,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
922365,PORTSDOWN ROAD G500,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.5
922365,PORTSDOWN ROAD G500,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
922365,PORTSDOWN ROAD G500,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
922365,PORTSDOWN ROAD G500,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
922365,PORTSDOWN ROAD G500,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.1
922365,PORTSDOWN ROAD G500,2024-01-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
922365,PORTSDOWN ROAD G500,2024-01-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
922365,PORTSDOWN ROAD G500,2024-01-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
922365,PORTSDOWN ROAD G500,2024-01-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.2
922365,PORTSDOWN ROAD G500,2024-01-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.88
922365,PORTSDOWN ROAD G500,2024-01-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.39
922365,PORTSDOWN ROAD G500,2024-01-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
922365,PORTSDOWN ROAD G500,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
922365,PORTSDOWN ROAD G500,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
922365,PORTSDOWN ROAD G500,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
922365,PORTSDOWN ROAD G500,2024-01-27T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-27T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
922365,PORTSDOWN ROAD G500,2024-01-27T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
922365,PORTSDOWN ROAD G500,2024-01-27T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922365,PORTSDOWN ROAD G500,2024-01-27T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.69
922365,PORTSDOWN ROAD G500,2024-01-27T05:30:00.000+00:00,feeder,,N Current (RMS),A,2.0
922365,PORTSDOWN ROAD G500,2024-01-27T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-27T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
922365,PORTSDOWN ROAD G500,2024-01-27T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
922365,PORTSDOWN ROAD G500,2024-01-27T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.05
922365,PORTSDOWN ROAD G500,2024-01-27T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.05
922365,PORTSDOWN ROAD G500,2024-01-27T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-27T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.46
922365,PORTSDOWN ROAD G500,2024-01-27T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.12
922365,PORTSDOWN ROAD G500,2024-01-27T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.06
922365,PORTSDOWN ROAD G500,2024-01-27T05:30:00.000+00:00,feeder,05,N Current (RMS),A,1.6
922365,PORTSDOWN ROAD G500,2024-01-27T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,2.1
922365,PORTSDOWN ROAD G500,2024-01-27T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-27T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
922365,PORTSDOWN ROAD G500,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
922365,PORTSDOWN ROAD G500,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.88
922365,PORTSDOWN ROAD G500,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.32
922365,PORTSDOWN ROAD G500,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.74
922365,PORTSDOWN ROAD G500,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.28
922365,PORTSDOWN ROAD G500,2024-01-27T05:30:00.000+00:00,feeder,04,N Current (RMS),A,10.1
922365,PORTSDOWN ROAD G500,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.3
922365,PORTSDOWN ROAD G500,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.5
922365,PORTSDOWN ROAD G500,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,16.2
922365,PORTSDOWN ROAD G500,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
922365,PORTSDOWN ROAD G500,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
922365,PORTSDOWN ROAD G500,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
922365,PORTSDOWN ROAD G500,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.6
922365,PORTSDOWN ROAD G500,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.06
922365,PORTSDOWN ROAD G500,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.53
922365,PORTSDOWN ROAD G500,2024-01-27T05:30:00.000+00:00,feeder,03,N Current (RMS),A,9.0
922365,PORTSDOWN ROAD G500,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,3.1
922365,PORTSDOWN ROAD G500,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.2
922365,PORTSDOWN ROAD G500,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.1
922365,PORTSDOWN ROAD G500,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
922365,PORTSDOWN ROAD G500,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
922365,PORTSDOWN ROAD G500,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
922365,PORTSDOWN ROAD G500,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.38
922365,PORTSDOWN ROAD G500,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.04
922365,PORTSDOWN ROAD G500,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.48
922365,PORTSDOWN ROAD G500,2024-01-27T05:30:00.000+00:00,feeder,02,N Current (RMS),A,27.7
922365,PORTSDOWN ROAD G500,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.6
922365,PORTSDOWN ROAD G500,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,44.8
922365,PORTSDOWN ROAD G500,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.9
922365,PORTSDOWN ROAD G500,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.22
922365,PORTSDOWN ROAD G500,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
922365,PORTSDOWN ROAD G500,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
922365,PORTSDOWN ROAD G500,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.66
922365,PORTSDOWN ROAD G500,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.49
922365,PORTSDOWN ROAD G500,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.92
922365,PORTSDOWN ROAD G500,2024-01-27T05:30:00.000+00:00,feeder,01,N Current (RMS),A,10.3
922365,PORTSDOWN ROAD G500,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.6
922365,PORTSDOWN ROAD G500,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,3.1
922365,PORTSDOWN ROAD G500,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,4.9
922365,PORTSDOWN ROAD G500,2024-01-27T05:30:00.000+00:00,transformer,,Temperature,C,5.9
922365,PORTSDOWN ROAD G500,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
922365,PORTSDOWN ROAD G500,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.82
922365,PORTSDOWN ROAD G500,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
922365,PORTSDOWN ROAD G500,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
922365,PORTSDOWN ROAD G500,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
922365,PORTSDOWN ROAD G500,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.4
922365,PORTSDOWN ROAD G500,2024-01-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
922365,PORTSDOWN ROAD G500,2024-01-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
922365,PORTSDOWN ROAD G500,2024-01-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
922365,PORTSDOWN ROAD G500,2024-01-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.42
922365,PORTSDOWN ROAD G500,2024-01-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,21.5
922365,PORTSDOWN ROAD G500,2024-01-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.97
922365,PORTSDOWN ROAD G500,2024-01-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
922365,PORTSDOWN ROAD G500,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
922365,PORTSDOWN ROAD G500,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
922365,PORTSDOWN ROAD G500,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
922365,PORTSDOWN ROAD G500,2024-01-27T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-27T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
922365,PORTSDOWN ROAD G500,2024-01-27T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
922365,PORTSDOWN ROAD G500,2024-01-27T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922365,PORTSDOWN ROAD G500,2024-01-27T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922365,PORTSDOWN ROAD G500,2024-01-27T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.69
922365,PORTSDOWN ROAD G500,2024-01-27T05:20:00.000+00:00,feeder,,N Current (RMS),A,1.9
922365,PORTSDOWN ROAD G500,2024-01-27T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922365,PORTSDOWN ROAD G500,2024-01-27T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
922365,PORTSDOWN ROAD G500,2024-01-27T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
922365,PORTSDOWN ROAD G500,2024-01-27T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.09
922365,PORTSDOWN ROAD G500,2024-01-27T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.05
922365,PORTSDOWN ROAD G500,2024-01-27T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.03
922365,PORTSDOWN ROAD G500,2024-01-27T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.44
922365,PORTSDOWN ROAD G500,2024-01-27T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.13
922365,PORTSDOWN ROAD G500,2024-01-27T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
922365,PORTSDOWN ROAD G500,2024-01-27T05:20:00.000+00:00,feeder,05,N Current (RMS),A,1.8
922365,PORTSDOWN ROAD G500,2024-01-27T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,2.1
922365,PORTSDOWN ROAD G500,2024-01-27T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-27T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
922365,PORTSDOWN ROAD G500,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
922365,PORTSDOWN ROAD G500,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.98
922365,PORTSDOWN ROAD G500,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.16
922365,PORTSDOWN ROAD G500,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.05
922365,PORTSDOWN ROAD G500,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.12
922365,PORTSDOWN ROAD G500,2024-01-27T05:20:00.000+00:00,feeder,04,N Current (RMS),A,10.8
922365,PORTSDOWN ROAD G500,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.7
922365,PORTSDOWN ROAD G500,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.7
922365,PORTSDOWN ROAD G500,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.8
922365,PORTSDOWN ROAD G500,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
922365,PORTSDOWN ROAD G500,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
922365,PORTSDOWN ROAD G500,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
922365,PORTSDOWN ROAD G500,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.6
922365,PORTSDOWN ROAD G500,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.41
922365,PORTSDOWN ROAD G500,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.25
922365,PORTSDOWN ROAD G500,2024-01-27T05:20:00.000+00:00,feeder,03,N Current (RMS),A,10.0
922365,PORTSDOWN ROAD G500,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,3.0
922365,PORTSDOWN ROAD G500,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.9
922365,PORTSDOWN ROAD G500,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.8
922365,PORTSDOWN ROAD G500,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
922365,PORTSDOWN ROAD G500,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
922365,PORTSDOWN ROAD G500,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
922365,PORTSDOWN ROAD G500,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.99
922365,PORTSDOWN ROAD G500,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.48
922365,PORTSDOWN ROAD G500,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.49
922365,PORTSDOWN ROAD G500,2024-01-27T05:20:00.000+00:00,feeder,02,N Current (RMS),A,28.6
922365,PORTSDOWN ROAD G500,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.2
922365,PORTSDOWN ROAD G500,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,46.4
922365,PORTSDOWN ROAD G500,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,7.9
922365,PORTSDOWN ROAD G500,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
922365,PORTSDOWN ROAD G500,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
922365,PORTSDOWN ROAD G500,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
922365,PORTSDOWN ROAD G500,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.98
922365,PORTSDOWN ROAD G500,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.53
922365,PORTSDOWN ROAD G500,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.02
922365,PORTSDOWN ROAD G500,2024-01-27T05:20:00.000+00:00,feeder,01,N Current (RMS),A,11.1
922365,PORTSDOWN ROAD G500,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.8
922365,PORTSDOWN ROAD G500,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,3.3
922365,PORTSDOWN ROAD G500,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.3
922365,PORTSDOWN ROAD G500,2024-01-27T05:20:00.000+00:00,transformer,,Temperature,C,5.9
922365,PORTSDOWN ROAD G500,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
922365,PORTSDOWN ROAD G500,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
922365,PORTSDOWN ROAD G500,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
922365,PORTSDOWN ROAD G500,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
922365,PORTSDOWN ROAD G500,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
922365,PORTSDOWN ROAD G500,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.79
922365,PORTSDOWN ROAD G500,2024-01-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
922365,PORTSDOWN ROAD G500,2024-01-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
922365,PORTSDOWN ROAD G500,2024-01-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
922365,PORTSDOWN ROAD G500,2024-01-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.16
922365,PORTSDOWN ROAD G500,2024-01-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,21.65
922365,PORTSDOWN ROAD G500,2024-01-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.6
922365,PORTSDOWN ROAD G500,2024-01-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
922365,PORTSDOWN ROAD G500,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
922365,PORTSDOWN ROAD G500,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
922365,PORTSDOWN ROAD G500,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
922365,PORTSDOWN ROAD G500,2024-01-27T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
922365,PORTSDOWN ROAD G500,2024-01-27T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
922365,PORTSDOWN ROAD G500,2024-01-27T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922365,PORTSDOWN ROAD G500,2024-01-27T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922365,PORTSDOWN ROAD G500,2024-01-27T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.69
922365,PORTSDOWN ROAD G500,2024-01-27T05:10:00.000+00:00,feeder,,N Current (RMS),A,1.7
922365,PORTSDOWN ROAD G500,2024-01-27T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-27T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
922365,PORTSDOWN ROAD G500,2024-01-27T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
922365,PORTSDOWN ROAD G500,2024-01-27T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.12
922365,PORTSDOWN ROAD G500,2024-01-27T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.06
922365,PORTSDOWN ROAD G500,2024-01-27T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-27T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.38
922365,PORTSDOWN ROAD G500,2024-01-27T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.13
922365,PORTSDOWN ROAD G500,2024-01-27T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,-0.01
922365,PORTSDOWN ROAD G500,2024-01-27T05:10:00.000+00:00,feeder,05,N Current (RMS),A,1.8
922365,PORTSDOWN ROAD G500,2024-01-27T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,1.9
922365,PORTSDOWN ROAD G500,2024-01-27T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-27T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
922365,PORTSDOWN ROAD G500,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
922365,PORTSDOWN ROAD G500,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.14
922365,PORTSDOWN ROAD G500,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.89
922365,PORTSDOWN ROAD G500,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.42
922365,PORTSDOWN ROAD G500,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.93
922365,PORTSDOWN ROAD G500,2024-01-27T05:10:00.000+00:00,feeder,04,N Current (RMS),A,11.4
922365,PORTSDOWN ROAD G500,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.7
922365,PORTSDOWN ROAD G500,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.8
922365,PORTSDOWN ROAD G500,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.6
922365,PORTSDOWN ROAD G500,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
922365,PORTSDOWN ROAD G500,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
922365,PORTSDOWN ROAD G500,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
922365,PORTSDOWN ROAD G500,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.79
922365,PORTSDOWN ROAD G500,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.39
922365,PORTSDOWN ROAD G500,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.24
922365,PORTSDOWN ROAD G500,2024-01-27T05:10:00.000+00:00,feeder,03,N Current (RMS),A,7.6
922365,PORTSDOWN ROAD G500,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,3.6
922365,PORTSDOWN ROAD G500,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.5
922365,PORTSDOWN ROAD G500,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,7.7
922365,PORTSDOWN ROAD G500,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.76
922365,PORTSDOWN ROAD G500,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
922365,PORTSDOWN ROAD G500,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
922365,PORTSDOWN ROAD G500,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.06
922365,PORTSDOWN ROAD G500,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.79
922365,PORTSDOWN ROAD G500,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.17
922365,PORTSDOWN ROAD G500,2024-01-27T05:10:00.000+00:00,feeder,02,N Current (RMS),A,27.1
922365,PORTSDOWN ROAD G500,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.7
922365,PORTSDOWN ROAD G500,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,43.8
922365,PORTSDOWN ROAD G500,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.6
922365,PORTSDOWN ROAD G500,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.07
922365,PORTSDOWN ROAD G500,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
922365,PORTSDOWN ROAD G500,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
922365,PORTSDOWN ROAD G500,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.04
922365,PORTSDOWN ROAD G500,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.63
922365,PORTSDOWN ROAD G500,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.16
922365,PORTSDOWN ROAD G500,2024-01-27T05:10:00.000+00:00,feeder,01,N Current (RMS),A,11.1
922365,PORTSDOWN ROAD G500,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.0
922365,PORTSDOWN ROAD G500,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,3.4
922365,PORTSDOWN ROAD G500,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.6
922365,PORTSDOWN ROAD G500,2024-01-27T05:10:00.000+00:00,transformer,,Temperature,C,6.0
922365,PORTSDOWN ROAD G500,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
922365,PORTSDOWN ROAD G500,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
922365,PORTSDOWN ROAD G500,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
922365,PORTSDOWN ROAD G500,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
922365,PORTSDOWN ROAD G500,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
922365,PORTSDOWN ROAD G500,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
922365,PORTSDOWN ROAD G500,2024-01-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
922365,PORTSDOWN ROAD G500,2024-01-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
922365,PORTSDOWN ROAD G500,2024-01-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
922365,PORTSDOWN ROAD G500,2024-01-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.15
922365,PORTSDOWN ROAD G500,2024-01-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.41
922365,PORTSDOWN ROAD G500,2024-01-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.18
922365,PORTSDOWN ROAD G500,2024-01-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
922365,PORTSDOWN ROAD G500,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
922365,PORTSDOWN ROAD G500,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
922365,PORTSDOWN ROAD G500,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
922365,PORTSDOWN ROAD G500,2024-01-27T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-27T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
922365,PORTSDOWN ROAD G500,2024-01-27T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
922365,PORTSDOWN ROAD G500,2024-01-27T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922365,PORTSDOWN ROAD G500,2024-01-27T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922365,PORTSDOWN ROAD G500,2024-01-27T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.7
922365,PORTSDOWN ROAD G500,2024-01-27T05:00:00.000+00:00,feeder,,N Current (RMS),A,2.0
922365,PORTSDOWN ROAD G500,2024-01-27T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-27T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
922365,PORTSDOWN ROAD G500,2024-01-27T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
922365,PORTSDOWN ROAD G500,2024-01-27T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.12
922365,PORTSDOWN ROAD G500,2024-01-27T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.05
922365,PORTSDOWN ROAD G500,2024-01-27T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.04
922365,PORTSDOWN ROAD G500,2024-01-27T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.38
922365,PORTSDOWN ROAD G500,2024-01-27T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.13
922365,PORTSDOWN ROAD G500,2024-01-27T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.02
922365,PORTSDOWN ROAD G500,2024-01-27T05:00:00.000+00:00,feeder,05,N Current (RMS),A,1.6
922365,PORTSDOWN ROAD G500,2024-01-27T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,1.8
