Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922365,PORTSDOWN ROAD G500,2024-01-27T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-27T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
922365,PORTSDOWN ROAD G500,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
922365,PORTSDOWN ROAD G500,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.09
922365,PORTSDOWN ROAD G500,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.54
922365,PORTSDOWN ROAD G500,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.74
922365,PORTSDOWN ROAD G500,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.09
922365,PORTSDOWN ROAD G500,2024-01-27T05:00:00.000+00:00,feeder,04,N Current (RMS),A,12.0
922365,PORTSDOWN ROAD G500,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.2
922365,PORTSDOWN ROAD G500,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.9
922365,PORTSDOWN ROAD G500,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.9
922365,PORTSDOWN ROAD G500,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
922365,PORTSDOWN ROAD G500,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
922365,PORTSDOWN ROAD G500,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
922365,PORTSDOWN ROAD G500,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.74
922365,PORTSDOWN ROAD G500,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.69
922365,PORTSDOWN ROAD G500,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.5
922365,PORTSDOWN ROAD G500,2024-01-27T05:00:00.000+00:00,feeder,03,N Current (RMS),A,10.3
922365,PORTSDOWN ROAD G500,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,3.3
922365,PORTSDOWN ROAD G500,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.2
922365,PORTSDOWN ROAD G500,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,8.7
922365,PORTSDOWN ROAD G500,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.77
922365,PORTSDOWN ROAD G500,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
922365,PORTSDOWN ROAD G500,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
922365,PORTSDOWN ROAD G500,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
922365,PORTSDOWN ROAD G500,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.76
922365,PORTSDOWN ROAD G500,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.12
922365,PORTSDOWN ROAD G500,2024-01-27T05:00:00.000+00:00,feeder,02,N Current (RMS),A,27.6
922365,PORTSDOWN ROAD G500,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.8
922365,PORTSDOWN ROAD G500,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,43.6
922365,PORTSDOWN ROAD G500,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,7.5
922365,PORTSDOWN ROAD G500,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
922365,PORTSDOWN ROAD G500,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
922365,PORTSDOWN ROAD G500,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
922365,PORTSDOWN ROAD G500,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.84
922365,PORTSDOWN ROAD G500,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.69
922365,PORTSDOWN ROAD G500,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.28
922365,PORTSDOWN ROAD G500,2024-01-27T05:00:00.000+00:00,feeder,01,N Current (RMS),A,9.9
922365,PORTSDOWN ROAD G500,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.2
922365,PORTSDOWN ROAD G500,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,3.6
922365,PORTSDOWN ROAD G500,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,5.8
922365,PORTSDOWN ROAD G500,2024-01-27T05:00:00.000+00:00,transformer,,Temperature,C,6.1
922365,PORTSDOWN ROAD G500,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
922365,PORTSDOWN ROAD G500,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.91
922365,PORTSDOWN ROAD G500,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
922365,PORTSDOWN ROAD G500,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
922365,PORTSDOWN ROAD G500,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
922365,PORTSDOWN ROAD G500,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.55
922365,PORTSDOWN ROAD G500,2024-01-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
922365,PORTSDOWN ROAD G500,2024-01-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
922365,PORTSDOWN ROAD G500,2024-01-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
922365,PORTSDOWN ROAD G500,2024-01-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.49
922365,PORTSDOWN ROAD G500,2024-01-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,22.06
922365,PORTSDOWN ROAD G500,2024-01-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.72
922365,PORTSDOWN ROAD G500,2024-01-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
922365,PORTSDOWN ROAD G500,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
922365,PORTSDOWN ROAD G500,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
922365,PORTSDOWN ROAD G500,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
922365,PORTSDOWN ROAD G500,2024-01-27T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-27T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
922365,PORTSDOWN ROAD G500,2024-01-27T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
922365,PORTSDOWN ROAD G500,2024-01-27T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922365,PORTSDOWN ROAD G500,2024-01-27T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.68
922365,PORTSDOWN ROAD G500,2024-01-27T04:50:00.000+00:00,feeder,,N Current (RMS),A,2.0
922365,PORTSDOWN ROAD G500,2024-01-27T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-27T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
922365,PORTSDOWN ROAD G500,2024-01-27T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
922365,PORTSDOWN ROAD G500,2024-01-27T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
922365,PORTSDOWN ROAD G500,2024-01-27T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.05
922365,PORTSDOWN ROAD G500,2024-01-27T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-27T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.45
922365,PORTSDOWN ROAD G500,2024-01-27T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.14
922365,PORTSDOWN ROAD G500,2024-01-27T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.06
922365,PORTSDOWN ROAD G500,2024-01-27T04:50:00.000+00:00,feeder,05,N Current (RMS),A,1.4
922365,PORTSDOWN ROAD G500,2024-01-27T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,2.0
922365,PORTSDOWN ROAD G500,2024-01-27T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-27T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.65
922365,PORTSDOWN ROAD G500,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
922365,PORTSDOWN ROAD G500,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.07
922365,PORTSDOWN ROAD G500,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.02
922365,PORTSDOWN ROAD G500,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.53
922365,PORTSDOWN ROAD G500,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.14
922365,PORTSDOWN ROAD G500,2024-01-27T04:50:00.000+00:00,feeder,04,N Current (RMS),A,10.6
922365,PORTSDOWN ROAD G500,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.5
922365,PORTSDOWN ROAD G500,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.6
922365,PORTSDOWN ROAD G500,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,16.1
922365,PORTSDOWN ROAD G500,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
922365,PORTSDOWN ROAD G500,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
922365,PORTSDOWN ROAD G500,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
922365,PORTSDOWN ROAD G500,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.74
922365,PORTSDOWN ROAD G500,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.05
922365,PORTSDOWN ROAD G500,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.46
922365,PORTSDOWN ROAD G500,2024-01-27T04:50:00.000+00:00,feeder,03,N Current (RMS),A,11.0
922365,PORTSDOWN ROAD G500,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,3.3
922365,PORTSDOWN ROAD G500,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.5
922365,PORTSDOWN ROAD G500,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,8.2
922365,PORTSDOWN ROAD G500,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
922365,PORTSDOWN ROAD G500,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
922365,PORTSDOWN ROAD G500,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
922365,PORTSDOWN ROAD G500,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.71
922365,PORTSDOWN ROAD G500,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
922365,PORTSDOWN ROAD G500,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.38
922365,PORTSDOWN ROAD G500,2024-01-27T04:50:00.000+00:00,feeder,02,N Current (RMS),A,27.5
922365,PORTSDOWN ROAD G500,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.9
922365,PORTSDOWN ROAD G500,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,44.5
922365,PORTSDOWN ROAD G500,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.5
922365,PORTSDOWN ROAD G500,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
922365,PORTSDOWN ROAD G500,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
922365,PORTSDOWN ROAD G500,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
922365,PORTSDOWN ROAD G500,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.82
922365,PORTSDOWN ROAD G500,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.59
922365,PORTSDOWN ROAD G500,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.08
922365,PORTSDOWN ROAD G500,2024-01-27T04:50:00.000+00:00,feeder,01,N Current (RMS),A,10.5
922365,PORTSDOWN ROAD G500,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,16.0
922365,PORTSDOWN ROAD G500,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,3.1
922365,PORTSDOWN ROAD G500,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.3
922365,PORTSDOWN ROAD G500,2024-01-27T04:50:00.000+00:00,transformer,,Temperature,C,6.2
922365,PORTSDOWN ROAD G500,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
922365,PORTSDOWN ROAD G500,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
922365,PORTSDOWN ROAD G500,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
922365,PORTSDOWN ROAD G500,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
922365,PORTSDOWN ROAD G500,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
922365,PORTSDOWN ROAD G500,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
922365,PORTSDOWN ROAD G500,2024-01-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
922365,PORTSDOWN ROAD G500,2024-01-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
922365,PORTSDOWN ROAD G500,2024-01-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
922365,PORTSDOWN ROAD G500,2024-01-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.75
922365,PORTSDOWN ROAD G500,2024-01-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,22.35
922365,PORTSDOWN ROAD G500,2024-01-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.8
922365,PORTSDOWN ROAD G500,2024-01-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
922365,PORTSDOWN ROAD G500,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
922365,PORTSDOWN ROAD G500,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
922365,PORTSDOWN ROAD G500,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
922365,PORTSDOWN ROAD G500,2024-01-27T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-27T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
922365,PORTSDOWN ROAD G500,2024-01-27T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
922365,PORTSDOWN ROAD G500,2024-01-27T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922365,PORTSDOWN ROAD G500,2024-01-27T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.69
922365,PORTSDOWN ROAD G500,2024-01-27T04:40:00.000+00:00,feeder,,N Current (RMS),A,1.9
922365,PORTSDOWN ROAD G500,2024-01-27T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-27T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
922365,PORTSDOWN ROAD G500,2024-01-27T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
922365,PORTSDOWN ROAD G500,2024-01-27T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.09
922365,PORTSDOWN ROAD G500,2024-01-27T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.05
922365,PORTSDOWN ROAD G500,2024-01-27T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.09
922365,PORTSDOWN ROAD G500,2024-01-27T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.46
922365,PORTSDOWN ROAD G500,2024-01-27T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.13
922365,PORTSDOWN ROAD G500,2024-01-27T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,-0.01
922365,PORTSDOWN ROAD G500,2024-01-27T04:40:00.000+00:00,feeder,05,N Current (RMS),A,1.6
922365,PORTSDOWN ROAD G500,2024-01-27T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,2.0
922365,PORTSDOWN ROAD G500,2024-01-27T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-27T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.55
922365,PORTSDOWN ROAD G500,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
922365,PORTSDOWN ROAD G500,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.02
922365,PORTSDOWN ROAD G500,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.67
922365,PORTSDOWN ROAD G500,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.12
922365,PORTSDOWN ROAD G500,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.39
922365,PORTSDOWN ROAD G500,2024-01-27T04:40:00.000+00:00,feeder,04,N Current (RMS),A,10.6
922365,PORTSDOWN ROAD G500,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.2
922365,PORTSDOWN ROAD G500,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.3
922365,PORTSDOWN ROAD G500,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,16.9
922365,PORTSDOWN ROAD G500,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
922365,PORTSDOWN ROAD G500,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
922365,PORTSDOWN ROAD G500,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
922365,PORTSDOWN ROAD G500,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.81
922365,PORTSDOWN ROAD G500,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.09
922365,PORTSDOWN ROAD G500,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.49
922365,PORTSDOWN ROAD G500,2024-01-27T04:40:00.000+00:00,feeder,03,N Current (RMS),A,11.0
922365,PORTSDOWN ROAD G500,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,3.5
922365,PORTSDOWN ROAD G500,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.6
922365,PORTSDOWN ROAD G500,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.8
922365,PORTSDOWN ROAD G500,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.87
922365,PORTSDOWN ROAD G500,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
922365,PORTSDOWN ROAD G500,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
922365,PORTSDOWN ROAD G500,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.31
922365,PORTSDOWN ROAD G500,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.29
922365,PORTSDOWN ROAD G500,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.22
922365,PORTSDOWN ROAD G500,2024-01-27T04:40:00.000+00:00,feeder,02,N Current (RMS),A,26.1
922365,PORTSDOWN ROAD G500,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.7
922365,PORTSDOWN ROAD G500,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,41.8
922365,PORTSDOWN ROAD G500,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.6
922365,PORTSDOWN ROAD G500,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
922365,PORTSDOWN ROAD G500,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
922365,PORTSDOWN ROAD G500,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
922365,PORTSDOWN ROAD G500,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.09
922365,PORTSDOWN ROAD G500,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.61
922365,PORTSDOWN ROAD G500,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.82
922365,PORTSDOWN ROAD G500,2024-01-27T04:40:00.000+00:00,feeder,01,N Current (RMS),A,11.9
922365,PORTSDOWN ROAD G500,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.0
922365,PORTSDOWN ROAD G500,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,3.3
922365,PORTSDOWN ROAD G500,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,4.8
922365,PORTSDOWN ROAD G500,2024-01-27T04:40:00.000+00:00,transformer,,Temperature,C,6.3
922365,PORTSDOWN ROAD G500,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
922365,PORTSDOWN ROAD G500,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
922365,PORTSDOWN ROAD G500,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
922365,PORTSDOWN ROAD G500,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
922365,PORTSDOWN ROAD G500,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
922365,PORTSDOWN ROAD G500,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
922365,PORTSDOWN ROAD G500,2024-01-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
922365,PORTSDOWN ROAD G500,2024-01-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
922365,PORTSDOWN ROAD G500,2024-01-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
922365,PORTSDOWN ROAD G500,2024-01-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.34
922365,PORTSDOWN ROAD G500,2024-01-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,21.29
922365,PORTSDOWN ROAD G500,2024-01-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.6
922365,PORTSDOWN ROAD G500,2024-01-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
922365,PORTSDOWN ROAD G500,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
922365,PORTSDOWN ROAD G500,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
922365,PORTSDOWN ROAD G500,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
922365,PORTSDOWN ROAD G500,2024-01-27T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-27T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
922365,PORTSDOWN ROAD G500,2024-01-27T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
922365,PORTSDOWN ROAD G500,2024-01-27T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922365,PORTSDOWN ROAD G500,2024-01-27T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.68
922365,PORTSDOWN ROAD G500,2024-01-27T04:30:00.000+00:00,feeder,,N Current (RMS),A,2.2
922365,PORTSDOWN ROAD G500,2024-01-27T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-27T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
922365,PORTSDOWN ROAD G500,2024-01-27T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
922365,PORTSDOWN ROAD G500,2024-01-27T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
922365,PORTSDOWN ROAD G500,2024-01-27T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.06
922365,PORTSDOWN ROAD G500,2024-01-27T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.09
922365,PORTSDOWN ROAD G500,2024-01-27T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.45
922365,PORTSDOWN ROAD G500,2024-01-27T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.13
922365,PORTSDOWN ROAD G500,2024-01-27T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,-0.02
922365,PORTSDOWN ROAD G500,2024-01-27T04:30:00.000+00:00,feeder,05,N Current (RMS),A,1.6
922365,PORTSDOWN ROAD G500,2024-01-27T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,2.0
922365,PORTSDOWN ROAD G500,2024-01-27T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-27T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.48
922365,PORTSDOWN ROAD G500,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
922365,PORTSDOWN ROAD G500,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.98
922365,PORTSDOWN ROAD G500,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.18
922365,PORTSDOWN ROAD G500,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.58
922365,PORTSDOWN ROAD G500,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.1
922365,PORTSDOWN ROAD G500,2024-01-27T04:30:00.000+00:00,feeder,04,N Current (RMS),A,11.4
922365,PORTSDOWN ROAD G500,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.9
922365,PORTSDOWN ROAD G500,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.1
922365,PORTSDOWN ROAD G500,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,15.8
922365,PORTSDOWN ROAD G500,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
922365,PORTSDOWN ROAD G500,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
922365,PORTSDOWN ROAD G500,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
922365,PORTSDOWN ROAD G500,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.67
922365,PORTSDOWN ROAD G500,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.62
922365,PORTSDOWN ROAD G500,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.43
922365,PORTSDOWN ROAD G500,2024-01-27T04:30:00.000+00:00,feeder,03,N Current (RMS),A,12.0
922365,PORTSDOWN ROAD G500,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,3.1
922365,PORTSDOWN ROAD G500,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,27.4
922365,PORTSDOWN ROAD G500,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.1
922365,PORTSDOWN ROAD G500,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.02
922365,PORTSDOWN ROAD G500,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
922365,PORTSDOWN ROAD G500,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
922365,PORTSDOWN ROAD G500,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.2
922365,PORTSDOWN ROAD G500,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.69
922365,PORTSDOWN ROAD G500,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.02
922365,PORTSDOWN ROAD G500,2024-01-27T04:30:00.000+00:00,feeder,02,N Current (RMS),A,27.8
922365,PORTSDOWN ROAD G500,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.1
922365,PORTSDOWN ROAD G500,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,43.5
922365,PORTSDOWN ROAD G500,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.3
922365,PORTSDOWN ROAD G500,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
922365,PORTSDOWN ROAD G500,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
922365,PORTSDOWN ROAD G500,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
922365,PORTSDOWN ROAD G500,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.22
922365,PORTSDOWN ROAD G500,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.78
922365,PORTSDOWN ROAD G500,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.72
922365,PORTSDOWN ROAD G500,2024-01-27T04:30:00.000+00:00,feeder,01,N Current (RMS),A,12.1
922365,PORTSDOWN ROAD G500,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.4
922365,PORTSDOWN ROAD G500,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,3.9
922365,PORTSDOWN ROAD G500,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,4.5
922365,PORTSDOWN ROAD G500,2024-01-27T04:30:00.000+00:00,transformer,,Temperature,C,6.3
922365,PORTSDOWN ROAD G500,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
922365,PORTSDOWN ROAD G500,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.13
922365,PORTSDOWN ROAD G500,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
922365,PORTSDOWN ROAD G500,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
922365,PORTSDOWN ROAD G500,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
922365,PORTSDOWN ROAD G500,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
922365,PORTSDOWN ROAD G500,2024-01-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
922365,PORTSDOWN ROAD G500,2024-01-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
922365,PORTSDOWN ROAD G500,2024-01-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
922365,PORTSDOWN ROAD G500,2024-01-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.72
922365,PORTSDOWN ROAD G500,2024-01-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,23.84
922365,PORTSDOWN ROAD G500,2024-01-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.93
922365,PORTSDOWN ROAD G500,2024-01-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
922365,PORTSDOWN ROAD G500,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
922365,PORTSDOWN ROAD G500,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
922365,PORTSDOWN ROAD G500,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
922365,PORTSDOWN ROAD G500,2024-01-27T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-27T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
922365,PORTSDOWN ROAD G500,2024-01-27T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
922365,PORTSDOWN ROAD G500,2024-01-27T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922365,PORTSDOWN ROAD G500,2024-01-27T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.68
922365,PORTSDOWN ROAD G500,2024-01-27T04:20:00.000+00:00,feeder,,N Current (RMS),A,2.5
922365,PORTSDOWN ROAD G500,2024-01-27T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-27T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
922365,PORTSDOWN ROAD G500,2024-01-27T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
922365,PORTSDOWN ROAD G500,2024-01-27T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.05
922365,PORTSDOWN ROAD G500,2024-01-27T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.08
922365,PORTSDOWN ROAD G500,2024-01-27T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.38
922365,PORTSDOWN ROAD G500,2024-01-27T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.18
922365,PORTSDOWN ROAD G500,2024-01-27T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.09
922365,PORTSDOWN ROAD G500,2024-01-27T04:20:00.000+00:00,feeder,05,N Current (RMS),A,1.2
922365,PORTSDOWN ROAD G500,2024-01-27T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,1.7
922365,PORTSDOWN ROAD G500,2024-01-27T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.9
922365,PORTSDOWN ROAD G500,2024-01-27T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
922365,PORTSDOWN ROAD G500,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
922365,PORTSDOWN ROAD G500,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.57
922365,PORTSDOWN ROAD G500,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.03
922365,PORTSDOWN ROAD G500,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.55
922365,PORTSDOWN ROAD G500,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.28
922365,PORTSDOWN ROAD G500,2024-01-27T04:20:00.000+00:00,feeder,04,N Current (RMS),A,11.4
922365,PORTSDOWN ROAD G500,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.2
922365,PORTSDOWN ROAD G500,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,26.6
922365,PORTSDOWN ROAD G500,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.6
922365,PORTSDOWN ROAD G500,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
922365,PORTSDOWN ROAD G500,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
922365,PORTSDOWN ROAD G500,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
922365,PORTSDOWN ROAD G500,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.65
922365,PORTSDOWN ROAD G500,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.54
922365,PORTSDOWN ROAD G500,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.6
922365,PORTSDOWN ROAD G500,2024-01-27T04:20:00.000+00:00,feeder,03,N Current (RMS),A,13.9
922365,PORTSDOWN ROAD G500,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,3.2
922365,PORTSDOWN ROAD G500,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,30.7
922365,PORTSDOWN ROAD G500,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.0
922365,PORTSDOWN ROAD G500,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.82
922365,PORTSDOWN ROAD G500,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
922365,PORTSDOWN ROAD G500,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
922365,PORTSDOWN ROAD G500,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.92
922365,PORTSDOWN ROAD G500,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.28
922365,PORTSDOWN ROAD G500,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.07
922365,PORTSDOWN ROAD G500,2024-01-27T04:20:00.000+00:00,feeder,02,N Current (RMS),A,29.2
922365,PORTSDOWN ROAD G500,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.8
922365,PORTSDOWN ROAD G500,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,45.7
922365,PORTSDOWN ROAD G500,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,7.2
922365,PORTSDOWN ROAD G500,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
922365,PORTSDOWN ROAD G500,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
922365,PORTSDOWN ROAD G500,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
922365,PORTSDOWN ROAD G500,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.02
922365,PORTSDOWN ROAD G500,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.68
922365,PORTSDOWN ROAD G500,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.01
922365,PORTSDOWN ROAD G500,2024-01-27T04:20:00.000+00:00,feeder,01,N Current (RMS),A,10.8
922365,PORTSDOWN ROAD G500,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.7
922365,PORTSDOWN ROAD G500,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,3.5
922365,PORTSDOWN ROAD G500,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.0
922365,PORTSDOWN ROAD G500,2024-01-27T04:20:00.000+00:00,transformer,,Temperature,C,6.4
922365,PORTSDOWN ROAD G500,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
922365,PORTSDOWN ROAD G500,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
922365,PORTSDOWN ROAD G500,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
922365,PORTSDOWN ROAD G500,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
922365,PORTSDOWN ROAD G500,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
922365,PORTSDOWN ROAD G500,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
922365,PORTSDOWN ROAD G500,2024-01-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
922365,PORTSDOWN ROAD G500,2024-01-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
922365,PORTSDOWN ROAD G500,2024-01-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
922365,PORTSDOWN ROAD G500,2024-01-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
922365,PORTSDOWN ROAD G500,2024-01-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,26.27
922365,PORTSDOWN ROAD G500,2024-01-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.73
922365,PORTSDOWN ROAD G500,2024-01-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
922365,PORTSDOWN ROAD G500,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
922365,PORTSDOWN ROAD G500,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
922365,PORTSDOWN ROAD G500,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
922365,PORTSDOWN ROAD G500,2024-01-27T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-27T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
922365,PORTSDOWN ROAD G500,2024-01-27T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
922365,PORTSDOWN ROAD G500,2024-01-27T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922365,PORTSDOWN ROAD G500,2024-01-27T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.66
922365,PORTSDOWN ROAD G500,2024-01-27T04:10:00.000+00:00,feeder,,N Current (RMS),A,2.4
922365,PORTSDOWN ROAD G500,2024-01-27T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-27T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
922365,PORTSDOWN ROAD G500,2024-01-27T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
922365,PORTSDOWN ROAD G500,2024-01-27T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.06
922365,PORTSDOWN ROAD G500,2024-01-27T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.05
922365,PORTSDOWN ROAD G500,2024-01-27T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.08
922365,PORTSDOWN ROAD G500,2024-01-27T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.37
922365,PORTSDOWN ROAD G500,2024-01-27T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.15
922365,PORTSDOWN ROAD G500,2024-01-27T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,-0.01
922365,PORTSDOWN ROAD G500,2024-01-27T04:10:00.000+00:00,feeder,05,N Current (RMS),A,1.5
922365,PORTSDOWN ROAD G500,2024-01-27T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,1.7
922365,PORTSDOWN ROAD G500,2024-01-27T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-27T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
922365,PORTSDOWN ROAD G500,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
922365,PORTSDOWN ROAD G500,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.84
922365,PORTSDOWN ROAD G500,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.07
922365,PORTSDOWN ROAD G500,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.38
922365,PORTSDOWN ROAD G500,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.07
922365,PORTSDOWN ROAD G500,2024-01-27T04:10:00.000+00:00,feeder,04,N Current (RMS),A,10.7
922365,PORTSDOWN ROAD G500,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.3
922365,PORTSDOWN ROAD G500,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.2
922365,PORTSDOWN ROAD G500,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.4
922365,PORTSDOWN ROAD G500,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
922365,PORTSDOWN ROAD G500,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
922365,PORTSDOWN ROAD G500,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
922365,PORTSDOWN ROAD G500,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.95
922365,PORTSDOWN ROAD G500,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.41
922365,PORTSDOWN ROAD G500,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.47
922365,PORTSDOWN ROAD G500,2024-01-27T04:10:00.000+00:00,feeder,03,N Current (RMS),A,13.9
922365,PORTSDOWN ROAD G500,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.2
922365,PORTSDOWN ROAD G500,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,30.2
922365,PORTSDOWN ROAD G500,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,8.2
922365,PORTSDOWN ROAD G500,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.89
922365,PORTSDOWN ROAD G500,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.08
922365,PORTSDOWN ROAD G500,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
922365,PORTSDOWN ROAD G500,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.6
922365,PORTSDOWN ROAD G500,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.63
922365,PORTSDOWN ROAD G500,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.24
922365,PORTSDOWN ROAD G500,2024-01-27T04:10:00.000+00:00,feeder,02,N Current (RMS),A,27.8
922365,PORTSDOWN ROAD G500,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.5
922365,PORTSDOWN ROAD G500,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,43.4
922365,PORTSDOWN ROAD G500,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.6
922365,PORTSDOWN ROAD G500,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.21
922365,PORTSDOWN ROAD G500,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
922365,PORTSDOWN ROAD G500,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.8
922365,PORTSDOWN ROAD G500,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.78
922365,PORTSDOWN ROAD G500,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.94
922365,PORTSDOWN ROAD G500,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.3
922365,PORTSDOWN ROAD G500,2024-01-27T04:10:00.000+00:00,feeder,01,N Current (RMS),A,10.8
922365,PORTSDOWN ROAD G500,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.2
922365,PORTSDOWN ROAD G500,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.4
922365,PORTSDOWN ROAD G500,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.3
922365,PORTSDOWN ROAD G500,2024-01-27T04:10:00.000+00:00,transformer,,Temperature,C,6.4
922365,PORTSDOWN ROAD G500,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
922365,PORTSDOWN ROAD G500,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
922365,PORTSDOWN ROAD G500,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
922365,PORTSDOWN ROAD G500,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
922365,PORTSDOWN ROAD G500,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
922365,PORTSDOWN ROAD G500,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
922365,PORTSDOWN ROAD G500,2024-01-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
922365,PORTSDOWN ROAD G500,2024-01-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
922365,PORTSDOWN ROAD G500,2024-01-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
922365,PORTSDOWN ROAD G500,2024-01-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.77
922365,PORTSDOWN ROAD G500,2024-01-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,26.55
922365,PORTSDOWN ROAD G500,2024-01-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.73
922365,PORTSDOWN ROAD G500,2024-01-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
922365,PORTSDOWN ROAD G500,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
922365,PORTSDOWN ROAD G500,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
922365,PORTSDOWN ROAD G500,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
922365,PORTSDOWN ROAD G500,2024-01-27T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-27T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
922365,PORTSDOWN ROAD G500,2024-01-27T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
922365,PORTSDOWN ROAD G500,2024-01-27T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922365,PORTSDOWN ROAD G500,2024-01-27T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.65
922365,PORTSDOWN ROAD G500,2024-01-27T04:00:00.000+00:00,feeder,,N Current (RMS),A,2.2
922365,PORTSDOWN ROAD G500,2024-01-27T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-27T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
922365,PORTSDOWN ROAD G500,2024-01-27T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.3
922365,PORTSDOWN ROAD G500,2024-01-27T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.06
922365,PORTSDOWN ROAD G500,2024-01-27T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.08
922365,PORTSDOWN ROAD G500,2024-01-27T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.09
922365,PORTSDOWN ROAD G500,2024-01-27T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.38
922365,PORTSDOWN ROAD G500,2024-01-27T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.1
922365,PORTSDOWN ROAD G500,2024-01-27T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,-0.02
922365,PORTSDOWN ROAD G500,2024-01-27T04:00:00.000+00:00,feeder,05,N Current (RMS),A,1.5
922365,PORTSDOWN ROAD G500,2024-01-27T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,1.7
922365,PORTSDOWN ROAD G500,2024-01-27T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-27T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
922365,PORTSDOWN ROAD G500,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
922365,PORTSDOWN ROAD G500,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.09
922365,PORTSDOWN ROAD G500,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.77
922365,PORTSDOWN ROAD G500,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.34
922365,PORTSDOWN ROAD G500,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.08
922365,PORTSDOWN ROAD G500,2024-01-27T04:00:00.000+00:00,feeder,04,N Current (RMS),A,12.2
922365,PORTSDOWN ROAD G500,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.9
922365,PORTSDOWN ROAD G500,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,22.0
922365,PORTSDOWN ROAD G500,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.8
922365,PORTSDOWN ROAD G500,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
922365,PORTSDOWN ROAD G500,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
922365,PORTSDOWN ROAD G500,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
922365,PORTSDOWN ROAD G500,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.93
922365,PORTSDOWN ROAD G500,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.29
922365,PORTSDOWN ROAD G500,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.38
922365,PORTSDOWN ROAD G500,2024-01-27T04:00:00.000+00:00,feeder,03,N Current (RMS),A,13.1
922365,PORTSDOWN ROAD G500,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.0
922365,PORTSDOWN ROAD G500,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,29.6
922365,PORTSDOWN ROAD G500,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,8.2
922365,PORTSDOWN ROAD G500,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.83
922365,PORTSDOWN ROAD G500,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
922365,PORTSDOWN ROAD G500,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
922365,PORTSDOWN ROAD G500,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.43
922365,PORTSDOWN ROAD G500,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.83
922365,PORTSDOWN ROAD G500,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.16
922365,PORTSDOWN ROAD G500,2024-01-27T04:00:00.000+00:00,feeder,02,N Current (RMS),A,25.6
922365,PORTSDOWN ROAD G500,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.8
922365,PORTSDOWN ROAD G500,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,40.4
922365,PORTSDOWN ROAD G500,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,7.6
922365,PORTSDOWN ROAD G500,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.23
922365,PORTSDOWN ROAD G500,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
922365,PORTSDOWN ROAD G500,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
922365,PORTSDOWN ROAD G500,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.8
922365,PORTSDOWN ROAD G500,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.36
922365,PORTSDOWN ROAD G500,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.44
922365,PORTSDOWN ROAD G500,2024-01-27T04:00:00.000+00:00,feeder,01,N Current (RMS),A,10.1
922365,PORTSDOWN ROAD G500,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.2
922365,PORTSDOWN ROAD G500,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.8
922365,PORTSDOWN ROAD G500,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.5
922365,PORTSDOWN ROAD G500,2024-01-27T04:00:00.000+00:00,transformer,,Temperature,C,6.4
922365,PORTSDOWN ROAD G500,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
922365,PORTSDOWN ROAD G500,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
922365,PORTSDOWN ROAD G500,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
922365,PORTSDOWN ROAD G500,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
922365,PORTSDOWN ROAD G500,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
922365,PORTSDOWN ROAD G500,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
922365,PORTSDOWN ROAD G500,2024-01-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
922365,PORTSDOWN ROAD G500,2024-01-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
922365,PORTSDOWN ROAD G500,2024-01-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
922365,PORTSDOWN ROAD G500,2024-01-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.31
922365,PORTSDOWN ROAD G500,2024-01-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,24.95
922365,PORTSDOWN ROAD G500,2024-01-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.69
922365,PORTSDOWN ROAD G500,2024-01-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
922365,PORTSDOWN ROAD G500,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
922365,PORTSDOWN ROAD G500,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
922365,PORTSDOWN ROAD G500,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
922365,PORTSDOWN ROAD G500,2024-01-27T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-27T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
922365,PORTSDOWN ROAD G500,2024-01-27T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
922365,PORTSDOWN ROAD G500,2024-01-27T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
