Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922365,PORTSDOWN ROAD G500,2024-01-27T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922365,PORTSDOWN ROAD G500,2024-01-27T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.65
922365,PORTSDOWN ROAD G500,2024-01-27T03:50:00.000+00:00,feeder,,N Current (RMS),A,2.4
922365,PORTSDOWN ROAD G500,2024-01-27T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-27T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
922365,PORTSDOWN ROAD G500,2024-01-27T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.3
922365,PORTSDOWN ROAD G500,2024-01-27T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-27T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.12
922365,PORTSDOWN ROAD G500,2024-01-27T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.05
922365,PORTSDOWN ROAD G500,2024-01-27T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.34
922365,PORTSDOWN ROAD G500,2024-01-27T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.04
922365,PORTSDOWN ROAD G500,2024-01-27T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.07
922365,PORTSDOWN ROAD G500,2024-01-27T03:50:00.000+00:00,feeder,05,N Current (RMS),A,1.2
922365,PORTSDOWN ROAD G500,2024-01-27T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,1.6
922365,PORTSDOWN ROAD G500,2024-01-27T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-27T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
922365,PORTSDOWN ROAD G500,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
922365,PORTSDOWN ROAD G500,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
922365,PORTSDOWN ROAD G500,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.07
922365,PORTSDOWN ROAD G500,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.53
922365,PORTSDOWN ROAD G500,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.22
922365,PORTSDOWN ROAD G500,2024-01-27T03:50:00.000+00:00,feeder,04,N Current (RMS),A,11.9
922365,PORTSDOWN ROAD G500,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.4
922365,PORTSDOWN ROAD G500,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,26.4
922365,PORTSDOWN ROAD G500,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,16.0
922365,PORTSDOWN ROAD G500,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
922365,PORTSDOWN ROAD G500,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
922365,PORTSDOWN ROAD G500,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
922365,PORTSDOWN ROAD G500,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.85
922365,PORTSDOWN ROAD G500,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.27
922365,PORTSDOWN ROAD G500,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.26
922365,PORTSDOWN ROAD G500,2024-01-27T03:50:00.000+00:00,feeder,03,N Current (RMS),A,13.5
922365,PORTSDOWN ROAD G500,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,3.7
922365,PORTSDOWN ROAD G500,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,29.4
922365,PORTSDOWN ROAD G500,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.7
922365,PORTSDOWN ROAD G500,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
922365,PORTSDOWN ROAD G500,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
922365,PORTSDOWN ROAD G500,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
922365,PORTSDOWN ROAD G500,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.96
922365,PORTSDOWN ROAD G500,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.63
922365,PORTSDOWN ROAD G500,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.28
922365,PORTSDOWN ROAD G500,2024-01-27T03:50:00.000+00:00,feeder,02,N Current (RMS),A,26.5
922365,PORTSDOWN ROAD G500,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.2
922365,PORTSDOWN ROAD G500,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,43.2
922365,PORTSDOWN ROAD G500,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.7
922365,PORTSDOWN ROAD G500,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
922365,PORTSDOWN ROAD G500,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
922365,PORTSDOWN ROAD G500,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
922365,PORTSDOWN ROAD G500,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.85
922365,PORTSDOWN ROAD G500,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.98
922365,PORTSDOWN ROAD G500,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.51
922365,PORTSDOWN ROAD G500,2024-01-27T03:50:00.000+00:00,feeder,01,N Current (RMS),A,9.9
922365,PORTSDOWN ROAD G500,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,16.3
922365,PORTSDOWN ROAD G500,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.7
922365,PORTSDOWN ROAD G500,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,7.5
922365,PORTSDOWN ROAD G500,2024-01-27T03:50:00.000+00:00,transformer,,Temperature,C,6.4
922365,PORTSDOWN ROAD G500,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
922365,PORTSDOWN ROAD G500,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.03
922365,PORTSDOWN ROAD G500,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
922365,PORTSDOWN ROAD G500,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
922365,PORTSDOWN ROAD G500,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
922365,PORTSDOWN ROAD G500,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.56
922365,PORTSDOWN ROAD G500,2024-01-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
922365,PORTSDOWN ROAD G500,2024-01-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
922365,PORTSDOWN ROAD G500,2024-01-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
922365,PORTSDOWN ROAD G500,2024-01-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.06
922365,PORTSDOWN ROAD G500,2024-01-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,25.48
922365,PORTSDOWN ROAD G500,2024-01-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.99
922365,PORTSDOWN ROAD G500,2024-01-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
922365,PORTSDOWN ROAD G500,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
922365,PORTSDOWN ROAD G500,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
922365,PORTSDOWN ROAD G500,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
922365,PORTSDOWN ROAD G500,2024-01-27T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-27T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
922365,PORTSDOWN ROAD G500,2024-01-27T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
922365,PORTSDOWN ROAD G500,2024-01-27T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922365,PORTSDOWN ROAD G500,2024-01-27T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.63
922365,PORTSDOWN ROAD G500,2024-01-27T03:40:00.000+00:00,feeder,,N Current (RMS),A,2.2
922365,PORTSDOWN ROAD G500,2024-01-27T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-27T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
922365,PORTSDOWN ROAD G500,2024-01-27T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
922365,PORTSDOWN ROAD G500,2024-01-27T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.03
922365,PORTSDOWN ROAD G500,2024-01-27T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.12
922365,PORTSDOWN ROAD G500,2024-01-27T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.05
922365,PORTSDOWN ROAD G500,2024-01-27T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.35
922365,PORTSDOWN ROAD G500,2024-01-27T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.04
922365,PORTSDOWN ROAD G500,2024-01-27T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T03:40:00.000+00:00,feeder,05,N Current (RMS),A,1.2
922365,PORTSDOWN ROAD G500,2024-01-27T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,1.6
922365,PORTSDOWN ROAD G500,2024-01-27T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-27T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.53
922365,PORTSDOWN ROAD G500,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
922365,PORTSDOWN ROAD G500,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.08
922365,PORTSDOWN ROAD G500,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.56
922365,PORTSDOWN ROAD G500,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.87
922365,PORTSDOWN ROAD G500,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.79
922365,PORTSDOWN ROAD G500,2024-01-27T03:40:00.000+00:00,feeder,04,N Current (RMS),A,11.7
922365,PORTSDOWN ROAD G500,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.5
922365,PORTSDOWN ROAD G500,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.9
922365,PORTSDOWN ROAD G500,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.8
922365,PORTSDOWN ROAD G500,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
922365,PORTSDOWN ROAD G500,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
922365,PORTSDOWN ROAD G500,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
922365,PORTSDOWN ROAD G500,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.79
922365,PORTSDOWN ROAD G500,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.37
922365,PORTSDOWN ROAD G500,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.41
922365,PORTSDOWN ROAD G500,2024-01-27T03:40:00.000+00:00,feeder,03,N Current (RMS),A,13.9
922365,PORTSDOWN ROAD G500,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,3.5
922365,PORTSDOWN ROAD G500,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,29.8
922365,PORTSDOWN ROAD G500,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.2
922365,PORTSDOWN ROAD G500,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.8
922365,PORTSDOWN ROAD G500,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
922365,PORTSDOWN ROAD G500,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
922365,PORTSDOWN ROAD G500,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.5
922365,PORTSDOWN ROAD G500,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.26
922365,PORTSDOWN ROAD G500,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.43
922365,PORTSDOWN ROAD G500,2024-01-27T03:40:00.000+00:00,feeder,02,N Current (RMS),A,25.8
922365,PORTSDOWN ROAD G500,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.3
922365,PORTSDOWN ROAD G500,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,41.7
922365,PORTSDOWN ROAD G500,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.8
922365,PORTSDOWN ROAD G500,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
922365,PORTSDOWN ROAD G500,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
922365,PORTSDOWN ROAD G500,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
922365,PORTSDOWN ROAD G500,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.86
922365,PORTSDOWN ROAD G500,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.56
922365,PORTSDOWN ROAD G500,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.44
922365,PORTSDOWN ROAD G500,2024-01-27T03:40:00.000+00:00,feeder,01,N Current (RMS),A,9.0
922365,PORTSDOWN ROAD G500,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.2
922365,PORTSDOWN ROAD G500,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,3.5
922365,PORTSDOWN ROAD G500,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.1
922365,PORTSDOWN ROAD G500,2024-01-27T03:40:00.000+00:00,transformer,,Temperature,C,6.4
922365,PORTSDOWN ROAD G500,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
922365,PORTSDOWN ROAD G500,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.7
922365,PORTSDOWN ROAD G500,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
922365,PORTSDOWN ROAD G500,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
922365,PORTSDOWN ROAD G500,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
922365,PORTSDOWN ROAD G500,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
922365,PORTSDOWN ROAD G500,2024-01-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
922365,PORTSDOWN ROAD G500,2024-01-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
922365,PORTSDOWN ROAD G500,2024-01-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
922365,PORTSDOWN ROAD G500,2024-01-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.05
922365,PORTSDOWN ROAD G500,2024-01-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,24.11
922365,PORTSDOWN ROAD G500,2024-01-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.72
922365,PORTSDOWN ROAD G500,2024-01-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
922365,PORTSDOWN ROAD G500,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
922365,PORTSDOWN ROAD G500,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
922365,PORTSDOWN ROAD G500,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
922365,PORTSDOWN ROAD G500,2024-01-27T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-27T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
922365,PORTSDOWN ROAD G500,2024-01-27T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
922365,PORTSDOWN ROAD G500,2024-01-27T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922365,PORTSDOWN ROAD G500,2024-01-27T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.62
922365,PORTSDOWN ROAD G500,2024-01-27T03:30:00.000+00:00,feeder,,N Current (RMS),A,2.2
922365,PORTSDOWN ROAD G500,2024-01-27T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-27T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
922365,PORTSDOWN ROAD G500,2024-01-27T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
922365,PORTSDOWN ROAD G500,2024-01-27T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.1
922365,PORTSDOWN ROAD G500,2024-01-27T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.12
922365,PORTSDOWN ROAD G500,2024-01-27T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-27T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.44
922365,PORTSDOWN ROAD G500,2024-01-27T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.04
922365,PORTSDOWN ROAD G500,2024-01-27T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,-0.03
922365,PORTSDOWN ROAD G500,2024-01-27T03:30:00.000+00:00,feeder,05,N Current (RMS),A,1.5
922365,PORTSDOWN ROAD G500,2024-01-27T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,1.9
922365,PORTSDOWN ROAD G500,2024-01-27T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-27T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
922365,PORTSDOWN ROAD G500,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
922365,PORTSDOWN ROAD G500,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.98
922365,PORTSDOWN ROAD G500,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.18
922365,PORTSDOWN ROAD G500,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.54
922365,PORTSDOWN ROAD G500,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.99
922365,PORTSDOWN ROAD G500,2024-01-27T03:30:00.000+00:00,feeder,04,N Current (RMS),A,13.6
922365,PORTSDOWN ROAD G500,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,26.2
922365,PORTSDOWN ROAD G500,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.6
922365,PORTSDOWN ROAD G500,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,15.4
922365,PORTSDOWN ROAD G500,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
922365,PORTSDOWN ROAD G500,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
922365,PORTSDOWN ROAD G500,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
922365,PORTSDOWN ROAD G500,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.53
922365,PORTSDOWN ROAD G500,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.68
922365,PORTSDOWN ROAD G500,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.34
922365,PORTSDOWN ROAD G500,2024-01-27T03:30:00.000+00:00,feeder,03,N Current (RMS),A,14.4
922365,PORTSDOWN ROAD G500,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,2.8
922365,PORTSDOWN ROAD G500,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,31.3
922365,PORTSDOWN ROAD G500,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,7.9
922365,PORTSDOWN ROAD G500,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.92
922365,PORTSDOWN ROAD G500,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
922365,PORTSDOWN ROAD G500,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
922365,PORTSDOWN ROAD G500,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.63
922365,PORTSDOWN ROAD G500,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.25
922365,PORTSDOWN ROAD G500,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.21
922365,PORTSDOWN ROAD G500,2024-01-27T03:30:00.000+00:00,feeder,02,N Current (RMS),A,26.1
922365,PORTSDOWN ROAD G500,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.6
922365,PORTSDOWN ROAD G500,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,41.8
922365,PORTSDOWN ROAD G500,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.7
922365,PORTSDOWN ROAD G500,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.07
922365,PORTSDOWN ROAD G500,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
922365,PORTSDOWN ROAD G500,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
922365,PORTSDOWN ROAD G500,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.9
922365,PORTSDOWN ROAD G500,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.47
922365,PORTSDOWN ROAD G500,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.01
922365,PORTSDOWN ROAD G500,2024-01-27T03:30:00.000+00:00,feeder,01,N Current (RMS),A,11.2
922365,PORTSDOWN ROAD G500,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.4
922365,PORTSDOWN ROAD G500,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,3.1
922365,PORTSDOWN ROAD G500,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.5
922365,PORTSDOWN ROAD G500,2024-01-27T03:30:00.000+00:00,transformer,,Temperature,C,6.5
922365,PORTSDOWN ROAD G500,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
922365,PORTSDOWN ROAD G500,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.35
922365,PORTSDOWN ROAD G500,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
922365,PORTSDOWN ROAD G500,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
922365,PORTSDOWN ROAD G500,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
922365,PORTSDOWN ROAD G500,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
922365,PORTSDOWN ROAD G500,2024-01-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
922365,PORTSDOWN ROAD G500,2024-01-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
922365,PORTSDOWN ROAD G500,2024-01-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
922365,PORTSDOWN ROAD G500,2024-01-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.67
922365,PORTSDOWN ROAD G500,2024-01-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
922365,PORTSDOWN ROAD G500,2024-01-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.15
922365,PORTSDOWN ROAD G500,2024-01-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
922365,PORTSDOWN ROAD G500,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
922365,PORTSDOWN ROAD G500,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
922365,PORTSDOWN ROAD G500,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
922365,PORTSDOWN ROAD G500,2024-01-27T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-27T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
922365,PORTSDOWN ROAD G500,2024-01-27T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
922365,PORTSDOWN ROAD G500,2024-01-27T03:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922365,PORTSDOWN ROAD G500,2024-01-27T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
922365,PORTSDOWN ROAD G500,2024-01-27T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.61
922365,PORTSDOWN ROAD G500,2024-01-27T03:20:00.000+00:00,feeder,,N Current (RMS),A,2.2
922365,PORTSDOWN ROAD G500,2024-01-27T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-27T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
922365,PORTSDOWN ROAD G500,2024-01-27T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.1
922365,PORTSDOWN ROAD G500,2024-01-27T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.07
922365,PORTSDOWN ROAD G500,2024-01-27T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.12
922365,PORTSDOWN ROAD G500,2024-01-27T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-27T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.42
922365,PORTSDOWN ROAD G500,2024-01-27T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.04
922365,PORTSDOWN ROAD G500,2024-01-27T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,-0.03
922365,PORTSDOWN ROAD G500,2024-01-27T03:20:00.000+00:00,feeder,05,N Current (RMS),A,1.5
922365,PORTSDOWN ROAD G500,2024-01-27T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,1.9
922365,PORTSDOWN ROAD G500,2024-01-27T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-27T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
922365,PORTSDOWN ROAD G500,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
922365,PORTSDOWN ROAD G500,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.86
922365,PORTSDOWN ROAD G500,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.91
922365,PORTSDOWN ROAD G500,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.22
922365,PORTSDOWN ROAD G500,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.42
922365,PORTSDOWN ROAD G500,2024-01-27T03:20:00.000+00:00,feeder,04,N Current (RMS),A,15.6
922365,PORTSDOWN ROAD G500,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,32.2
922365,PORTSDOWN ROAD G500,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,25.2
922365,PORTSDOWN ROAD G500,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,16.9
922365,PORTSDOWN ROAD G500,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
922365,PORTSDOWN ROAD G500,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
922365,PORTSDOWN ROAD G500,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
922365,PORTSDOWN ROAD G500,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.1
922365,PORTSDOWN ROAD G500,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.21
922365,PORTSDOWN ROAD G500,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.32
922365,PORTSDOWN ROAD G500,2024-01-27T03:20:00.000+00:00,feeder,03,N Current (RMS),A,12.8
922365,PORTSDOWN ROAD G500,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.9
922365,PORTSDOWN ROAD G500,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,29.4
922365,PORTSDOWN ROAD G500,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,8.0
922365,PORTSDOWN ROAD G500,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
922365,PORTSDOWN ROAD G500,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
922365,PORTSDOWN ROAD G500,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
922365,PORTSDOWN ROAD G500,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.13
922365,PORTSDOWN ROAD G500,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.31
922365,PORTSDOWN ROAD G500,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.28
922365,PORTSDOWN ROAD G500,2024-01-27T03:20:00.000+00:00,feeder,02,N Current (RMS),A,25.0
922365,PORTSDOWN ROAD G500,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.5
922365,PORTSDOWN ROAD G500,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,42.0
922365,PORTSDOWN ROAD G500,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,7.9
922365,PORTSDOWN ROAD G500,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
922365,PORTSDOWN ROAD G500,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
922365,PORTSDOWN ROAD G500,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
922365,PORTSDOWN ROAD G500,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.02
922365,PORTSDOWN ROAD G500,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.76
922365,PORTSDOWN ROAD G500,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.92
922365,PORTSDOWN ROAD G500,2024-01-27T03:20:00.000+00:00,feeder,01,N Current (RMS),A,11.7
922365,PORTSDOWN ROAD G500,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.9
922365,PORTSDOWN ROAD G500,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,3.8
922365,PORTSDOWN ROAD G500,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.0
922365,PORTSDOWN ROAD G500,2024-01-27T03:20:00.000+00:00,transformer,,Temperature,C,6.5
922365,PORTSDOWN ROAD G500,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
922365,PORTSDOWN ROAD G500,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.29
922365,PORTSDOWN ROAD G500,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
922365,PORTSDOWN ROAD G500,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
922365,PORTSDOWN ROAD G500,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
922365,PORTSDOWN ROAD G500,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
922365,PORTSDOWN ROAD G500,2024-01-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
922365,PORTSDOWN ROAD G500,2024-01-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
922365,PORTSDOWN ROAD G500,2024-01-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
922365,PORTSDOWN ROAD G500,2024-01-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.58
922365,PORTSDOWN ROAD G500,2024-01-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,24.56
922365,PORTSDOWN ROAD G500,2024-01-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.52
922365,PORTSDOWN ROAD G500,2024-01-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
922365,PORTSDOWN ROAD G500,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
922365,PORTSDOWN ROAD G500,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
922365,PORTSDOWN ROAD G500,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
922365,PORTSDOWN ROAD G500,2024-01-27T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-27T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
922365,PORTSDOWN ROAD G500,2024-01-27T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
922365,PORTSDOWN ROAD G500,2024-01-27T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
922365,PORTSDOWN ROAD G500,2024-01-27T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.59
922365,PORTSDOWN ROAD G500,2024-01-27T03:10:00.000+00:00,feeder,,N Current (RMS),A,2.2
922365,PORTSDOWN ROAD G500,2024-01-27T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-27T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
922365,PORTSDOWN ROAD G500,2024-01-27T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
922365,PORTSDOWN ROAD G500,2024-01-27T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.04
922365,PORTSDOWN ROAD G500,2024-01-27T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.12
922365,PORTSDOWN ROAD G500,2024-01-27T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.05
922365,PORTSDOWN ROAD G500,2024-01-27T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.3
922365,PORTSDOWN ROAD G500,2024-01-27T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.04
922365,PORTSDOWN ROAD G500,2024-01-27T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.08
922365,PORTSDOWN ROAD G500,2024-01-27T03:10:00.000+00:00,feeder,05,N Current (RMS),A,1.0
922365,PORTSDOWN ROAD G500,2024-01-27T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,1.4
922365,PORTSDOWN ROAD G500,2024-01-27T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-27T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
922365,PORTSDOWN ROAD G500,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
922365,PORTSDOWN ROAD G500,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.68
922365,PORTSDOWN ROAD G500,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.79
922365,PORTSDOWN ROAD G500,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.21
922365,PORTSDOWN ROAD G500,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.82
922365,PORTSDOWN ROAD G500,2024-01-27T03:10:00.000+00:00,feeder,04,N Current (RMS),A,14.2
922365,PORTSDOWN ROAD G500,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,31.8
922365,PORTSDOWN ROAD G500,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,25.4
922365,PORTSDOWN ROAD G500,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,18.0
922365,PORTSDOWN ROAD G500,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
922365,PORTSDOWN ROAD G500,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
922365,PORTSDOWN ROAD G500,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
922365,PORTSDOWN ROAD G500,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.27
922365,PORTSDOWN ROAD G500,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.47
922365,PORTSDOWN ROAD G500,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.51
922365,PORTSDOWN ROAD G500,2024-01-27T03:10:00.000+00:00,feeder,03,N Current (RMS),A,13.6
922365,PORTSDOWN ROAD G500,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.4
922365,PORTSDOWN ROAD G500,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,30.4
922365,PORTSDOWN ROAD G500,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,8.1
922365,PORTSDOWN ROAD G500,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.55
922365,PORTSDOWN ROAD G500,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.92
922365,PORTSDOWN ROAD G500,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
922365,PORTSDOWN ROAD G500,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.57
922365,PORTSDOWN ROAD G500,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.68
922365,PORTSDOWN ROAD G500,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.56
922365,PORTSDOWN ROAD G500,2024-01-27T03:10:00.000+00:00,feeder,02,N Current (RMS),A,25.8
922365,PORTSDOWN ROAD G500,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.3
922365,PORTSDOWN ROAD G500,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,43.6
922365,PORTSDOWN ROAD G500,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,8.2
922365,PORTSDOWN ROAD G500,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
922365,PORTSDOWN ROAD G500,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
922365,PORTSDOWN ROAD G500,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
922365,PORTSDOWN ROAD G500,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.07
922365,PORTSDOWN ROAD G500,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.93
922365,PORTSDOWN ROAD G500,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.1
922365,PORTSDOWN ROAD G500,2024-01-27T03:10:00.000+00:00,feeder,01,N Current (RMS),A,11.1
922365,PORTSDOWN ROAD G500,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.8
922365,PORTSDOWN ROAD G500,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.2
922365,PORTSDOWN ROAD G500,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.3
922365,PORTSDOWN ROAD G500,2024-01-27T03:10:00.000+00:00,transformer,,Temperature,C,6.5
922365,PORTSDOWN ROAD G500,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
922365,PORTSDOWN ROAD G500,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
922365,PORTSDOWN ROAD G500,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
922365,PORTSDOWN ROAD G500,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
922365,PORTSDOWN ROAD G500,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
922365,PORTSDOWN ROAD G500,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
922365,PORTSDOWN ROAD G500,2024-01-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
922365,PORTSDOWN ROAD G500,2024-01-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
922365,PORTSDOWN ROAD G500,2024-01-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
922365,PORTSDOWN ROAD G500,2024-01-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.99
922365,PORTSDOWN ROAD G500,2024-01-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,25.35
922365,PORTSDOWN ROAD G500,2024-01-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.66
922365,PORTSDOWN ROAD G500,2024-01-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
922365,PORTSDOWN ROAD G500,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
922365,PORTSDOWN ROAD G500,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
922365,PORTSDOWN ROAD G500,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
922365,PORTSDOWN ROAD G500,2024-01-27T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-27T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
922365,PORTSDOWN ROAD G500,2024-01-27T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
922365,PORTSDOWN ROAD G500,2024-01-27T03:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922365,PORTSDOWN ROAD G500,2024-01-27T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.56
922365,PORTSDOWN ROAD G500,2024-01-27T03:00:00.000+00:00,feeder,,N Current (RMS),A,2.0
922365,PORTSDOWN ROAD G500,2024-01-27T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-27T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.3
922365,PORTSDOWN ROAD G500,2024-01-27T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
922365,PORTSDOWN ROAD G500,2024-01-27T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.06
922365,PORTSDOWN ROAD G500,2024-01-27T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.12
922365,PORTSDOWN ROAD G500,2024-01-27T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.12
922365,PORTSDOWN ROAD G500,2024-01-27T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.36
922365,PORTSDOWN ROAD G500,2024-01-27T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.05
922365,PORTSDOWN ROAD G500,2024-01-27T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,-0.03
922365,PORTSDOWN ROAD G500,2024-01-27T03:00:00.000+00:00,feeder,05,N Current (RMS),A,1.3
922365,PORTSDOWN ROAD G500,2024-01-27T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,1.6
922365,PORTSDOWN ROAD G500,2024-01-27T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-27T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
922365,PORTSDOWN ROAD G500,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
922365,PORTSDOWN ROAD G500,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.83
922365,PORTSDOWN ROAD G500,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.27
922365,PORTSDOWN ROAD G500,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.55
922365,PORTSDOWN ROAD G500,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.36
922365,PORTSDOWN ROAD G500,2024-01-27T03:00:00.000+00:00,feeder,04,N Current (RMS),A,13.9
922365,PORTSDOWN ROAD G500,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,33.8
922365,PORTSDOWN ROAD G500,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,22.9
922365,PORTSDOWN ROAD G500,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,19.8
922365,PORTSDOWN ROAD G500,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
922365,PORTSDOWN ROAD G500,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
922365,PORTSDOWN ROAD G500,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
922365,PORTSDOWN ROAD G500,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.76
922365,PORTSDOWN ROAD G500,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.35
922365,PORTSDOWN ROAD G500,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.47
922365,PORTSDOWN ROAD G500,2024-01-27T03:00:00.000+00:00,feeder,03,N Current (RMS),A,13.1
922365,PORTSDOWN ROAD G500,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,3.4
922365,PORTSDOWN ROAD G500,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,29.9
922365,PORTSDOWN ROAD G500,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,8.7
922365,PORTSDOWN ROAD G500,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.63
922365,PORTSDOWN ROAD G500,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
922365,PORTSDOWN ROAD G500,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
922365,PORTSDOWN ROAD G500,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.8
922365,PORTSDOWN ROAD G500,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.42
922365,PORTSDOWN ROAD G500,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.45
922365,PORTSDOWN ROAD G500,2024-01-27T03:00:00.000+00:00,feeder,02,N Current (RMS),A,24.5
922365,PORTSDOWN ROAD G500,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.6
922365,PORTSDOWN ROAD G500,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,39.9
922365,PORTSDOWN ROAD G500,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,8.1
922365,PORTSDOWN ROAD G500,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
922365,PORTSDOWN ROAD G500,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
922365,PORTSDOWN ROAD G500,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
922365,PORTSDOWN ROAD G500,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.09
922365,PORTSDOWN ROAD G500,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.93
922365,PORTSDOWN ROAD G500,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.27
922365,PORTSDOWN ROAD G500,2024-01-27T03:00:00.000+00:00,feeder,01,N Current (RMS),A,10.5
922365,PORTSDOWN ROAD G500,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.9
922365,PORTSDOWN ROAD G500,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.3
922365,PORTSDOWN ROAD G500,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,5.8
922365,PORTSDOWN ROAD G500,2024-01-27T03:00:00.000+00:00,transformer,,Temperature,C,6.6
922365,PORTSDOWN ROAD G500,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
922365,PORTSDOWN ROAD G500,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.44
922365,PORTSDOWN ROAD G500,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
922365,PORTSDOWN ROAD G500,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
922365,PORTSDOWN ROAD G500,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
922365,PORTSDOWN ROAD G500,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
922365,PORTSDOWN ROAD G500,2024-01-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
922365,PORTSDOWN ROAD G500,2024-01-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
922365,PORTSDOWN ROAD G500,2024-01-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
922365,PORTSDOWN ROAD G500,2024-01-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.27
922365,PORTSDOWN ROAD G500,2024-01-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,23.31
922365,PORTSDOWN ROAD G500,2024-01-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.09
922365,PORTSDOWN ROAD G500,2024-01-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,44.7
922365,PORTSDOWN ROAD G500,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
922365,PORTSDOWN ROAD G500,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
922365,PORTSDOWN ROAD G500,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
922365,PORTSDOWN ROAD G500,2024-01-27T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
922365,PORTSDOWN ROAD G500,2024-01-27T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
922365,PORTSDOWN ROAD G500,2024-01-27T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.54
922365,PORTSDOWN ROAD G500,2024-01-27T02:50:00.000+00:00,feeder,,N Current (RMS),A,1.4
922365,PORTSDOWN ROAD G500,2024-01-27T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-27T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
922365,PORTSDOWN ROAD G500,2024-01-27T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
922365,PORTSDOWN ROAD G500,2024-01-27T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.05
922365,PORTSDOWN ROAD G500,2024-01-27T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-27T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.12
922365,PORTSDOWN ROAD G500,2024-01-27T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.33
922365,PORTSDOWN ROAD G500,2024-01-27T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.06
922365,PORTSDOWN ROAD G500,2024-01-27T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,-0.03
922365,PORTSDOWN ROAD G500,2024-01-27T02:50:00.000+00:00,feeder,05,N Current (RMS),A,1.3
922365,PORTSDOWN ROAD G500,2024-01-27T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
922365,PORTSDOWN ROAD G500,2024-01-27T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-27T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.45
922365,PORTSDOWN ROAD G500,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
922365,PORTSDOWN ROAD G500,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.98
922365,PORTSDOWN ROAD G500,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.72
922365,PORTSDOWN ROAD G500,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.95
922365,PORTSDOWN ROAD G500,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.75
922365,PORTSDOWN ROAD G500,2024-01-27T02:50:00.000+00:00,feeder,04,N Current (RMS),A,12.0
922365,PORTSDOWN ROAD G500,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,31.6
922365,PORTSDOWN ROAD G500,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,24.0
922365,PORTSDOWN ROAD G500,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,21.5
922365,PORTSDOWN ROAD G500,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
922365,PORTSDOWN ROAD G500,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
922365,PORTSDOWN ROAD G500,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
922365,PORTSDOWN ROAD G500,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.83
922365,PORTSDOWN ROAD G500,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.6
922365,PORTSDOWN ROAD G500,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.44
922365,PORTSDOWN ROAD G500,2024-01-27T02:50:00.000+00:00,feeder,03,N Current (RMS),A,13.0
922365,PORTSDOWN ROAD G500,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,3.6
922365,PORTSDOWN ROAD G500,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,30.7
922365,PORTSDOWN ROAD G500,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,8.3
922365,PORTSDOWN ROAD G500,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
922365,PORTSDOWN ROAD G500,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
922365,PORTSDOWN ROAD G500,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
922365,PORTSDOWN ROAD G500,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.07
922365,PORTSDOWN ROAD G500,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.94
922365,PORTSDOWN ROAD G500,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.17
922365,PORTSDOWN ROAD G500,2024-01-27T02:50:00.000+00:00,feeder,02,N Current (RMS),A,11.4
922365,PORTSDOWN ROAD G500,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.0
922365,PORTSDOWN ROAD G500,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.8
922365,PORTSDOWN ROAD G500,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.4
922365,PORTSDOWN ROAD G500,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
922365,PORTSDOWN ROAD G500,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
922365,PORTSDOWN ROAD G500,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
922365,PORTSDOWN ROAD G500,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.05
922365,PORTSDOWN ROAD G500,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.94
922365,PORTSDOWN ROAD G500,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
922365,PORTSDOWN ROAD G500,2024-01-27T02:50:00.000+00:00,feeder,01,N Current (RMS),A,10.5
922365,PORTSDOWN ROAD G500,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,16.6
922365,PORTSDOWN ROAD G500,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.6
922365,PORTSDOWN ROAD G500,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,9.6
922365,PORTSDOWN ROAD G500,2024-01-27T02:50:00.000+00:00,transformer,,Temperature,C,6.6
922365,PORTSDOWN ROAD G500,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
922365,PORTSDOWN ROAD G500,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.05
922365,PORTSDOWN ROAD G500,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
922365,PORTSDOWN ROAD G500,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
922365,PORTSDOWN ROAD G500,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
922365,PORTSDOWN ROAD G500,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.5
