Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922365,PORTSDOWN ROAD G500,2024-01-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
922365,PORTSDOWN ROAD G500,2024-01-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
922365,PORTSDOWN ROAD G500,2024-01-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
922365,PORTSDOWN ROAD G500,2024-01-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.01
922365,PORTSDOWN ROAD G500,2024-01-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.49
922365,PORTSDOWN ROAD G500,2024-01-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.88
922365,PORTSDOWN ROAD G500,2024-01-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,32.9
922365,PORTSDOWN ROAD G500,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
922365,PORTSDOWN ROAD G500,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
922365,PORTSDOWN ROAD G500,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
922365,PORTSDOWN ROAD G500,2024-01-27T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-27T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
922365,PORTSDOWN ROAD G500,2024-01-27T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
922365,PORTSDOWN ROAD G500,2024-01-27T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.53
922365,PORTSDOWN ROAD G500,2024-01-27T02:40:00.000+00:00,feeder,,N Current (RMS),A,1.6
922365,PORTSDOWN ROAD G500,2024-01-27T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-27T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
922365,PORTSDOWN ROAD G500,2024-01-27T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
922365,PORTSDOWN ROAD G500,2024-01-27T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.03
922365,PORTSDOWN ROAD G500,2024-01-27T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-27T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.05
922365,PORTSDOWN ROAD G500,2024-01-27T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.35
922365,PORTSDOWN ROAD G500,2024-01-27T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.05
922365,PORTSDOWN ROAD G500,2024-01-27T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.09
922365,PORTSDOWN ROAD G500,2024-01-27T02:40:00.000+00:00,feeder,05,N Current (RMS),A,1.0
922365,PORTSDOWN ROAD G500,2024-01-27T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,1.6
922365,PORTSDOWN ROAD G500,2024-01-27T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-27T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.55
922365,PORTSDOWN ROAD G500,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
922365,PORTSDOWN ROAD G500,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
922365,PORTSDOWN ROAD G500,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.48
922365,PORTSDOWN ROAD G500,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.54
922365,PORTSDOWN ROAD G500,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.32
922365,PORTSDOWN ROAD G500,2024-01-27T02:40:00.000+00:00,feeder,04,N Current (RMS),A,12.5
922365,PORTSDOWN ROAD G500,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,30.6
922365,PORTSDOWN ROAD G500,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,26.8
922365,PORTSDOWN ROAD G500,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.8
922365,PORTSDOWN ROAD G500,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
922365,PORTSDOWN ROAD G500,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
922365,PORTSDOWN ROAD G500,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
922365,PORTSDOWN ROAD G500,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.66
922365,PORTSDOWN ROAD G500,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.7
922365,PORTSDOWN ROAD G500,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.52
922365,PORTSDOWN ROAD G500,2024-01-27T02:40:00.000+00:00,feeder,03,N Current (RMS),A,14.1
922365,PORTSDOWN ROAD G500,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,3.2
922365,PORTSDOWN ROAD G500,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,31.3
922365,PORTSDOWN ROAD G500,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.3
922365,PORTSDOWN ROAD G500,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.03
922365,PORTSDOWN ROAD G500,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
922365,PORTSDOWN ROAD G500,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
922365,PORTSDOWN ROAD G500,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.72
922365,PORTSDOWN ROAD G500,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.48
922365,PORTSDOWN ROAD G500,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.57
922365,PORTSDOWN ROAD G500,2024-01-27T02:40:00.000+00:00,feeder,02,N Current (RMS),A,15.5
922365,PORTSDOWN ROAD G500,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.3
922365,PORTSDOWN ROAD G500,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.5
922365,PORTSDOWN ROAD G500,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.1
922365,PORTSDOWN ROAD G500,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
922365,PORTSDOWN ROAD G500,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
922365,PORTSDOWN ROAD G500,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
922365,PORTSDOWN ROAD G500,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.84
922365,PORTSDOWN ROAD G500,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.73
922365,PORTSDOWN ROAD G500,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.21
922365,PORTSDOWN ROAD G500,2024-01-27T02:40:00.000+00:00,feeder,01,N Current (RMS),A,9.8
922365,PORTSDOWN ROAD G500,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.0
922365,PORTSDOWN ROAD G500,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.1
922365,PORTSDOWN ROAD G500,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.8
922365,PORTSDOWN ROAD G500,2024-01-27T02:40:00.000+00:00,transformer,,Temperature,C,6.7
922365,PORTSDOWN ROAD G500,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
922365,PORTSDOWN ROAD G500,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.85
922365,PORTSDOWN ROAD G500,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
922365,PORTSDOWN ROAD G500,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
922365,PORTSDOWN ROAD G500,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
922365,PORTSDOWN ROAD G500,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.01
922365,PORTSDOWN ROAD G500,2024-01-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
922365,PORTSDOWN ROAD G500,2024-01-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
922365,PORTSDOWN ROAD G500,2024-01-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
922365,PORTSDOWN ROAD G500,2024-01-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.05
922365,PORTSDOWN ROAD G500,2024-01-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.5
922365,PORTSDOWN ROAD G500,2024-01-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.24
922365,PORTSDOWN ROAD G500,2024-01-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,34.3
922365,PORTSDOWN ROAD G500,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
922365,PORTSDOWN ROAD G500,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
922365,PORTSDOWN ROAD G500,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
922365,PORTSDOWN ROAD G500,2024-01-27T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-27T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
922365,PORTSDOWN ROAD G500,2024-01-27T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
922365,PORTSDOWN ROAD G500,2024-01-27T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
922365,PORTSDOWN ROAD G500,2024-01-27T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.52
922365,PORTSDOWN ROAD G500,2024-01-27T02:30:00.000+00:00,feeder,,N Current (RMS),A,2.0
922365,PORTSDOWN ROAD G500,2024-01-27T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922365,PORTSDOWN ROAD G500,2024-01-27T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
922365,PORTSDOWN ROAD G500,2024-01-27T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
922365,PORTSDOWN ROAD G500,2024-01-27T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.02
922365,PORTSDOWN ROAD G500,2024-01-27T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-27T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-27T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.29
922365,PORTSDOWN ROAD G500,2024-01-27T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.05
922365,PORTSDOWN ROAD G500,2024-01-27T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,-0.03
922365,PORTSDOWN ROAD G500,2024-01-27T02:30:00.000+00:00,feeder,05,N Current (RMS),A,1.3
922365,PORTSDOWN ROAD G500,2024-01-27T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,1.4
922365,PORTSDOWN ROAD G500,2024-01-27T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-27T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.54
922365,PORTSDOWN ROAD G500,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
922365,PORTSDOWN ROAD G500,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.96
922365,PORTSDOWN ROAD G500,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.06
922365,PORTSDOWN ROAD G500,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.69
922365,PORTSDOWN ROAD G500,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.31
922365,PORTSDOWN ROAD G500,2024-01-27T02:30:00.000+00:00,feeder,04,N Current (RMS),A,14.0
922365,PORTSDOWN ROAD G500,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,33.0
922365,PORTSDOWN ROAD G500,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.7
922365,PORTSDOWN ROAD G500,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.6
922365,PORTSDOWN ROAD G500,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
922365,PORTSDOWN ROAD G500,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
922365,PORTSDOWN ROAD G500,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
922365,PORTSDOWN ROAD G500,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.54
922365,PORTSDOWN ROAD G500,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.37
922365,PORTSDOWN ROAD G500,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.58
922365,PORTSDOWN ROAD G500,2024-01-27T02:30:00.000+00:00,feeder,03,N Current (RMS),A,13.4
922365,PORTSDOWN ROAD G500,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,2.9
922365,PORTSDOWN ROAD G500,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.9
922365,PORTSDOWN ROAD G500,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.6
922365,PORTSDOWN ROAD G500,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.02
922365,PORTSDOWN ROAD G500,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.98
922365,PORTSDOWN ROAD G500,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
922365,PORTSDOWN ROAD G500,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.28
922365,PORTSDOWN ROAD G500,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.46
922365,PORTSDOWN ROAD G500,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.69
922365,PORTSDOWN ROAD G500,2024-01-27T02:30:00.000+00:00,feeder,02,N Current (RMS),A,24.7
922365,PORTSDOWN ROAD G500,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.5
922365,PORTSDOWN ROAD G500,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,39.8
922365,PORTSDOWN ROAD G500,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,9.0
922365,PORTSDOWN ROAD G500,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
922365,PORTSDOWN ROAD G500,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
922365,PORTSDOWN ROAD G500,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
922365,PORTSDOWN ROAD G500,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.93
922365,PORTSDOWN ROAD G500,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.63
922365,PORTSDOWN ROAD G500,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.04
922365,PORTSDOWN ROAD G500,2024-01-27T02:30:00.000+00:00,feeder,01,N Current (RMS),A,10.9
922365,PORTSDOWN ROAD G500,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.4
922365,PORTSDOWN ROAD G500,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,3.6
922365,PORTSDOWN ROAD G500,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.3
922365,PORTSDOWN ROAD G500,2024-01-27T02:30:00.000+00:00,transformer,,Temperature,C,6.8
922365,PORTSDOWN ROAD G500,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
922365,PORTSDOWN ROAD G500,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.42
922365,PORTSDOWN ROAD G500,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
922365,PORTSDOWN ROAD G500,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
922365,PORTSDOWN ROAD G500,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
922365,PORTSDOWN ROAD G500,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
922365,PORTSDOWN ROAD G500,2024-01-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
922365,PORTSDOWN ROAD G500,2024-01-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
922365,PORTSDOWN ROAD G500,2024-01-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
922365,PORTSDOWN ROAD G500,2024-01-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.1
922365,PORTSDOWN ROAD G500,2024-01-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,23.19
922365,PORTSDOWN ROAD G500,2024-01-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.11
922365,PORTSDOWN ROAD G500,2024-01-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
922365,PORTSDOWN ROAD G500,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
922365,PORTSDOWN ROAD G500,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
922365,PORTSDOWN ROAD G500,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
922365,PORTSDOWN ROAD G500,2024-01-27T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
922365,PORTSDOWN ROAD G500,2024-01-27T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
922365,PORTSDOWN ROAD G500,2024-01-27T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
922365,PORTSDOWN ROAD G500,2024-01-27T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.49
922365,PORTSDOWN ROAD G500,2024-01-27T02:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
922365,PORTSDOWN ROAD G500,2024-01-27T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-27T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
922365,PORTSDOWN ROAD G500,2024-01-27T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
922365,PORTSDOWN ROAD G500,2024-01-27T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
922365,PORTSDOWN ROAD G500,2024-01-27T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.12
922365,PORTSDOWN ROAD G500,2024-01-27T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.12
922365,PORTSDOWN ROAD G500,2024-01-27T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.38
922365,PORTSDOWN ROAD G500,2024-01-27T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.06
922365,PORTSDOWN ROAD G500,2024-01-27T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,-0.03
922365,PORTSDOWN ROAD G500,2024-01-27T02:20:00.000+00:00,feeder,05,N Current (RMS),A,1.4
922365,PORTSDOWN ROAD G500,2024-01-27T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,1.7
922365,PORTSDOWN ROAD G500,2024-01-27T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-27T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
922365,PORTSDOWN ROAD G500,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.4
922365,PORTSDOWN ROAD G500,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.07
922365,PORTSDOWN ROAD G500,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.06
922365,PORTSDOWN ROAD G500,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.78
922365,PORTSDOWN ROAD G500,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.5
922365,PORTSDOWN ROAD G500,2024-01-27T02:20:00.000+00:00,feeder,04,N Current (RMS),A,13.6
922365,PORTSDOWN ROAD G500,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,32.9
922365,PORTSDOWN ROAD G500,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.2
922365,PORTSDOWN ROAD G500,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,20.8
922365,PORTSDOWN ROAD G500,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
922365,PORTSDOWN ROAD G500,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
922365,PORTSDOWN ROAD G500,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
922365,PORTSDOWN ROAD G500,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.7
922365,PORTSDOWN ROAD G500,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.47
922365,PORTSDOWN ROAD G500,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.75
922365,PORTSDOWN ROAD G500,2024-01-27T02:20:00.000+00:00,feeder,03,N Current (RMS),A,12.8
922365,PORTSDOWN ROAD G500,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,3.5
922365,PORTSDOWN ROAD G500,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,30.2
922365,PORTSDOWN ROAD G500,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.4
922365,PORTSDOWN ROAD G500,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
922365,PORTSDOWN ROAD G500,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
922365,PORTSDOWN ROAD G500,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
922365,PORTSDOWN ROAD G500,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.58
922365,PORTSDOWN ROAD G500,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.81
922365,PORTSDOWN ROAD G500,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.38
922365,PORTSDOWN ROAD G500,2024-01-27T02:20:00.000+00:00,feeder,02,N Current (RMS),A,11.9
922365,PORTSDOWN ROAD G500,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.0
922365,PORTSDOWN ROAD G500,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.3
922365,PORTSDOWN ROAD G500,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.3
922365,PORTSDOWN ROAD G500,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
922365,PORTSDOWN ROAD G500,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
922365,PORTSDOWN ROAD G500,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
922365,PORTSDOWN ROAD G500,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.99
922365,PORTSDOWN ROAD G500,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.65
922365,PORTSDOWN ROAD G500,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.19
922365,PORTSDOWN ROAD G500,2024-01-27T02:20:00.000+00:00,feeder,01,N Current (RMS),A,10.6
922365,PORTSDOWN ROAD G500,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.8
922365,PORTSDOWN ROAD G500,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,3.7
922365,PORTSDOWN ROAD G500,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.4
922365,PORTSDOWN ROAD G500,2024-01-27T02:20:00.000+00:00,transformer,,Temperature,C,6.9
922365,PORTSDOWN ROAD G500,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
922365,PORTSDOWN ROAD G500,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.0
922365,PORTSDOWN ROAD G500,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
922365,PORTSDOWN ROAD G500,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
922365,PORTSDOWN ROAD G500,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
922365,PORTSDOWN ROAD G500,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.33
922365,PORTSDOWN ROAD G500,2024-01-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
922365,PORTSDOWN ROAD G500,2024-01-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
922365,PORTSDOWN ROAD G500,2024-01-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
922365,PORTSDOWN ROAD G500,2024-01-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.71
922365,PORTSDOWN ROAD G500,2024-01-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.74
922365,PORTSDOWN ROAD G500,2024-01-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.29
922365,PORTSDOWN ROAD G500,2024-01-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
922365,PORTSDOWN ROAD G500,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
922365,PORTSDOWN ROAD G500,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
922365,PORTSDOWN ROAD G500,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
922365,PORTSDOWN ROAD G500,2024-01-27T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
922365,PORTSDOWN ROAD G500,2024-01-27T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
922365,PORTSDOWN ROAD G500,2024-01-27T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
922365,PORTSDOWN ROAD G500,2024-01-27T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.48
922365,PORTSDOWN ROAD G500,2024-01-27T02:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
922365,PORTSDOWN ROAD G500,2024-01-27T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-27T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
922365,PORTSDOWN ROAD G500,2024-01-27T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
922365,PORTSDOWN ROAD G500,2024-01-27T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.06
922365,PORTSDOWN ROAD G500,2024-01-27T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.12
922365,PORTSDOWN ROAD G500,2024-01-27T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.06
922365,PORTSDOWN ROAD G500,2024-01-27T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.51
922365,PORTSDOWN ROAD G500,2024-01-27T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.11
922365,PORTSDOWN ROAD G500,2024-01-27T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.02
922365,PORTSDOWN ROAD G500,2024-01-27T02:10:00.000+00:00,feeder,05,N Current (RMS),A,1.5
922365,PORTSDOWN ROAD G500,2024-01-27T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,2.2
922365,PORTSDOWN ROAD G500,2024-01-27T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-27T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
922365,PORTSDOWN ROAD G500,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.4
922365,PORTSDOWN ROAD G500,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.96
922365,PORTSDOWN ROAD G500,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.04
922365,PORTSDOWN ROAD G500,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.59
922365,PORTSDOWN ROAD G500,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.61
922365,PORTSDOWN ROAD G500,2024-01-27T02:10:00.000+00:00,feeder,04,N Current (RMS),A,13.9
922365,PORTSDOWN ROAD G500,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,32.6
922365,PORTSDOWN ROAD G500,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.3
922365,PORTSDOWN ROAD G500,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.2
922365,PORTSDOWN ROAD G500,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
922365,PORTSDOWN ROAD G500,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
922365,PORTSDOWN ROAD G500,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
922365,PORTSDOWN ROAD G500,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.74
922365,PORTSDOWN ROAD G500,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.79
922365,PORTSDOWN ROAD G500,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.69
922365,PORTSDOWN ROAD G500,2024-01-27T02:10:00.000+00:00,feeder,03,N Current (RMS),A,13.2
922365,PORTSDOWN ROAD G500,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,3.4
922365,PORTSDOWN ROAD G500,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,31.4
922365,PORTSDOWN ROAD G500,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.1
922365,PORTSDOWN ROAD G500,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
922365,PORTSDOWN ROAD G500,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
922365,PORTSDOWN ROAD G500,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
922365,PORTSDOWN ROAD G500,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.97
922365,PORTSDOWN ROAD G500,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.36
922365,PORTSDOWN ROAD G500,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.39
922365,PORTSDOWN ROAD G500,2024-01-27T02:10:00.000+00:00,feeder,02,N Current (RMS),A,10.2
922365,PORTSDOWN ROAD G500,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.9
922365,PORTSDOWN ROAD G500,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.3
922365,PORTSDOWN ROAD G500,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,8.1
922365,PORTSDOWN ROAD G500,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.15
922365,PORTSDOWN ROAD G500,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
922365,PORTSDOWN ROAD G500,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
922365,PORTSDOWN ROAD G500,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.82
922365,PORTSDOWN ROAD G500,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.4
922365,PORTSDOWN ROAD G500,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.85
922365,PORTSDOWN ROAD G500,2024-01-27T02:10:00.000+00:00,feeder,01,N Current (RMS),A,9.3
922365,PORTSDOWN ROAD G500,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.2
922365,PORTSDOWN ROAD G500,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.7
922365,PORTSDOWN ROAD G500,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.7
922365,PORTSDOWN ROAD G500,2024-01-27T02:10:00.000+00:00,transformer,,Temperature,C,6.9
922365,PORTSDOWN ROAD G500,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
922365,PORTSDOWN ROAD G500,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.13
922365,PORTSDOWN ROAD G500,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
922365,PORTSDOWN ROAD G500,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
922365,PORTSDOWN ROAD G500,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
922365,PORTSDOWN ROAD G500,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.38
922365,PORTSDOWN ROAD G500,2024-01-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
922365,PORTSDOWN ROAD G500,2024-01-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
922365,PORTSDOWN ROAD G500,2024-01-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
922365,PORTSDOWN ROAD G500,2024-01-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.07
922365,PORTSDOWN ROAD G500,2024-01-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.22
922365,PORTSDOWN ROAD G500,2024-01-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.04
922365,PORTSDOWN ROAD G500,2024-01-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
922365,PORTSDOWN ROAD G500,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
922365,PORTSDOWN ROAD G500,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
922365,PORTSDOWN ROAD G500,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
922365,PORTSDOWN ROAD G500,2024-01-27T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
922365,PORTSDOWN ROAD G500,2024-01-27T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
922365,PORTSDOWN ROAD G500,2024-01-27T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
922365,PORTSDOWN ROAD G500,2024-01-27T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.47
922365,PORTSDOWN ROAD G500,2024-01-27T02:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
922365,PORTSDOWN ROAD G500,2024-01-27T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-27T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
922365,PORTSDOWN ROAD G500,2024-01-27T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
922365,PORTSDOWN ROAD G500,2024-01-27T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
922365,PORTSDOWN ROAD G500,2024-01-27T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-27T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-27T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.51
922365,PORTSDOWN ROAD G500,2024-01-27T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.06
922365,PORTSDOWN ROAD G500,2024-01-27T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.07
922365,PORTSDOWN ROAD G500,2024-01-27T02:00:00.000+00:00,feeder,05,N Current (RMS),A,1.5
922365,PORTSDOWN ROAD G500,2024-01-27T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,2.2
922365,PORTSDOWN ROAD G500,2024-01-27T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-27T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
922365,PORTSDOWN ROAD G500,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
922365,PORTSDOWN ROAD G500,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.93
922365,PORTSDOWN ROAD G500,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.21
922365,PORTSDOWN ROAD G500,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.53
922365,PORTSDOWN ROAD G500,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.87
922365,PORTSDOWN ROAD G500,2024-01-27T02:00:00.000+00:00,feeder,04,N Current (RMS),A,13.1
922365,PORTSDOWN ROAD G500,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,33.4
922365,PORTSDOWN ROAD G500,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.2
922365,PORTSDOWN ROAD G500,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,29.5
922365,PORTSDOWN ROAD G500,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
922365,PORTSDOWN ROAD G500,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
922365,PORTSDOWN ROAD G500,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
922365,PORTSDOWN ROAD G500,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.74
922365,PORTSDOWN ROAD G500,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.56
922365,PORTSDOWN ROAD G500,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.75
922365,PORTSDOWN ROAD G500,2024-01-27T02:00:00.000+00:00,feeder,03,N Current (RMS),A,12.1
922365,PORTSDOWN ROAD G500,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,3.3
922365,PORTSDOWN ROAD G500,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.6
922365,PORTSDOWN ROAD G500,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.4
922365,PORTSDOWN ROAD G500,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
922365,PORTSDOWN ROAD G500,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.21
922365,PORTSDOWN ROAD G500,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
922365,PORTSDOWN ROAD G500,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.54
922365,PORTSDOWN ROAD G500,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.4
922365,PORTSDOWN ROAD G500,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.48
922365,PORTSDOWN ROAD G500,2024-01-27T02:00:00.000+00:00,feeder,02,N Current (RMS),A,12.5
922365,PORTSDOWN ROAD G500,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.0
922365,PORTSDOWN ROAD G500,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.6
922365,PORTSDOWN ROAD G500,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,8.2
922365,PORTSDOWN ROAD G500,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.2
922365,PORTSDOWN ROAD G500,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
922365,PORTSDOWN ROAD G500,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
922365,PORTSDOWN ROAD G500,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.52
922365,PORTSDOWN ROAD G500,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.73
922365,PORTSDOWN ROAD G500,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.67
922365,PORTSDOWN ROAD G500,2024-01-27T02:00:00.000+00:00,feeder,01,N Current (RMS),A,10.8
922365,PORTSDOWN ROAD G500,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.1
922365,PORTSDOWN ROAD G500,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,15.6
922365,PORTSDOWN ROAD G500,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,8.6
922365,PORTSDOWN ROAD G500,2024-01-27T02:00:00.000+00:00,transformer,,Temperature,C,7.0
922365,PORTSDOWN ROAD G500,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
922365,PORTSDOWN ROAD G500,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.73
922365,PORTSDOWN ROAD G500,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
922365,PORTSDOWN ROAD G500,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
922365,PORTSDOWN ROAD G500,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
922365,PORTSDOWN ROAD G500,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
922365,PORTSDOWN ROAD G500,2024-01-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
922365,PORTSDOWN ROAD G500,2024-01-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
922365,PORTSDOWN ROAD G500,2024-01-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
922365,PORTSDOWN ROAD G500,2024-01-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.53
922365,PORTSDOWN ROAD G500,2024-01-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.25
922365,PORTSDOWN ROAD G500,2024-01-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.31
922365,PORTSDOWN ROAD G500,2024-01-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
922365,PORTSDOWN ROAD G500,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
922365,PORTSDOWN ROAD G500,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
922365,PORTSDOWN ROAD G500,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
922365,PORTSDOWN ROAD G500,2024-01-27T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
922365,PORTSDOWN ROAD G500,2024-01-27T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
922365,PORTSDOWN ROAD G500,2024-01-27T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
922365,PORTSDOWN ROAD G500,2024-01-27T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.46
922365,PORTSDOWN ROAD G500,2024-01-27T01:50:00.000+00:00,feeder,,N Current (RMS),A,1.3
922365,PORTSDOWN ROAD G500,2024-01-27T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-27T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
922365,PORTSDOWN ROAD G500,2024-01-27T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
922365,PORTSDOWN ROAD G500,2024-01-27T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
922365,PORTSDOWN ROAD G500,2024-01-27T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.12
922365,PORTSDOWN ROAD G500,2024-01-27T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.12
922365,PORTSDOWN ROAD G500,2024-01-27T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.45
922365,PORTSDOWN ROAD G500,2024-01-27T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.05
922365,PORTSDOWN ROAD G500,2024-01-27T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,-0.02
922365,PORTSDOWN ROAD G500,2024-01-27T01:50:00.000+00:00,feeder,05,N Current (RMS),A,1.6
922365,PORTSDOWN ROAD G500,2024-01-27T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,2.0
922365,PORTSDOWN ROAD G500,2024-01-27T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-27T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
922365,PORTSDOWN ROAD G500,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
922365,PORTSDOWN ROAD G500,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.07
922365,PORTSDOWN ROAD G500,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.39
922365,PORTSDOWN ROAD G500,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.03
922365,PORTSDOWN ROAD G500,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.07
922365,PORTSDOWN ROAD G500,2024-01-27T01:50:00.000+00:00,feeder,04,N Current (RMS),A,11.0
922365,PORTSDOWN ROAD G500,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,30.2
922365,PORTSDOWN ROAD G500,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,24.2
922365,PORTSDOWN ROAD G500,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,26.9
922365,PORTSDOWN ROAD G500,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
922365,PORTSDOWN ROAD G500,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
922365,PORTSDOWN ROAD G500,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.84
922365,PORTSDOWN ROAD G500,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.56
922365,PORTSDOWN ROAD G500,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.62
922365,PORTSDOWN ROAD G500,2024-01-27T01:50:00.000+00:00,feeder,03,N Current (RMS),A,12.2
922365,PORTSDOWN ROAD G500,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,3.7
922365,PORTSDOWN ROAD G500,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,30.6
922365,PORTSDOWN ROAD G500,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.0
922365,PORTSDOWN ROAD G500,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.79
922365,PORTSDOWN ROAD G500,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
922365,PORTSDOWN ROAD G500,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
922365,PORTSDOWN ROAD G500,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.06
922365,PORTSDOWN ROAD G500,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.49
922365,PORTSDOWN ROAD G500,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.38
922365,PORTSDOWN ROAD G500,2024-01-27T01:50:00.000+00:00,feeder,02,N Current (RMS),A,11.9
922365,PORTSDOWN ROAD G500,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.4
922365,PORTSDOWN ROAD G500,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.8
922365,PORTSDOWN ROAD G500,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.3
922365,PORTSDOWN ROAD G500,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
922365,PORTSDOWN ROAD G500,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
922365,PORTSDOWN ROAD G500,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
922365,PORTSDOWN ROAD G500,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.66
922365,PORTSDOWN ROAD G500,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.16
922365,PORTSDOWN ROAD G500,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.97
922365,PORTSDOWN ROAD G500,2024-01-27T01:50:00.000+00:00,feeder,01,N Current (RMS),A,11.0
922365,PORTSDOWN ROAD G500,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.8
922365,PORTSDOWN ROAD G500,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.9
922365,PORTSDOWN ROAD G500,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.3
922365,PORTSDOWN ROAD G500,2024-01-27T01:50:00.000+00:00,transformer,,Temperature,C,7.1
922365,PORTSDOWN ROAD G500,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
922365,PORTSDOWN ROAD G500,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.68
922365,PORTSDOWN ROAD G500,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
922365,PORTSDOWN ROAD G500,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
922365,PORTSDOWN ROAD G500,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
922365,PORTSDOWN ROAD G500,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.29
922365,PORTSDOWN ROAD G500,2024-01-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
922365,PORTSDOWN ROAD G500,2024-01-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
922365,PORTSDOWN ROAD G500,2024-01-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
922365,PORTSDOWN ROAD G500,2024-01-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.41
922365,PORTSDOWN ROAD G500,2024-01-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,18.25
922365,PORTSDOWN ROAD G500,2024-01-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.48
922365,PORTSDOWN ROAD G500,2024-01-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
922365,PORTSDOWN ROAD G500,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
922365,PORTSDOWN ROAD G500,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
922365,PORTSDOWN ROAD G500,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
922365,PORTSDOWN ROAD G500,2024-01-27T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
922365,PORTSDOWN ROAD G500,2024-01-27T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
922365,PORTSDOWN ROAD G500,2024-01-27T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
922365,PORTSDOWN ROAD G500,2024-01-27T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.44
922365,PORTSDOWN ROAD G500,2024-01-27T01:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
922365,PORTSDOWN ROAD G500,2024-01-27T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-27T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
922365,PORTSDOWN ROAD G500,2024-01-27T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
922365,PORTSDOWN ROAD G500,2024-01-27T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.08
922365,PORTSDOWN ROAD G500,2024-01-27T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-27T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-27T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.4
922365,PORTSDOWN ROAD G500,2024-01-27T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.05
922365,PORTSDOWN ROAD G500,2024-01-27T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,-0.01
922365,PORTSDOWN ROAD G500,2024-01-27T01:40:00.000+00:00,feeder,05,N Current (RMS),A,1.4
922365,PORTSDOWN ROAD G500,2024-01-27T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,1.8
922365,PORTSDOWN ROAD G500,2024-01-27T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-27T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
922365,PORTSDOWN ROAD G500,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
922365,PORTSDOWN ROAD G500,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.13
922365,PORTSDOWN ROAD G500,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.48
922365,PORTSDOWN ROAD G500,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.21
922365,PORTSDOWN ROAD G500,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.13
922365,PORTSDOWN ROAD G500,2024-01-27T01:40:00.000+00:00,feeder,04,N Current (RMS),A,10.3
922365,PORTSDOWN ROAD G500,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.0
922365,PORTSDOWN ROAD G500,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.9
922365,PORTSDOWN ROAD G500,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,27.0
922365,PORTSDOWN ROAD G500,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
922365,PORTSDOWN ROAD G500,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
922365,PORTSDOWN ROAD G500,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
922365,PORTSDOWN ROAD G500,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.9
922365,PORTSDOWN ROAD G500,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.76
922365,PORTSDOWN ROAD G500,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.9
922365,PORTSDOWN ROAD G500,2024-01-27T01:40:00.000+00:00,feeder,03,N Current (RMS),A,12.8
922365,PORTSDOWN ROAD G500,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,3.8
922365,PORTSDOWN ROAD G500,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,31.4
922365,PORTSDOWN ROAD G500,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.8
922365,PORTSDOWN ROAD G500,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.11
922365,PORTSDOWN ROAD G500,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.33
922365,PORTSDOWN ROAD G500,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
922365,PORTSDOWN ROAD G500,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.44
922365,PORTSDOWN ROAD G500,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.49
922365,PORTSDOWN ROAD G500,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.67
922365,PORTSDOWN ROAD G500,2024-01-27T01:40:00.000+00:00,feeder,02,N Current (RMS),A,10.8
922365,PORTSDOWN ROAD G500,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.3
922365,PORTSDOWN ROAD G500,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.2
922365,PORTSDOWN ROAD G500,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.8
922365,PORTSDOWN ROAD G500,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
922365,PORTSDOWN ROAD G500,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
922365,PORTSDOWN ROAD G500,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
