Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922365,PORTSDOWN ROAD G500,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.84
922365,PORTSDOWN ROAD G500,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.0
922365,PORTSDOWN ROAD G500,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.19
922365,PORTSDOWN ROAD G500,2024-01-27T01:40:00.000+00:00,feeder,01,N Current (RMS),A,10.2
922365,PORTSDOWN ROAD G500,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.1
922365,PORTSDOWN ROAD G500,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.5
922365,PORTSDOWN ROAD G500,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,5.4
922365,PORTSDOWN ROAD G500,2024-01-27T01:40:00.000+00:00,transformer,,Temperature,C,7.2
922365,PORTSDOWN ROAD G500,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
922365,PORTSDOWN ROAD G500,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.61
922365,PORTSDOWN ROAD G500,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
922365,PORTSDOWN ROAD G500,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
922365,PORTSDOWN ROAD G500,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
922365,PORTSDOWN ROAD G500,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
922365,PORTSDOWN ROAD G500,2024-01-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
922365,PORTSDOWN ROAD G500,2024-01-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
922365,PORTSDOWN ROAD G500,2024-01-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
922365,PORTSDOWN ROAD G500,2024-01-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.06
922365,PORTSDOWN ROAD G500,2024-01-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.48
922365,PORTSDOWN ROAD G500,2024-01-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.33
922365,PORTSDOWN ROAD G500,2024-01-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,28.3
922365,PORTSDOWN ROAD G500,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
922365,PORTSDOWN ROAD G500,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
922365,PORTSDOWN ROAD G500,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
922365,PORTSDOWN ROAD G500,2024-01-27T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
922365,PORTSDOWN ROAD G500,2024-01-27T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
922365,PORTSDOWN ROAD G500,2024-01-27T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
922365,PORTSDOWN ROAD G500,2024-01-27T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.44
922365,PORTSDOWN ROAD G500,2024-01-27T01:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
922365,PORTSDOWN ROAD G500,2024-01-27T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-27T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
922365,PORTSDOWN ROAD G500,2024-01-27T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
922365,PORTSDOWN ROAD G500,2024-01-27T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.07
922365,PORTSDOWN ROAD G500,2024-01-27T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-27T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.03
922365,PORTSDOWN ROAD G500,2024-01-27T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.44
922365,PORTSDOWN ROAD G500,2024-01-27T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.05
922365,PORTSDOWN ROAD G500,2024-01-27T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.08
922365,PORTSDOWN ROAD G500,2024-01-27T01:30:00.000+00:00,feeder,05,N Current (RMS),A,1.2
922365,PORTSDOWN ROAD G500,2024-01-27T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,2.0
922365,PORTSDOWN ROAD G500,2024-01-27T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-27T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.59
922365,PORTSDOWN ROAD G500,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
922365,PORTSDOWN ROAD G500,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.15
922365,PORTSDOWN ROAD G500,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.91
922365,PORTSDOWN ROAD G500,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.7
922365,PORTSDOWN ROAD G500,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.07
922365,PORTSDOWN ROAD G500,2024-01-27T01:30:00.000+00:00,feeder,04,N Current (RMS),A,9.7
922365,PORTSDOWN ROAD G500,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,24.8
922365,PORTSDOWN ROAD G500,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,24.0
922365,PORTSDOWN ROAD G500,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,26.6
922365,PORTSDOWN ROAD G500,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
922365,PORTSDOWN ROAD G500,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
922365,PORTSDOWN ROAD G500,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
922365,PORTSDOWN ROAD G500,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.7
922365,PORTSDOWN ROAD G500,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.48
922365,PORTSDOWN ROAD G500,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.68
922365,PORTSDOWN ROAD G500,2024-01-27T01:30:00.000+00:00,feeder,03,N Current (RMS),A,13.0
922365,PORTSDOWN ROAD G500,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,3.3
922365,PORTSDOWN ROAD G500,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.6
922365,PORTSDOWN ROAD G500,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.4
922365,PORTSDOWN ROAD G500,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.12
922365,PORTSDOWN ROAD G500,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
922365,PORTSDOWN ROAD G500,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
922365,PORTSDOWN ROAD G500,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.5
922365,PORTSDOWN ROAD G500,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.51
922365,PORTSDOWN ROAD G500,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.03
922365,PORTSDOWN ROAD G500,2024-01-27T01:30:00.000+00:00,feeder,02,N Current (RMS),A,12.1
922365,PORTSDOWN ROAD G500,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.0
922365,PORTSDOWN ROAD G500,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.1
922365,PORTSDOWN ROAD G500,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
922365,PORTSDOWN ROAD G500,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
922365,PORTSDOWN ROAD G500,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
922365,PORTSDOWN ROAD G500,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
922365,PORTSDOWN ROAD G500,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.82
922365,PORTSDOWN ROAD G500,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.81
922365,PORTSDOWN ROAD G500,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.09
922365,PORTSDOWN ROAD G500,2024-01-27T01:30:00.000+00:00,feeder,01,N Current (RMS),A,10.4
922365,PORTSDOWN ROAD G500,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.0
922365,PORTSDOWN ROAD G500,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,3.8
922365,PORTSDOWN ROAD G500,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.3
922365,PORTSDOWN ROAD G500,2024-01-27T01:30:00.000+00:00,transformer,,Temperature,C,7.3
922365,PORTSDOWN ROAD G500,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
922365,PORTSDOWN ROAD G500,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.42
922365,PORTSDOWN ROAD G500,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
922365,PORTSDOWN ROAD G500,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
922365,PORTSDOWN ROAD G500,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
922365,PORTSDOWN ROAD G500,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
922365,PORTSDOWN ROAD G500,2024-01-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
922365,PORTSDOWN ROAD G500,2024-01-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
922365,PORTSDOWN ROAD G500,2024-01-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
922365,PORTSDOWN ROAD G500,2024-01-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.38
922365,PORTSDOWN ROAD G500,2024-01-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.53
922365,PORTSDOWN ROAD G500,2024-01-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.4
922365,PORTSDOWN ROAD G500,2024-01-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
922365,PORTSDOWN ROAD G500,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
922365,PORTSDOWN ROAD G500,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
922365,PORTSDOWN ROAD G500,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
922365,PORTSDOWN ROAD G500,2024-01-27T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
922365,PORTSDOWN ROAD G500,2024-01-27T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
922365,PORTSDOWN ROAD G500,2024-01-27T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
922365,PORTSDOWN ROAD G500,2024-01-27T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.43
922365,PORTSDOWN ROAD G500,2024-01-27T01:20:00.000+00:00,feeder,,N Current (RMS),A,1.7
922365,PORTSDOWN ROAD G500,2024-01-27T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-27T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
922365,PORTSDOWN ROAD G500,2024-01-27T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
922365,PORTSDOWN ROAD G500,2024-01-27T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-27T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-27T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.08
922365,PORTSDOWN ROAD G500,2024-01-27T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.49
922365,PORTSDOWN ROAD G500,2024-01-27T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.05
922365,PORTSDOWN ROAD G500,2024-01-27T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T01:20:00.000+00:00,feeder,05,N Current (RMS),A,1.6
922365,PORTSDOWN ROAD G500,2024-01-27T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,2.1
922365,PORTSDOWN ROAD G500,2024-01-27T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-27T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.66
922365,PORTSDOWN ROAD G500,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
922365,PORTSDOWN ROAD G500,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.09
922365,PORTSDOWN ROAD G500,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.96
922365,PORTSDOWN ROAD G500,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.63
922365,PORTSDOWN ROAD G500,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.54
922365,PORTSDOWN ROAD G500,2024-01-27T01:20:00.000+00:00,feeder,04,N Current (RMS),A,11.1
922365,PORTSDOWN ROAD G500,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,29.1
922365,PORTSDOWN ROAD G500,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.0
922365,PORTSDOWN ROAD G500,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,25.0
922365,PORTSDOWN ROAD G500,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
922365,PORTSDOWN ROAD G500,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
922365,PORTSDOWN ROAD G500,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
922365,PORTSDOWN ROAD G500,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.71
922365,PORTSDOWN ROAD G500,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.68
922365,PORTSDOWN ROAD G500,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.69
922365,PORTSDOWN ROAD G500,2024-01-27T01:20:00.000+00:00,feeder,03,N Current (RMS),A,7.8
922365,PORTSDOWN ROAD G500,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.8
922365,PORTSDOWN ROAD G500,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.7
922365,PORTSDOWN ROAD G500,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.1
922365,PORTSDOWN ROAD G500,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.86
922365,PORTSDOWN ROAD G500,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
922365,PORTSDOWN ROAD G500,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
922365,PORTSDOWN ROAD G500,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.51
922365,PORTSDOWN ROAD G500,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.66
922365,PORTSDOWN ROAD G500,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.48
922365,PORTSDOWN ROAD G500,2024-01-27T01:20:00.000+00:00,feeder,02,N Current (RMS),A,25.8
922365,PORTSDOWN ROAD G500,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.8
922365,PORTSDOWN ROAD G500,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,43.5
922365,PORTSDOWN ROAD G500,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.4
922365,PORTSDOWN ROAD G500,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
922365,PORTSDOWN ROAD G500,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
922365,PORTSDOWN ROAD G500,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
922365,PORTSDOWN ROAD G500,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.75
922365,PORTSDOWN ROAD G500,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.62
922365,PORTSDOWN ROAD G500,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.01
922365,PORTSDOWN ROAD G500,2024-01-27T01:20:00.000+00:00,feeder,01,N Current (RMS),A,10.4
922365,PORTSDOWN ROAD G500,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.8
922365,PORTSDOWN ROAD G500,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,3.5
922365,PORTSDOWN ROAD G500,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.3
922365,PORTSDOWN ROAD G500,2024-01-27T01:20:00.000+00:00,transformer,,Temperature,C,7.3
922365,PORTSDOWN ROAD G500,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
922365,PORTSDOWN ROAD G500,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
922365,PORTSDOWN ROAD G500,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
922365,PORTSDOWN ROAD G500,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
922365,PORTSDOWN ROAD G500,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
922365,PORTSDOWN ROAD G500,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
922365,PORTSDOWN ROAD G500,2024-01-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
922365,PORTSDOWN ROAD G500,2024-01-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
922365,PORTSDOWN ROAD G500,2024-01-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
922365,PORTSDOWN ROAD G500,2024-01-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.42
922365,PORTSDOWN ROAD G500,2024-01-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.6
922365,PORTSDOWN ROAD G500,2024-01-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.15
922365,PORTSDOWN ROAD G500,2024-01-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
922365,PORTSDOWN ROAD G500,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
922365,PORTSDOWN ROAD G500,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
922365,PORTSDOWN ROAD G500,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
922365,PORTSDOWN ROAD G500,2024-01-27T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
922365,PORTSDOWN ROAD G500,2024-01-27T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
922365,PORTSDOWN ROAD G500,2024-01-27T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
922365,PORTSDOWN ROAD G500,2024-01-27T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.41
922365,PORTSDOWN ROAD G500,2024-01-27T01:10:00.000+00:00,feeder,,N Current (RMS),A,1.6
922365,PORTSDOWN ROAD G500,2024-01-27T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-27T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
922365,PORTSDOWN ROAD G500,2024-01-27T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
922365,PORTSDOWN ROAD G500,2024-01-27T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-27T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-27T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.66
922365,PORTSDOWN ROAD G500,2024-01-27T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.05
922365,PORTSDOWN ROAD G500,2024-01-27T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,-0.01
922365,PORTSDOWN ROAD G500,2024-01-27T01:10:00.000+00:00,feeder,05,N Current (RMS),A,2.2
922365,PORTSDOWN ROAD G500,2024-01-27T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,2.8
922365,PORTSDOWN ROAD G500,2024-01-27T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-27T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.82
922365,PORTSDOWN ROAD G500,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
922365,PORTSDOWN ROAD G500,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.02
922365,PORTSDOWN ROAD G500,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.09
922365,PORTSDOWN ROAD G500,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.18
922365,PORTSDOWN ROAD G500,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.15
922365,PORTSDOWN ROAD G500,2024-01-27T01:10:00.000+00:00,feeder,04,N Current (RMS),A,12.0
922365,PORTSDOWN ROAD G500,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.9
922365,PORTSDOWN ROAD G500,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.2
922365,PORTSDOWN ROAD G500,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,23.7
922365,PORTSDOWN ROAD G500,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
922365,PORTSDOWN ROAD G500,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
922365,PORTSDOWN ROAD G500,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
922365,PORTSDOWN ROAD G500,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.29
922365,PORTSDOWN ROAD G500,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.62
922365,PORTSDOWN ROAD G500,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.91
922365,PORTSDOWN ROAD G500,2024-01-27T01:10:00.000+00:00,feeder,03,N Current (RMS),A,7.4
922365,PORTSDOWN ROAD G500,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.5
922365,PORTSDOWN ROAD G500,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.4
922365,PORTSDOWN ROAD G500,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.6
922365,PORTSDOWN ROAD G500,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.02
922365,PORTSDOWN ROAD G500,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.08
922365,PORTSDOWN ROAD G500,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.39
922365,PORTSDOWN ROAD G500,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.81
922365,PORTSDOWN ROAD G500,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.49
922365,PORTSDOWN ROAD G500,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.59
922365,PORTSDOWN ROAD G500,2024-01-27T01:10:00.000+00:00,feeder,02,N Current (RMS),A,25.2
922365,PORTSDOWN ROAD G500,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.6
922365,PORTSDOWN ROAD G500,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,42.6
922365,PORTSDOWN ROAD G500,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,8.9
922365,PORTSDOWN ROAD G500,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.11
922365,PORTSDOWN ROAD G500,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
922365,PORTSDOWN ROAD G500,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
922365,PORTSDOWN ROAD G500,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.77
922365,PORTSDOWN ROAD G500,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.62
922365,PORTSDOWN ROAD G500,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.15
922365,PORTSDOWN ROAD G500,2024-01-27T01:10:00.000+00:00,feeder,01,N Current (RMS),A,10.1
922365,PORTSDOWN ROAD G500,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.0
922365,PORTSDOWN ROAD G500,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,3.7
922365,PORTSDOWN ROAD G500,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.7
922365,PORTSDOWN ROAD G500,2024-01-27T01:10:00.000+00:00,transformer,,Temperature,C,7.3
922365,PORTSDOWN ROAD G500,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
922365,PORTSDOWN ROAD G500,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
922365,PORTSDOWN ROAD G500,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
922365,PORTSDOWN ROAD G500,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
922365,PORTSDOWN ROAD G500,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
922365,PORTSDOWN ROAD G500,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
922365,PORTSDOWN ROAD G500,2024-01-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
922365,PORTSDOWN ROAD G500,2024-01-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
922365,PORTSDOWN ROAD G500,2024-01-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
922365,PORTSDOWN ROAD G500,2024-01-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.62
922365,PORTSDOWN ROAD G500,2024-01-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,19.92
922365,PORTSDOWN ROAD G500,2024-01-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.2
922365,PORTSDOWN ROAD G500,2024-01-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
922365,PORTSDOWN ROAD G500,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
922365,PORTSDOWN ROAD G500,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
922365,PORTSDOWN ROAD G500,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
922365,PORTSDOWN ROAD G500,2024-01-27T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
922365,PORTSDOWN ROAD G500,2024-01-27T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
922365,PORTSDOWN ROAD G500,2024-01-27T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
922365,PORTSDOWN ROAD G500,2024-01-27T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.4
922365,PORTSDOWN ROAD G500,2024-01-27T01:00:00.000+00:00,feeder,,N Current (RMS),A,2.0
922365,PORTSDOWN ROAD G500,2024-01-27T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-27T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
922365,PORTSDOWN ROAD G500,2024-01-27T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
922365,PORTSDOWN ROAD G500,2024-01-27T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.03
922365,PORTSDOWN ROAD G500,2024-01-27T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-27T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.76
922365,PORTSDOWN ROAD G500,2024-01-27T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.05
922365,PORTSDOWN ROAD G500,2024-01-27T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.05
922365,PORTSDOWN ROAD G500,2024-01-27T01:00:00.000+00:00,feeder,05,N Current (RMS),A,1.9
922365,PORTSDOWN ROAD G500,2024-01-27T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,3.1
922365,PORTSDOWN ROAD G500,2024-01-27T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-27T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.61
922365,PORTSDOWN ROAD G500,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
922365,PORTSDOWN ROAD G500,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.74
922365,PORTSDOWN ROAD G500,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.08
922365,PORTSDOWN ROAD G500,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.95
922365,PORTSDOWN ROAD G500,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.4
922365,PORTSDOWN ROAD G500,2024-01-27T01:00:00.000+00:00,feeder,04,N Current (RMS),A,9.7
922365,PORTSDOWN ROAD G500,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,25.6
922365,PORTSDOWN ROAD G500,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,32.5
922365,PORTSDOWN ROAD G500,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,35.4
922365,PORTSDOWN ROAD G500,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
922365,PORTSDOWN ROAD G500,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
922365,PORTSDOWN ROAD G500,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
922365,PORTSDOWN ROAD G500,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.71
922365,PORTSDOWN ROAD G500,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.93
922365,PORTSDOWN ROAD G500,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.56
922365,PORTSDOWN ROAD G500,2024-01-27T01:00:00.000+00:00,feeder,03,N Current (RMS),A,7.6
922365,PORTSDOWN ROAD G500,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,3.3
922365,PORTSDOWN ROAD G500,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.6
922365,PORTSDOWN ROAD G500,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,8.7
922365,PORTSDOWN ROAD G500,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
922365,PORTSDOWN ROAD G500,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
922365,PORTSDOWN ROAD G500,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
922365,PORTSDOWN ROAD G500,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.17
922365,PORTSDOWN ROAD G500,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.04
922365,PORTSDOWN ROAD G500,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.63
922365,PORTSDOWN ROAD G500,2024-01-27T01:00:00.000+00:00,feeder,02,N Current (RMS),A,27.1
922365,PORTSDOWN ROAD G500,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.6
922365,PORTSDOWN ROAD G500,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,45.2
922365,PORTSDOWN ROAD G500,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,8.8
922365,PORTSDOWN ROAD G500,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.14
922365,PORTSDOWN ROAD G500,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
922365,PORTSDOWN ROAD G500,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
922365,PORTSDOWN ROAD G500,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.21
922365,PORTSDOWN ROAD G500,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.65
922365,PORTSDOWN ROAD G500,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.24
922365,PORTSDOWN ROAD G500,2024-01-27T01:00:00.000+00:00,feeder,01,N Current (RMS),A,11.1
922365,PORTSDOWN ROAD G500,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.1
922365,PORTSDOWN ROAD G500,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,3.9
922365,PORTSDOWN ROAD G500,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,5.9
922365,PORTSDOWN ROAD G500,2024-01-27T01:00:00.000+00:00,transformer,,Temperature,C,7.3
922365,PORTSDOWN ROAD G500,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
922365,PORTSDOWN ROAD G500,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
922365,PORTSDOWN ROAD G500,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
922365,PORTSDOWN ROAD G500,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
922365,PORTSDOWN ROAD G500,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
922365,PORTSDOWN ROAD G500,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
922365,PORTSDOWN ROAD G500,2024-01-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
922365,PORTSDOWN ROAD G500,2024-01-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
922365,PORTSDOWN ROAD G500,2024-01-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
922365,PORTSDOWN ROAD G500,2024-01-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.93
922365,PORTSDOWN ROAD G500,2024-01-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,24.55
922365,PORTSDOWN ROAD G500,2024-01-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.28
922365,PORTSDOWN ROAD G500,2024-01-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
922365,PORTSDOWN ROAD G500,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
922365,PORTSDOWN ROAD G500,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
922365,PORTSDOWN ROAD G500,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
922365,PORTSDOWN ROAD G500,2024-01-27T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
922365,PORTSDOWN ROAD G500,2024-01-27T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
922365,PORTSDOWN ROAD G500,2024-01-27T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
922365,PORTSDOWN ROAD G500,2024-01-27T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.39
922365,PORTSDOWN ROAD G500,2024-01-27T00:50:00.000+00:00,feeder,,N Current (RMS),A,1.7
922365,PORTSDOWN ROAD G500,2024-01-27T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-27T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
922365,PORTSDOWN ROAD G500,2024-01-27T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
922365,PORTSDOWN ROAD G500,2024-01-27T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.05
922365,PORTSDOWN ROAD G500,2024-01-27T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-27T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.03
922365,PORTSDOWN ROAD G500,2024-01-27T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.65
922365,PORTSDOWN ROAD G500,2024-01-27T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.05
922365,PORTSDOWN ROAD G500,2024-01-27T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.03
922365,PORTSDOWN ROAD G500,2024-01-27T00:50:00.000+00:00,feeder,05,N Current (RMS),A,1.8
922365,PORTSDOWN ROAD G500,2024-01-27T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,2.8
922365,PORTSDOWN ROAD G500,2024-01-27T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-27T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
922365,PORTSDOWN ROAD G500,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
922365,PORTSDOWN ROAD G500,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.81
922365,PORTSDOWN ROAD G500,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.91
922365,PORTSDOWN ROAD G500,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.9
922365,PORTSDOWN ROAD G500,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.51
922365,PORTSDOWN ROAD G500,2024-01-27T00:50:00.000+00:00,feeder,04,N Current (RMS),A,11.4
922365,PORTSDOWN ROAD G500,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.9
922365,PORTSDOWN ROAD G500,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,32.4
922365,PORTSDOWN ROAD G500,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,36.9
922365,PORTSDOWN ROAD G500,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
922365,PORTSDOWN ROAD G500,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
922365,PORTSDOWN ROAD G500,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
922365,PORTSDOWN ROAD G500,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.72
922365,PORTSDOWN ROAD G500,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.99
922365,PORTSDOWN ROAD G500,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.59
922365,PORTSDOWN ROAD G500,2024-01-27T00:50:00.000+00:00,feeder,03,N Current (RMS),A,7.2
922365,PORTSDOWN ROAD G500,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,3.3
922365,PORTSDOWN ROAD G500,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.7
922365,PORTSDOWN ROAD G500,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.4
922365,PORTSDOWN ROAD G500,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.86
922365,PORTSDOWN ROAD G500,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
922365,PORTSDOWN ROAD G500,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
922365,PORTSDOWN ROAD G500,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.13
922365,PORTSDOWN ROAD G500,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.69
922365,PORTSDOWN ROAD G500,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.58
922365,PORTSDOWN ROAD G500,2024-01-27T00:50:00.000+00:00,feeder,02,N Current (RMS),A,25.2
922365,PORTSDOWN ROAD G500,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.0
922365,PORTSDOWN ROAD G500,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,41.9
922365,PORTSDOWN ROAD G500,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.9
922365,PORTSDOWN ROAD G500,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
922365,PORTSDOWN ROAD G500,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
922365,PORTSDOWN ROAD G500,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
922365,PORTSDOWN ROAD G500,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.3
922365,PORTSDOWN ROAD G500,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.85
922365,PORTSDOWN ROAD G500,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.19
922365,PORTSDOWN ROAD G500,2024-01-27T00:50:00.000+00:00,feeder,01,N Current (RMS),A,17.4
922365,PORTSDOWN ROAD G500,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,25.8
922365,PORTSDOWN ROAD G500,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.4
922365,PORTSDOWN ROAD G500,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.9
922365,PORTSDOWN ROAD G500,2024-01-27T00:50:00.000+00:00,transformer,,Temperature,C,7.5
922365,PORTSDOWN ROAD G500,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
922365,PORTSDOWN ROAD G500,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
922365,PORTSDOWN ROAD G500,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
922365,PORTSDOWN ROAD G500,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
922365,PORTSDOWN ROAD G500,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
922365,PORTSDOWN ROAD G500,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
922365,PORTSDOWN ROAD G500,2024-01-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
922365,PORTSDOWN ROAD G500,2024-01-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
922365,PORTSDOWN ROAD G500,2024-01-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
922365,PORTSDOWN ROAD G500,2024-01-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.72
922365,PORTSDOWN ROAD G500,2024-01-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,23.43
922365,PORTSDOWN ROAD G500,2024-01-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.3
922365,PORTSDOWN ROAD G500,2024-01-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
922365,PORTSDOWN ROAD G500,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
922365,PORTSDOWN ROAD G500,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
922365,PORTSDOWN ROAD G500,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
922365,PORTSDOWN ROAD G500,2024-01-27T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
922365,PORTSDOWN ROAD G500,2024-01-27T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
922365,PORTSDOWN ROAD G500,2024-01-27T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
922365,PORTSDOWN ROAD G500,2024-01-27T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.39
922365,PORTSDOWN ROAD G500,2024-01-27T00:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
922365,PORTSDOWN ROAD G500,2024-01-27T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-27T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
922365,PORTSDOWN ROAD G500,2024-01-27T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
922365,PORTSDOWN ROAD G500,2024-01-27T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.05
922365,PORTSDOWN ROAD G500,2024-01-27T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-27T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-27T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.5
922365,PORTSDOWN ROAD G500,2024-01-27T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.06
922365,PORTSDOWN ROAD G500,2024-01-27T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,-0.02
922365,PORTSDOWN ROAD G500,2024-01-27T00:40:00.000+00:00,feeder,05,N Current (RMS),A,1.8
922365,PORTSDOWN ROAD G500,2024-01-27T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,2.2
922365,PORTSDOWN ROAD G500,2024-01-27T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-27T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
922365,PORTSDOWN ROAD G500,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
922365,PORTSDOWN ROAD G500,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.02
922365,PORTSDOWN ROAD G500,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.57
922365,PORTSDOWN ROAD G500,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.11
922365,PORTSDOWN ROAD G500,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.83
922365,PORTSDOWN ROAD G500,2024-01-27T00:40:00.000+00:00,feeder,04,N Current (RMS),A,9.9
922365,PORTSDOWN ROAD G500,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.6
922365,PORTSDOWN ROAD G500,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,25.4
922365,PORTSDOWN ROAD G500,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,22.1
922365,PORTSDOWN ROAD G500,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
922365,PORTSDOWN ROAD G500,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
922365,PORTSDOWN ROAD G500,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
922365,PORTSDOWN ROAD G500,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.84
922365,PORTSDOWN ROAD G500,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.86
922365,PORTSDOWN ROAD G500,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.65
922365,PORTSDOWN ROAD G500,2024-01-27T00:40:00.000+00:00,feeder,03,N Current (RMS),A,6.2
922365,PORTSDOWN ROAD G500,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,3.7
922365,PORTSDOWN ROAD G500,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.5
922365,PORTSDOWN ROAD G500,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.2
922365,PORTSDOWN ROAD G500,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.02
922365,PORTSDOWN ROAD G500,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.3
922365,PORTSDOWN ROAD G500,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
922365,PORTSDOWN ROAD G500,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.66
922365,PORTSDOWN ROAD G500,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.79
922365,PORTSDOWN ROAD G500,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.51
922365,PORTSDOWN ROAD G500,2024-01-27T00:40:00.000+00:00,feeder,02,N Current (RMS),A,14.8
922365,PORTSDOWN ROAD G500,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.8
922365,PORTSDOWN ROAD G500,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.0
922365,PORTSDOWN ROAD G500,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.5
922365,PORTSDOWN ROAD G500,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
922365,PORTSDOWN ROAD G500,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
922365,PORTSDOWN ROAD G500,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
922365,PORTSDOWN ROAD G500,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.73
922365,PORTSDOWN ROAD G500,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.0
922365,PORTSDOWN ROAD G500,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.2
922365,PORTSDOWN ROAD G500,2024-01-27T00:40:00.000+00:00,feeder,01,N Current (RMS),A,17.0
922365,PORTSDOWN ROAD G500,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,24.0
922365,PORTSDOWN ROAD G500,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.6
922365,PORTSDOWN ROAD G500,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,5.7
922365,PORTSDOWN ROAD G500,2024-01-27T00:40:00.000+00:00,transformer,,Temperature,C,7.7
922365,PORTSDOWN ROAD G500,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
922365,PORTSDOWN ROAD G500,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
922365,PORTSDOWN ROAD G500,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
922365,PORTSDOWN ROAD G500,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
922365,PORTSDOWN ROAD G500,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
922365,PORTSDOWN ROAD G500,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
922365,PORTSDOWN ROAD G500,2024-01-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
922365,PORTSDOWN ROAD G500,2024-01-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
922365,PORTSDOWN ROAD G500,2024-01-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
922365,PORTSDOWN ROAD G500,2024-01-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.3
922365,PORTSDOWN ROAD G500,2024-01-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.76
922365,PORTSDOWN ROAD G500,2024-01-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.56
922365,PORTSDOWN ROAD G500,2024-01-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
922365,PORTSDOWN ROAD G500,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
922365,PORTSDOWN ROAD G500,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
922365,PORTSDOWN ROAD G500,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
922365,PORTSDOWN ROAD G500,2024-01-27T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
922365,PORTSDOWN ROAD G500,2024-01-27T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922365,PORTSDOWN ROAD G500,2024-01-27T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
922365,PORTSDOWN ROAD G500,2024-01-27T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.38
922365,PORTSDOWN ROAD G500,2024-01-27T00:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
922365,PORTSDOWN ROAD G500,2024-01-27T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-27T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
922365,PORTSDOWN ROAD G500,2024-01-27T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
922365,PORTSDOWN ROAD G500,2024-01-27T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-27T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-27T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.09
922365,PORTSDOWN ROAD G500,2024-01-27T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.37
922365,PORTSDOWN ROAD G500,2024-01-27T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.06
922365,PORTSDOWN ROAD G500,2024-01-27T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,-0.01
922365,PORTSDOWN ROAD G500,2024-01-27T00:30:00.000+00:00,feeder,05,N Current (RMS),A,1.3
922365,PORTSDOWN ROAD G500,2024-01-27T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,1.7
922365,PORTSDOWN ROAD G500,2024-01-27T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-27T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.63
922365,PORTSDOWN ROAD G500,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
922365,PORTSDOWN ROAD G500,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.83
922365,PORTSDOWN ROAD G500,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.41
922365,PORTSDOWN ROAD G500,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.49
922365,PORTSDOWN ROAD G500,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.11
922365,PORTSDOWN ROAD G500,2024-01-27T00:30:00.000+00:00,feeder,04,N Current (RMS),A,10.6
922365,PORTSDOWN ROAD G500,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.1
922365,PORTSDOWN ROAD G500,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,30.8
922365,PORTSDOWN ROAD G500,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,22.9
922365,PORTSDOWN ROAD G500,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
922365,PORTSDOWN ROAD G500,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
922365,PORTSDOWN ROAD G500,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
922365,PORTSDOWN ROAD G500,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.69
922365,PORTSDOWN ROAD G500,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.1
922365,PORTSDOWN ROAD G500,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.02
922365,PORTSDOWN ROAD G500,2024-01-27T00:30:00.000+00:00,feeder,03,N Current (RMS),A,7.7
922365,PORTSDOWN ROAD G500,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,3.4
922365,PORTSDOWN ROAD G500,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.5
