Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922365,PORTSDOWN ROAD G500,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.7
922365,PORTSDOWN ROAD G500,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.85
922365,PORTSDOWN ROAD G500,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.27
922365,PORTSDOWN ROAD G500,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
922365,PORTSDOWN ROAD G500,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.87
922365,PORTSDOWN ROAD G500,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.02
922365,PORTSDOWN ROAD G500,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.89
922365,PORTSDOWN ROAD G500,2024-01-27T00:30:00.000+00:00,feeder,02,N Current (RMS),A,15.0
922365,PORTSDOWN ROAD G500,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.6
922365,PORTSDOWN ROAD G500,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.7
922365,PORTSDOWN ROAD G500,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,9.6
922365,PORTSDOWN ROAD G500,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
922365,PORTSDOWN ROAD G500,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
922365,PORTSDOWN ROAD G500,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
922365,PORTSDOWN ROAD G500,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.19
922365,PORTSDOWN ROAD G500,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.81
922365,PORTSDOWN ROAD G500,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.14
922365,PORTSDOWN ROAD G500,2024-01-27T00:30:00.000+00:00,feeder,01,N Current (RMS),A,11.8
922365,PORTSDOWN ROAD G500,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.6
922365,PORTSDOWN ROAD G500,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.0
922365,PORTSDOWN ROAD G500,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.5
922365,PORTSDOWN ROAD G500,2024-01-27T00:30:00.000+00:00,transformer,,Temperature,C,7.8
922365,PORTSDOWN ROAD G500,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
922365,PORTSDOWN ROAD G500,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
922365,PORTSDOWN ROAD G500,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
922365,PORTSDOWN ROAD G500,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
922365,PORTSDOWN ROAD G500,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
922365,PORTSDOWN ROAD G500,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
922365,PORTSDOWN ROAD G500,2024-01-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
922365,PORTSDOWN ROAD G500,2024-01-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
922365,PORTSDOWN ROAD G500,2024-01-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
922365,PORTSDOWN ROAD G500,2024-01-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.53
922365,PORTSDOWN ROAD G500,2024-01-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.41
922365,PORTSDOWN ROAD G500,2024-01-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.53
922365,PORTSDOWN ROAD G500,2024-01-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,34.3
922365,PORTSDOWN ROAD G500,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
922365,PORTSDOWN ROAD G500,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
922365,PORTSDOWN ROAD G500,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
922365,PORTSDOWN ROAD G500,2024-01-27T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
922365,PORTSDOWN ROAD G500,2024-01-27T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922365,PORTSDOWN ROAD G500,2024-01-27T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
922365,PORTSDOWN ROAD G500,2024-01-27T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.37
922365,PORTSDOWN ROAD G500,2024-01-27T00:20:00.000+00:00,feeder,,N Current (RMS),A,1.7
922365,PORTSDOWN ROAD G500,2024-01-27T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-27T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
922365,PORTSDOWN ROAD G500,2024-01-27T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
922365,PORTSDOWN ROAD G500,2024-01-27T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.12
922365,PORTSDOWN ROAD G500,2024-01-27T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-27T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.08
922365,PORTSDOWN ROAD G500,2024-01-27T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.3
922365,PORTSDOWN ROAD G500,2024-01-27T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.1
922365,PORTSDOWN ROAD G500,2024-01-27T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.11
922365,PORTSDOWN ROAD G500,2024-01-27T00:20:00.000+00:00,feeder,05,N Current (RMS),A,1.1
922365,PORTSDOWN ROAD G500,2024-01-27T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
922365,PORTSDOWN ROAD G500,2024-01-27T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-27T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.9
922365,PORTSDOWN ROAD G500,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.52
922365,PORTSDOWN ROAD G500,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
922365,PORTSDOWN ROAD G500,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.96
922365,PORTSDOWN ROAD G500,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.27
922365,PORTSDOWN ROAD G500,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.84
922365,PORTSDOWN ROAD G500,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.22
922365,PORTSDOWN ROAD G500,2024-01-27T00:20:00.000+00:00,feeder,04,N Current (RMS),A,10.0
922365,PORTSDOWN ROAD G500,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.4
922365,PORTSDOWN ROAD G500,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,27.9
922365,PORTSDOWN ROAD G500,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,23.7
922365,PORTSDOWN ROAD G500,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
922365,PORTSDOWN ROAD G500,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
922365,PORTSDOWN ROAD G500,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
922365,PORTSDOWN ROAD G500,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.63
922365,PORTSDOWN ROAD G500,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.22
922365,PORTSDOWN ROAD G500,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.68
922365,PORTSDOWN ROAD G500,2024-01-27T00:20:00.000+00:00,feeder,03,N Current (RMS),A,8.7
922365,PORTSDOWN ROAD G500,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,3.3
922365,PORTSDOWN ROAD G500,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.9
922365,PORTSDOWN ROAD G500,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.5
922365,PORTSDOWN ROAD G500,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.55
922365,PORTSDOWN ROAD G500,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
922365,PORTSDOWN ROAD G500,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
922365,PORTSDOWN ROAD G500,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.76
922365,PORTSDOWN ROAD G500,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.52
922365,PORTSDOWN ROAD G500,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.34
922365,PORTSDOWN ROAD G500,2024-01-27T00:20:00.000+00:00,feeder,02,N Current (RMS),A,21.1
922365,PORTSDOWN ROAD G500,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.6
922365,PORTSDOWN ROAD G500,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,43.3
922365,PORTSDOWN ROAD G500,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.4
922365,PORTSDOWN ROAD G500,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
922365,PORTSDOWN ROAD G500,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
922365,PORTSDOWN ROAD G500,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
922365,PORTSDOWN ROAD G500,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.46
922365,PORTSDOWN ROAD G500,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.57
922365,PORTSDOWN ROAD G500,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.91
922365,PORTSDOWN ROAD G500,2024-01-27T00:20:00.000+00:00,feeder,01,N Current (RMS),A,18.9
922365,PORTSDOWN ROAD G500,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,26.6
922365,PORTSDOWN ROAD G500,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,3.6
922365,PORTSDOWN ROAD G500,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.9
922365,PORTSDOWN ROAD G500,2024-01-27T00:20:00.000+00:00,transformer,,Temperature,C,8.0
922365,PORTSDOWN ROAD G500,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
922365,PORTSDOWN ROAD G500,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
922365,PORTSDOWN ROAD G500,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
922365,PORTSDOWN ROAD G500,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
922365,PORTSDOWN ROAD G500,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
922365,PORTSDOWN ROAD G500,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
922365,PORTSDOWN ROAD G500,2024-01-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
922365,PORTSDOWN ROAD G500,2024-01-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
922365,PORTSDOWN ROAD G500,2024-01-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
922365,PORTSDOWN ROAD G500,2024-01-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.43
922365,PORTSDOWN ROAD G500,2024-01-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,23.17
922365,PORTSDOWN ROAD G500,2024-01-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.63
922365,PORTSDOWN ROAD G500,2024-01-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
922365,PORTSDOWN ROAD G500,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
922365,PORTSDOWN ROAD G500,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
922365,PORTSDOWN ROAD G500,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
922365,PORTSDOWN ROAD G500,2024-01-27T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
922365,PORTSDOWN ROAD G500,2024-01-27T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922365,PORTSDOWN ROAD G500,2024-01-27T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
922365,PORTSDOWN ROAD G500,2024-01-27T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.38
922365,PORTSDOWN ROAD G500,2024-01-27T00:10:00.000+00:00,feeder,,N Current (RMS),A,1.4
922365,PORTSDOWN ROAD G500,2024-01-27T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-27T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
922365,PORTSDOWN ROAD G500,2024-01-27T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
922365,PORTSDOWN ROAD G500,2024-01-27T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-27T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.09
922365,PORTSDOWN ROAD G500,2024-01-27T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.41
922365,PORTSDOWN ROAD G500,2024-01-27T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.06
922365,PORTSDOWN ROAD G500,2024-01-27T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T00:10:00.000+00:00,feeder,05,N Current (RMS),A,1.5
922365,PORTSDOWN ROAD G500,2024-01-27T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,1.9
922365,PORTSDOWN ROAD G500,2024-01-27T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-27T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
922365,PORTSDOWN ROAD G500,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.4
922365,PORTSDOWN ROAD G500,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.02
922365,PORTSDOWN ROAD G500,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.65
922365,PORTSDOWN ROAD G500,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.64
922365,PORTSDOWN ROAD G500,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.77
922365,PORTSDOWN ROAD G500,2024-01-27T00:10:00.000+00:00,feeder,04,N Current (RMS),A,9.3
922365,PORTSDOWN ROAD G500,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.1
922365,PORTSDOWN ROAD G500,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.4
922365,PORTSDOWN ROAD G500,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.7
922365,PORTSDOWN ROAD G500,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
922365,PORTSDOWN ROAD G500,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
922365,PORTSDOWN ROAD G500,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
922365,PORTSDOWN ROAD G500,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.72
922365,PORTSDOWN ROAD G500,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.28
922365,PORTSDOWN ROAD G500,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.92
922365,PORTSDOWN ROAD G500,2024-01-27T00:10:00.000+00:00,feeder,03,N Current (RMS),A,8.7
922365,PORTSDOWN ROAD G500,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,3.4
922365,PORTSDOWN ROAD G500,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.1
922365,PORTSDOWN ROAD G500,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.4
922365,PORTSDOWN ROAD G500,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.4
922365,PORTSDOWN ROAD G500,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.27
922365,PORTSDOWN ROAD G500,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
922365,PORTSDOWN ROAD G500,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.21
922365,PORTSDOWN ROAD G500,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.32
922365,PORTSDOWN ROAD G500,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.23
922365,PORTSDOWN ROAD G500,2024-01-27T00:10:00.000+00:00,feeder,02,N Current (RMS),A,19.8
922365,PORTSDOWN ROAD G500,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.1
922365,PORTSDOWN ROAD G500,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,42.3
922365,PORTSDOWN ROAD G500,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.2
922365,PORTSDOWN ROAD G500,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
922365,PORTSDOWN ROAD G500,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
922365,PORTSDOWN ROAD G500,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
922365,PORTSDOWN ROAD G500,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.18
922365,PORTSDOWN ROAD G500,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.77
922365,PORTSDOWN ROAD G500,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.99
922365,PORTSDOWN ROAD G500,2024-01-27T00:10:00.000+00:00,feeder,01,N Current (RMS),A,14.7
922365,PORTSDOWN ROAD G500,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,21.5
922365,PORTSDOWN ROAD G500,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.3
922365,PORTSDOWN ROAD G500,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.2
922365,PORTSDOWN ROAD G500,2024-01-27T00:10:00.000+00:00,transformer,,Temperature,C,8.2
922365,PORTSDOWN ROAD G500,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
922365,PORTSDOWN ROAD G500,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
922365,PORTSDOWN ROAD G500,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
922365,PORTSDOWN ROAD G500,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
922365,PORTSDOWN ROAD G500,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
922365,PORTSDOWN ROAD G500,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
922365,PORTSDOWN ROAD G500,2024-01-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
922365,PORTSDOWN ROAD G500,2024-01-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
922365,PORTSDOWN ROAD G500,2024-01-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
922365,PORTSDOWN ROAD G500,2024-01-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.17
922365,PORTSDOWN ROAD G500,2024-01-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,19.99
922365,PORTSDOWN ROAD G500,2024-01-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.29
922365,PORTSDOWN ROAD G500,2024-01-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
922365,PORTSDOWN ROAD G500,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
922365,PORTSDOWN ROAD G500,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
922365,PORTSDOWN ROAD G500,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
922365,PORTSDOWN ROAD G500,2024-01-27T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
922365,PORTSDOWN ROAD G500,2024-01-27T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922365,PORTSDOWN ROAD G500,2024-01-27T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
922365,PORTSDOWN ROAD G500,2024-01-27T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.38
922365,PORTSDOWN ROAD G500,2024-01-27T00:00:00.000+00:00,feeder,,N Current (RMS),A,1.4
922365,PORTSDOWN ROAD G500,2024-01-27T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-27T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
922365,PORTSDOWN ROAD G500,2024-01-27T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
922365,PORTSDOWN ROAD G500,2024-01-27T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.06
922365,PORTSDOWN ROAD G500,2024-01-27T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-27T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-27T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.46
922365,PORTSDOWN ROAD G500,2024-01-27T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.06
922365,PORTSDOWN ROAD G500,2024-01-27T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,-0.01
922365,PORTSDOWN ROAD G500,2024-01-27T00:00:00.000+00:00,feeder,05,N Current (RMS),A,1.6
922365,PORTSDOWN ROAD G500,2024-01-27T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,2.0
922365,PORTSDOWN ROAD G500,2024-01-27T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-27T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.48
922365,PORTSDOWN ROAD G500,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
922365,PORTSDOWN ROAD G500,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.8
922365,PORTSDOWN ROAD G500,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.97
922365,PORTSDOWN ROAD G500,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.82
922365,PORTSDOWN ROAD G500,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.22
922365,PORTSDOWN ROAD G500,2024-01-27T00:00:00.000+00:00,feeder,04,N Current (RMS),A,10.9
922365,PORTSDOWN ROAD G500,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,25.3
922365,PORTSDOWN ROAD G500,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.5
922365,PORTSDOWN ROAD G500,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.1
922365,PORTSDOWN ROAD G500,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
922365,PORTSDOWN ROAD G500,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
922365,PORTSDOWN ROAD G500,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
922365,PORTSDOWN ROAD G500,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.8
922365,PORTSDOWN ROAD G500,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.49
922365,PORTSDOWN ROAD G500,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.72
922365,PORTSDOWN ROAD G500,2024-01-27T00:00:00.000+00:00,feeder,03,N Current (RMS),A,8.9
922365,PORTSDOWN ROAD G500,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,3.6
922365,PORTSDOWN ROAD G500,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.1
922365,PORTSDOWN ROAD G500,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.1
922365,PORTSDOWN ROAD G500,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.55
922365,PORTSDOWN ROAD G500,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
922365,PORTSDOWN ROAD G500,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
922365,PORTSDOWN ROAD G500,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.01
922365,PORTSDOWN ROAD G500,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.74
922365,PORTSDOWN ROAD G500,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.85
922365,PORTSDOWN ROAD G500,2024-01-27T00:00:00.000+00:00,feeder,02,N Current (RMS),A,22.2
922365,PORTSDOWN ROAD G500,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.4
922365,PORTSDOWN ROAD G500,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,38.6
922365,PORTSDOWN ROAD G500,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,9.7
922365,PORTSDOWN ROAD G500,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
922365,PORTSDOWN ROAD G500,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
922365,PORTSDOWN ROAD G500,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
922365,PORTSDOWN ROAD G500,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.4
922365,PORTSDOWN ROAD G500,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.92
922365,PORTSDOWN ROAD G500,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.19
922365,PORTSDOWN ROAD G500,2024-01-27T00:00:00.000+00:00,feeder,01,N Current (RMS),A,21.1
922365,PORTSDOWN ROAD G500,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,30.0
922365,PORTSDOWN ROAD G500,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.8
922365,PORTSDOWN ROAD G500,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,5.8
922365,PORTSDOWN ROAD G500,2024-01-27T00:00:00.000+00:00,transformer,,Temperature,C,8.3
922365,PORTSDOWN ROAD G500,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
922365,PORTSDOWN ROAD G500,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
922365,PORTSDOWN ROAD G500,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
922365,PORTSDOWN ROAD G500,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
922365,PORTSDOWN ROAD G500,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
922365,PORTSDOWN ROAD G500,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
922365,PORTSDOWN ROAD G500,2024-01-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
922365,PORTSDOWN ROAD G500,2024-01-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
922365,PORTSDOWN ROAD G500,2024-01-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
922365,PORTSDOWN ROAD G500,2024-01-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,20.64
922365,PORTSDOWN ROAD G500,2024-01-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.95
922365,PORTSDOWN ROAD G500,2024-01-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.36
922365,PORTSDOWN ROAD G500,2024-01-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
922365,PORTSDOWN ROAD G500,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
922365,PORTSDOWN ROAD G500,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
922365,PORTSDOWN ROAD G500,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
922365,PORTSDOWN ROAD G500,2024-01-28T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
922365,PORTSDOWN ROAD G500,2024-01-28T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
922365,PORTSDOWN ROAD G500,2024-01-28T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.1
922365,PORTSDOWN ROAD G500,2024-01-28T23:50:00.000+00:00,feeder,,L1 Active Power,kW,1.33
922365,PORTSDOWN ROAD G500,2024-01-28T23:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
922365,PORTSDOWN ROAD G500,2024-01-28T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-28T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
922365,PORTSDOWN ROAD G500,2024-01-28T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
922365,PORTSDOWN ROAD G500,2024-01-28T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.09
922365,PORTSDOWN ROAD G500,2024-01-28T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-28T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.06
922365,PORTSDOWN ROAD G500,2024-01-28T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.42
922365,PORTSDOWN ROAD G500,2024-01-28T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.07
922365,PORTSDOWN ROAD G500,2024-01-28T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.16
922365,PORTSDOWN ROAD G500,2024-01-28T23:50:00.000+00:00,feeder,05,N Current (RMS),A,1.2
922365,PORTSDOWN ROAD G500,2024-01-28T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,1.9
922365,PORTSDOWN ROAD G500,2024-01-28T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-28T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,1.0
922365,PORTSDOWN ROAD G500,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.54
922365,PORTSDOWN ROAD G500,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
922365,PORTSDOWN ROAD G500,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.99
922365,PORTSDOWN ROAD G500,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.42
922365,PORTSDOWN ROAD G500,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.15
922365,PORTSDOWN ROAD G500,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.48
922365,PORTSDOWN ROAD G500,2024-01-28T23:50:00.000+00:00,feeder,04,N Current (RMS),A,11.9
922365,PORTSDOWN ROAD G500,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.8
922365,PORTSDOWN ROAD G500,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.2
922365,PORTSDOWN ROAD G500,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,24.6
922365,PORTSDOWN ROAD G500,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
922365,PORTSDOWN ROAD G500,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
922365,PORTSDOWN ROAD G500,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
922365,PORTSDOWN ROAD G500,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.8
922365,PORTSDOWN ROAD G500,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.38
922365,PORTSDOWN ROAD G500,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.22
922365,PORTSDOWN ROAD G500,2024-01-28T23:50:00.000+00:00,feeder,03,N Current (RMS),A,10.3
922365,PORTSDOWN ROAD G500,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,3.8
922365,PORTSDOWN ROAD G500,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.5
922365,PORTSDOWN ROAD G500,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.6
922365,PORTSDOWN ROAD G500,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.06
922365,PORTSDOWN ROAD G500,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
922365,PORTSDOWN ROAD G500,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.39
922365,PORTSDOWN ROAD G500,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.62
922365,PORTSDOWN ROAD G500,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.16
922365,PORTSDOWN ROAD G500,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.65
922365,PORTSDOWN ROAD G500,2024-01-28T23:50:00.000+00:00,feeder,02,N Current (RMS),A,9.1
922365,PORTSDOWN ROAD G500,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.2
922365,PORTSDOWN ROAD G500,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.6
922365,PORTSDOWN ROAD G500,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.2
922365,PORTSDOWN ROAD G500,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
922365,PORTSDOWN ROAD G500,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
922365,PORTSDOWN ROAD G500,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
922365,PORTSDOWN ROAD G500,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.56
922365,PORTSDOWN ROAD G500,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.92
922365,PORTSDOWN ROAD G500,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.3
922365,PORTSDOWN ROAD G500,2024-01-28T23:50:00.000+00:00,feeder,01,N Current (RMS),A,7.7
922365,PORTSDOWN ROAD G500,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.9
922365,PORTSDOWN ROAD G500,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.4
922365,PORTSDOWN ROAD G500,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.1
922365,PORTSDOWN ROAD G500,2024-01-28T23:50:00.000+00:00,transformer,,Temperature,C,12.4
922365,PORTSDOWN ROAD G500,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
922365,PORTSDOWN ROAD G500,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
922365,PORTSDOWN ROAD G500,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
922365,PORTSDOWN ROAD G500,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
922365,PORTSDOWN ROAD G500,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
922365,PORTSDOWN ROAD G500,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
922365,PORTSDOWN ROAD G500,2024-01-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
922365,PORTSDOWN ROAD G500,2024-01-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
922365,PORTSDOWN ROAD G500,2024-01-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
922365,PORTSDOWN ROAD G500,2024-01-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.82
922365,PORTSDOWN ROAD G500,2024-01-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.78
922365,PORTSDOWN ROAD G500,2024-01-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.14
922365,PORTSDOWN ROAD G500,2024-01-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,27.0
922365,PORTSDOWN ROAD G500,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
922365,PORTSDOWN ROAD G500,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
922365,PORTSDOWN ROAD G500,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
922365,PORTSDOWN ROAD G500,2024-01-28T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
922365,PORTSDOWN ROAD G500,2024-01-28T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
922365,PORTSDOWN ROAD G500,2024-01-28T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.11
922365,PORTSDOWN ROAD G500,2024-01-28T23:40:00.000+00:00,feeder,,L1 Active Power,kW,1.3
922365,PORTSDOWN ROAD G500,2024-01-28T23:40:00.000+00:00,feeder,,N Current (RMS),A,1.4
922365,PORTSDOWN ROAD G500,2024-01-28T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-28T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
922365,PORTSDOWN ROAD G500,2024-01-28T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
922365,PORTSDOWN ROAD G500,2024-01-28T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.09
922365,PORTSDOWN ROAD G500,2024-01-28T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-28T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.09
922365,PORTSDOWN ROAD G500,2024-01-28T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.69
922365,PORTSDOWN ROAD G500,2024-01-28T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.07
922365,PORTSDOWN ROAD G500,2024-01-28T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
922365,PORTSDOWN ROAD G500,2024-01-28T23:40:00.000+00:00,feeder,05,N Current (RMS),A,2.3
922365,PORTSDOWN ROAD G500,2024-01-28T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,2.9
922365,PORTSDOWN ROAD G500,2024-01-28T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-28T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.63
922365,PORTSDOWN ROAD G500,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
922365,PORTSDOWN ROAD G500,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.02
922365,PORTSDOWN ROAD G500,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.53
922365,PORTSDOWN ROAD G500,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
922365,PORTSDOWN ROAD G500,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.66
922365,PORTSDOWN ROAD G500,2024-01-28T23:40:00.000+00:00,feeder,04,N Current (RMS),A,15.0
922365,PORTSDOWN ROAD G500,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,16.3
922365,PORTSDOWN ROAD G500,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.5
922365,PORTSDOWN ROAD G500,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,33.7
922365,PORTSDOWN ROAD G500,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
922365,PORTSDOWN ROAD G500,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
922365,PORTSDOWN ROAD G500,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
922365,PORTSDOWN ROAD G500,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.84
922365,PORTSDOWN ROAD G500,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.68
922365,PORTSDOWN ROAD G500,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.96
922365,PORTSDOWN ROAD G500,2024-01-28T23:40:00.000+00:00,feeder,03,N Current (RMS),A,8.1
922365,PORTSDOWN ROAD G500,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,3.9
922365,PORTSDOWN ROAD G500,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.8
922365,PORTSDOWN ROAD G500,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.3
922365,PORTSDOWN ROAD G500,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.86
922365,PORTSDOWN ROAD G500,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
922365,PORTSDOWN ROAD G500,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
922365,PORTSDOWN ROAD G500,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.61
922365,PORTSDOWN ROAD G500,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.58
922365,PORTSDOWN ROAD G500,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.19
922365,PORTSDOWN ROAD G500,2024-01-28T23:40:00.000+00:00,feeder,02,N Current (RMS),A,9.9
922365,PORTSDOWN ROAD G500,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.1
922365,PORTSDOWN ROAD G500,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.4
922365,PORTSDOWN ROAD G500,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.2
922365,PORTSDOWN ROAD G500,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
922365,PORTSDOWN ROAD G500,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
922365,PORTSDOWN ROAD G500,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
922365,PORTSDOWN ROAD G500,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.93
922365,PORTSDOWN ROAD G500,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.82
922365,PORTSDOWN ROAD G500,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.33
922365,PORTSDOWN ROAD G500,2024-01-28T23:40:00.000+00:00,feeder,01,N Current (RMS),A,8.7
922365,PORTSDOWN ROAD G500,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,13.3
922365,PORTSDOWN ROAD G500,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.1
922365,PORTSDOWN ROAD G500,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.1
922365,PORTSDOWN ROAD G500,2024-01-28T23:40:00.000+00:00,transformer,,Temperature,C,12.4
922365,PORTSDOWN ROAD G500,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
922365,PORTSDOWN ROAD G500,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
922365,PORTSDOWN ROAD G500,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
922365,PORTSDOWN ROAD G500,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
922365,PORTSDOWN ROAD G500,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
922365,PORTSDOWN ROAD G500,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
922365,PORTSDOWN ROAD G500,2024-01-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
922365,PORTSDOWN ROAD G500,2024-01-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
922365,PORTSDOWN ROAD G500,2024-01-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
922365,PORTSDOWN ROAD G500,2024-01-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.62
922365,PORTSDOWN ROAD G500,2024-01-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.26
922365,PORTSDOWN ROAD G500,2024-01-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.49
922365,PORTSDOWN ROAD G500,2024-01-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
922365,PORTSDOWN ROAD G500,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
922365,PORTSDOWN ROAD G500,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
922365,PORTSDOWN ROAD G500,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
922365,PORTSDOWN ROAD G500,2024-01-28T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
922365,PORTSDOWN ROAD G500,2024-01-28T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
922365,PORTSDOWN ROAD G500,2024-01-28T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.11
922365,PORTSDOWN ROAD G500,2024-01-28T23:30:00.000+00:00,feeder,,L1 Active Power,kW,1.28
922365,PORTSDOWN ROAD G500,2024-01-28T23:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
922365,PORTSDOWN ROAD G500,2024-01-28T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-28T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
922365,PORTSDOWN ROAD G500,2024-01-28T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
922365,PORTSDOWN ROAD G500,2024-01-28T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.07
922365,PORTSDOWN ROAD G500,2024-01-28T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-28T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-28T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.58
922365,PORTSDOWN ROAD G500,2024-01-28T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.07
922365,PORTSDOWN ROAD G500,2024-01-28T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.03
922365,PORTSDOWN ROAD G500,2024-01-28T23:30:00.000+00:00,feeder,05,N Current (RMS),A,2.1
922365,PORTSDOWN ROAD G500,2024-01-28T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,2.5
922365,PORTSDOWN ROAD G500,2024-01-28T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-28T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.71
922365,PORTSDOWN ROAD G500,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
922365,PORTSDOWN ROAD G500,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.12
922365,PORTSDOWN ROAD G500,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.81
922365,PORTSDOWN ROAD G500,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.13
922365,PORTSDOWN ROAD G500,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.24
922365,PORTSDOWN ROAD G500,2024-01-28T23:30:00.000+00:00,feeder,04,N Current (RMS),A,13.3
922365,PORTSDOWN ROAD G500,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.4
922365,PORTSDOWN ROAD G500,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,9.2
922365,PORTSDOWN ROAD G500,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,27.7
922365,PORTSDOWN ROAD G500,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
922365,PORTSDOWN ROAD G500,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
922365,PORTSDOWN ROAD G500,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
922365,PORTSDOWN ROAD G500,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.8
922365,PORTSDOWN ROAD G500,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.05
922365,PORTSDOWN ROAD G500,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.99
922365,PORTSDOWN ROAD G500,2024-01-28T23:30:00.000+00:00,feeder,03,N Current (RMS),A,8.2
922365,PORTSDOWN ROAD G500,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,3.6
922365,PORTSDOWN ROAD G500,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.3
922365,PORTSDOWN ROAD G500,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.0
922365,PORTSDOWN ROAD G500,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
922365,PORTSDOWN ROAD G500,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
922365,PORTSDOWN ROAD G500,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
922365,PORTSDOWN ROAD G500,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.85
922365,PORTSDOWN ROAD G500,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.87
922365,PORTSDOWN ROAD G500,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.27
922365,PORTSDOWN ROAD G500,2024-01-28T23:30:00.000+00:00,feeder,02,N Current (RMS),A,13.9
922365,PORTSDOWN ROAD G500,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.3
922365,PORTSDOWN ROAD G500,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.8
922365,PORTSDOWN ROAD G500,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.5
922365,PORTSDOWN ROAD G500,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
922365,PORTSDOWN ROAD G500,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
922365,PORTSDOWN ROAD G500,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
922365,PORTSDOWN ROAD G500,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
922365,PORTSDOWN ROAD G500,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.68
922365,PORTSDOWN ROAD G500,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.41
922365,PORTSDOWN ROAD G500,2024-01-28T23:30:00.000+00:00,feeder,01,N Current (RMS),A,11.8
922365,PORTSDOWN ROAD G500,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.1
922365,PORTSDOWN ROAD G500,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,3.8
922365,PORTSDOWN ROAD G500,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.5
922365,PORTSDOWN ROAD G500,2024-01-28T23:30:00.000+00:00,transformer,,Temperature,C,12.4
922365,PORTSDOWN ROAD G500,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
922365,PORTSDOWN ROAD G500,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
922365,PORTSDOWN ROAD G500,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
922365,PORTSDOWN ROAD G500,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
922365,PORTSDOWN ROAD G500,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
922365,PORTSDOWN ROAD G500,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
922365,PORTSDOWN ROAD G500,2024-01-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
922365,PORTSDOWN ROAD G500,2024-01-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
922365,PORTSDOWN ROAD G500,2024-01-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
922365,PORTSDOWN ROAD G500,2024-01-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.04
922365,PORTSDOWN ROAD G500,2024-01-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.91
922365,PORTSDOWN ROAD G500,2024-01-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.23
922365,PORTSDOWN ROAD G500,2024-01-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,34.7
922365,PORTSDOWN ROAD G500,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
922365,PORTSDOWN ROAD G500,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
922365,PORTSDOWN ROAD G500,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
922365,PORTSDOWN ROAD G500,2024-01-28T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
922365,PORTSDOWN ROAD G500,2024-01-28T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
922365,PORTSDOWN ROAD G500,2024-01-28T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.12
922365,PORTSDOWN ROAD G500,2024-01-28T23:20:00.000+00:00,feeder,,L1 Active Power,kW,1.26
922365,PORTSDOWN ROAD G500,2024-01-28T23:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
922365,PORTSDOWN ROAD G500,2024-01-28T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-28T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
922365,PORTSDOWN ROAD G500,2024-01-28T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
922365,PORTSDOWN ROAD G500,2024-01-28T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-28T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-28T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.03
922365,PORTSDOWN ROAD G500,2024-01-28T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.61
922365,PORTSDOWN ROAD G500,2024-01-28T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.07
922365,PORTSDOWN ROAD G500,2024-01-28T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.09
922365,PORTSDOWN ROAD G500,2024-01-28T23:20:00.000+00:00,feeder,05,N Current (RMS),A,1.9
922365,PORTSDOWN ROAD G500,2024-01-28T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,2.6
922365,PORTSDOWN ROAD G500,2024-01-28T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-28T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.61
922365,PORTSDOWN ROAD G500,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
922365,PORTSDOWN ROAD G500,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.99
922365,PORTSDOWN ROAD G500,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.51
922365,PORTSDOWN ROAD G500,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.78
