Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922365,PORTSDOWN ROAD G500,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.47
922365,PORTSDOWN ROAD G500,2024-01-28T23:20:00.000+00:00,feeder,04,N Current (RMS),A,14.3
922365,PORTSDOWN ROAD G500,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.2
922365,PORTSDOWN ROAD G500,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,7.6
922365,PORTSDOWN ROAD G500,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,28.5
922365,PORTSDOWN ROAD G500,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
922365,PORTSDOWN ROAD G500,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
922365,PORTSDOWN ROAD G500,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
922365,PORTSDOWN ROAD G500,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.76
922365,PORTSDOWN ROAD G500,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.97
922365,PORTSDOWN ROAD G500,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.24
922365,PORTSDOWN ROAD G500,2024-01-28T23:20:00.000+00:00,feeder,03,N Current (RMS),A,7.3
922365,PORTSDOWN ROAD G500,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,3.5
922365,PORTSDOWN ROAD G500,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.3
922365,PORTSDOWN ROAD G500,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.8
922365,PORTSDOWN ROAD G500,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.81
922365,PORTSDOWN ROAD G500,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
922365,PORTSDOWN ROAD G500,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
922365,PORTSDOWN ROAD G500,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.43
922365,PORTSDOWN ROAD G500,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.3
922365,PORTSDOWN ROAD G500,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.41
922365,PORTSDOWN ROAD G500,2024-01-28T23:20:00.000+00:00,feeder,02,N Current (RMS),A,12.2
922365,PORTSDOWN ROAD G500,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.6
922365,PORTSDOWN ROAD G500,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.7
922365,PORTSDOWN ROAD G500,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.0
922365,PORTSDOWN ROAD G500,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
922365,PORTSDOWN ROAD G500,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
922365,PORTSDOWN ROAD G500,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
922365,PORTSDOWN ROAD G500,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.54
922365,PORTSDOWN ROAD G500,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.74
922365,PORTSDOWN ROAD G500,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.67
922365,PORTSDOWN ROAD G500,2024-01-28T23:20:00.000+00:00,feeder,01,N Current (RMS),A,12.5
922365,PORTSDOWN ROAD G500,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.6
922365,PORTSDOWN ROAD G500,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,3.9
922365,PORTSDOWN ROAD G500,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,7.5
922365,PORTSDOWN ROAD G500,2024-01-28T23:20:00.000+00:00,transformer,,Temperature,C,12.4
922365,PORTSDOWN ROAD G500,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
922365,PORTSDOWN ROAD G500,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
922365,PORTSDOWN ROAD G500,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
922365,PORTSDOWN ROAD G500,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
922365,PORTSDOWN ROAD G500,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
922365,PORTSDOWN ROAD G500,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
922365,PORTSDOWN ROAD G500,2024-01-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
922365,PORTSDOWN ROAD G500,2024-01-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
922365,PORTSDOWN ROAD G500,2024-01-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
922365,PORTSDOWN ROAD G500,2024-01-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.84
922365,PORTSDOWN ROAD G500,2024-01-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.97
922365,PORTSDOWN ROAD G500,2024-01-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.15
922365,PORTSDOWN ROAD G500,2024-01-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,35.1
922365,PORTSDOWN ROAD G500,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
922365,PORTSDOWN ROAD G500,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
922365,PORTSDOWN ROAD G500,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
922365,PORTSDOWN ROAD G500,2024-01-28T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
922365,PORTSDOWN ROAD G500,2024-01-28T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
922365,PORTSDOWN ROAD G500,2024-01-28T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.12
922365,PORTSDOWN ROAD G500,2024-01-28T23:10:00.000+00:00,feeder,,L1 Active Power,kW,1.22
922365,PORTSDOWN ROAD G500,2024-01-28T23:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
922365,PORTSDOWN ROAD G500,2024-01-28T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-28T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
922365,PORTSDOWN ROAD G500,2024-01-28T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
922365,PORTSDOWN ROAD G500,2024-01-28T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
922365,PORTSDOWN ROAD G500,2024-01-28T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.06
922365,PORTSDOWN ROAD G500,2024-01-28T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.04
922365,PORTSDOWN ROAD G500,2024-01-28T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.77
922365,PORTSDOWN ROAD G500,2024-01-28T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.13
922365,PORTSDOWN ROAD G500,2024-01-28T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.09
922365,PORTSDOWN ROAD G500,2024-01-28T23:10:00.000+00:00,feeder,05,N Current (RMS),A,2.5
922365,PORTSDOWN ROAD G500,2024-01-28T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,3.2
922365,PORTSDOWN ROAD G500,2024-01-28T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-28T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.67
922365,PORTSDOWN ROAD G500,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
922365,PORTSDOWN ROAD G500,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.13
922365,PORTSDOWN ROAD G500,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.09
922365,PORTSDOWN ROAD G500,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.48
922365,PORTSDOWN ROAD G500,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
922365,PORTSDOWN ROAD G500,2024-01-28T23:10:00.000+00:00,feeder,04,N Current (RMS),A,15.0
922365,PORTSDOWN ROAD G500,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.9
922365,PORTSDOWN ROAD G500,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.1
922365,PORTSDOWN ROAD G500,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,26.8
922365,PORTSDOWN ROAD G500,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
922365,PORTSDOWN ROAD G500,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
922365,PORTSDOWN ROAD G500,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
922365,PORTSDOWN ROAD G500,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.92
922365,PORTSDOWN ROAD G500,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.91
922365,PORTSDOWN ROAD G500,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.18
922365,PORTSDOWN ROAD G500,2024-01-28T23:10:00.000+00:00,feeder,03,N Current (RMS),A,7.5
922365,PORTSDOWN ROAD G500,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.1
922365,PORTSDOWN ROAD G500,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.4
922365,PORTSDOWN ROAD G500,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.4
922365,PORTSDOWN ROAD G500,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.81
922365,PORTSDOWN ROAD G500,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
922365,PORTSDOWN ROAD G500,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
922365,PORTSDOWN ROAD G500,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.49
922365,PORTSDOWN ROAD G500,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.94
922365,PORTSDOWN ROAD G500,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.9
922365,PORTSDOWN ROAD G500,2024-01-28T23:10:00.000+00:00,feeder,02,N Current (RMS),A,9.4
922365,PORTSDOWN ROAD G500,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.3
922365,PORTSDOWN ROAD G500,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.8
922365,PORTSDOWN ROAD G500,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.2
922365,PORTSDOWN ROAD G500,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
922365,PORTSDOWN ROAD G500,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
922365,PORTSDOWN ROAD G500,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
922365,PORTSDOWN ROAD G500,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.12
922365,PORTSDOWN ROAD G500,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.75
922365,PORTSDOWN ROAD G500,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.66
922365,PORTSDOWN ROAD G500,2024-01-28T23:10:00.000+00:00,feeder,01,N Current (RMS),A,6.3
922365,PORTSDOWN ROAD G500,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.9
922365,PORTSDOWN ROAD G500,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,3.8
922365,PORTSDOWN ROAD G500,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,7.4
922365,PORTSDOWN ROAD G500,2024-01-28T23:10:00.000+00:00,transformer,,Temperature,C,12.5
922365,PORTSDOWN ROAD G500,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
922365,PORTSDOWN ROAD G500,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
922365,PORTSDOWN ROAD G500,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
922365,PORTSDOWN ROAD G500,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
922365,PORTSDOWN ROAD G500,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
922365,PORTSDOWN ROAD G500,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
922365,PORTSDOWN ROAD G500,2024-01-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
922365,PORTSDOWN ROAD G500,2024-01-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
922365,PORTSDOWN ROAD G500,2024-01-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
922365,PORTSDOWN ROAD G500,2024-01-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.38
922365,PORTSDOWN ROAD G500,2024-01-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.33
922365,PORTSDOWN ROAD G500,2024-01-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.06
922365,PORTSDOWN ROAD G500,2024-01-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
922365,PORTSDOWN ROAD G500,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
922365,PORTSDOWN ROAD G500,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
922365,PORTSDOWN ROAD G500,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
922365,PORTSDOWN ROAD G500,2024-01-28T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
922365,PORTSDOWN ROAD G500,2024-01-28T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
922365,PORTSDOWN ROAD G500,2024-01-28T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.12
922365,PORTSDOWN ROAD G500,2024-01-28T23:00:00.000+00:00,feeder,,L1 Active Power,kW,1.23
922365,PORTSDOWN ROAD G500,2024-01-28T23:00:00.000+00:00,feeder,,N Current (RMS),A,1.4
922365,PORTSDOWN ROAD G500,2024-01-28T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-28T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
922365,PORTSDOWN ROAD G500,2024-01-28T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
922365,PORTSDOWN ROAD G500,2024-01-28T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.14
922365,PORTSDOWN ROAD G500,2024-01-28T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.04
922365,PORTSDOWN ROAD G500,2024-01-28T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.09
922365,PORTSDOWN ROAD G500,2024-01-28T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.92
922365,PORTSDOWN ROAD G500,2024-01-28T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.15
922365,PORTSDOWN ROAD G500,2024-01-28T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.02
922365,PORTSDOWN ROAD G500,2024-01-28T23:00:00.000+00:00,feeder,05,N Current (RMS),A,3.1
922365,PORTSDOWN ROAD G500,2024-01-28T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,3.9
922365,PORTSDOWN ROAD G500,2024-01-28T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-28T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.74
922365,PORTSDOWN ROAD G500,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
922365,PORTSDOWN ROAD G500,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.23
922365,PORTSDOWN ROAD G500,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.58
922365,PORTSDOWN ROAD G500,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.23
922365,PORTSDOWN ROAD G500,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.44
922365,PORTSDOWN ROAD G500,2024-01-28T23:00:00.000+00:00,feeder,04,N Current (RMS),A,10.2
922365,PORTSDOWN ROAD G500,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.5
922365,PORTSDOWN ROAD G500,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.5
922365,PORTSDOWN ROAD G500,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,24.8
922365,PORTSDOWN ROAD G500,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
922365,PORTSDOWN ROAD G500,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
922365,PORTSDOWN ROAD G500,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
922365,PORTSDOWN ROAD G500,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.82
922365,PORTSDOWN ROAD G500,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.54
922365,PORTSDOWN ROAD G500,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.71
922365,PORTSDOWN ROAD G500,2024-01-28T23:00:00.000+00:00,feeder,03,N Current (RMS),A,8.6
922365,PORTSDOWN ROAD G500,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,3.9
922365,PORTSDOWN ROAD G500,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.6
922365,PORTSDOWN ROAD G500,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.1
922365,PORTSDOWN ROAD G500,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
922365,PORTSDOWN ROAD G500,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.73
922365,PORTSDOWN ROAD G500,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
922365,PORTSDOWN ROAD G500,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.1
922365,PORTSDOWN ROAD G500,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.71
922365,PORTSDOWN ROAD G500,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.04
922365,PORTSDOWN ROAD G500,2024-01-28T23:00:00.000+00:00,feeder,02,N Current (RMS),A,9.8
922365,PORTSDOWN ROAD G500,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.6
922365,PORTSDOWN ROAD G500,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.8
922365,PORTSDOWN ROAD G500,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.2
922365,PORTSDOWN ROAD G500,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
922365,PORTSDOWN ROAD G500,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
922365,PORTSDOWN ROAD G500,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
922365,PORTSDOWN ROAD G500,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.39
922365,PORTSDOWN ROAD G500,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.81
922365,PORTSDOWN ROAD G500,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.36
922365,PORTSDOWN ROAD G500,2024-01-28T23:00:00.000+00:00,feeder,01,N Current (RMS),A,8.3
922365,PORTSDOWN ROAD G500,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.9
922365,PORTSDOWN ROAD G500,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.0
922365,PORTSDOWN ROAD G500,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.1
922365,PORTSDOWN ROAD G500,2024-01-28T23:00:00.000+00:00,transformer,,Temperature,C,12.5
922365,PORTSDOWN ROAD G500,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
922365,PORTSDOWN ROAD G500,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.85
922365,PORTSDOWN ROAD G500,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
922365,PORTSDOWN ROAD G500,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
922365,PORTSDOWN ROAD G500,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
922365,PORTSDOWN ROAD G500,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.21
922365,PORTSDOWN ROAD G500,2024-01-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
922365,PORTSDOWN ROAD G500,2024-01-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
922365,PORTSDOWN ROAD G500,2024-01-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
922365,PORTSDOWN ROAD G500,2024-01-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.81
922365,PORTSDOWN ROAD G500,2024-01-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.56
922365,PORTSDOWN ROAD G500,2024-01-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.8
922365,PORTSDOWN ROAD G500,2024-01-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,30.2
922365,PORTSDOWN ROAD G500,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
922365,PORTSDOWN ROAD G500,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
922365,PORTSDOWN ROAD G500,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
922365,PORTSDOWN ROAD G500,2024-01-28T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
922365,PORTSDOWN ROAD G500,2024-01-28T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
922365,PORTSDOWN ROAD G500,2024-01-28T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.12
922365,PORTSDOWN ROAD G500,2024-01-28T22:50:00.000+00:00,feeder,,L1 Active Power,kW,1.2
922365,PORTSDOWN ROAD G500,2024-01-28T22:50:00.000+00:00,feeder,,N Current (RMS),A,1.3
922365,PORTSDOWN ROAD G500,2024-01-28T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922365,PORTSDOWN ROAD G500,2024-01-28T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
922365,PORTSDOWN ROAD G500,2024-01-28T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
922365,PORTSDOWN ROAD G500,2024-01-28T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.08
922365,PORTSDOWN ROAD G500,2024-01-28T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.04
922365,PORTSDOWN ROAD G500,2024-01-28T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.06
922365,PORTSDOWN ROAD G500,2024-01-28T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.37
922365,PORTSDOWN ROAD G500,2024-01-28T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.15
922365,PORTSDOWN ROAD G500,2024-01-28T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
922365,PORTSDOWN ROAD G500,2024-01-28T22:50:00.000+00:00,feeder,05,N Current (RMS),A,4.9
922365,PORTSDOWN ROAD G500,2024-01-28T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,6.3
922365,PORTSDOWN ROAD G500,2024-01-28T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-28T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.74
922365,PORTSDOWN ROAD G500,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
922365,PORTSDOWN ROAD G500,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.35
922365,PORTSDOWN ROAD G500,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.88
922365,PORTSDOWN ROAD G500,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.39
922365,PORTSDOWN ROAD G500,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.26
922365,PORTSDOWN ROAD G500,2024-01-28T22:50:00.000+00:00,feeder,04,N Current (RMS),A,11.5
922365,PORTSDOWN ROAD G500,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,25.8
922365,PORTSDOWN ROAD G500,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.4
922365,PORTSDOWN ROAD G500,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,24.2
922365,PORTSDOWN ROAD G500,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
922365,PORTSDOWN ROAD G500,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
922365,PORTSDOWN ROAD G500,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
922365,PORTSDOWN ROAD G500,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.01
922365,PORTSDOWN ROAD G500,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.12
922365,PORTSDOWN ROAD G500,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.82
922365,PORTSDOWN ROAD G500,2024-01-28T22:50:00.000+00:00,feeder,03,N Current (RMS),A,10.4
922365,PORTSDOWN ROAD G500,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,4.5
922365,PORTSDOWN ROAD G500,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.4
922365,PORTSDOWN ROAD G500,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.4
922365,PORTSDOWN ROAD G500,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
922365,PORTSDOWN ROAD G500,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
922365,PORTSDOWN ROAD G500,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
922365,PORTSDOWN ROAD G500,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.46
922365,PORTSDOWN ROAD G500,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.55
922365,PORTSDOWN ROAD G500,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.2
922365,PORTSDOWN ROAD G500,2024-01-28T22:50:00.000+00:00,feeder,02,N Current (RMS),A,11.5
922365,PORTSDOWN ROAD G500,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.3
922365,PORTSDOWN ROAD G500,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.2
922365,PORTSDOWN ROAD G500,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.6
922365,PORTSDOWN ROAD G500,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
922365,PORTSDOWN ROAD G500,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
922365,PORTSDOWN ROAD G500,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
922365,PORTSDOWN ROAD G500,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.06
922365,PORTSDOWN ROAD G500,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.94
922365,PORTSDOWN ROAD G500,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.7
922365,PORTSDOWN ROAD G500,2024-01-28T22:50:00.000+00:00,feeder,01,N Current (RMS),A,8.7
922365,PORTSDOWN ROAD G500,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.4
922365,PORTSDOWN ROAD G500,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.4
922365,PORTSDOWN ROAD G500,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.0
922365,PORTSDOWN ROAD G500,2024-01-28T22:50:00.000+00:00,transformer,,Temperature,C,12.6
922365,PORTSDOWN ROAD G500,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
922365,PORTSDOWN ROAD G500,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
922365,PORTSDOWN ROAD G500,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
922365,PORTSDOWN ROAD G500,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
922365,PORTSDOWN ROAD G500,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
922365,PORTSDOWN ROAD G500,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
922365,PORTSDOWN ROAD G500,2024-01-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
922365,PORTSDOWN ROAD G500,2024-01-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
922365,PORTSDOWN ROAD G500,2024-01-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
922365,PORTSDOWN ROAD G500,2024-01-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.78
922365,PORTSDOWN ROAD G500,2024-01-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.26
922365,PORTSDOWN ROAD G500,2024-01-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.22
922365,PORTSDOWN ROAD G500,2024-01-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,30.5
922365,PORTSDOWN ROAD G500,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
922365,PORTSDOWN ROAD G500,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
922365,PORTSDOWN ROAD G500,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
922365,PORTSDOWN ROAD G500,2024-01-28T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
922365,PORTSDOWN ROAD G500,2024-01-28T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
922365,PORTSDOWN ROAD G500,2024-01-28T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.12
922365,PORTSDOWN ROAD G500,2024-01-28T22:40:00.000+00:00,feeder,,L1 Active Power,kW,1.17
922365,PORTSDOWN ROAD G500,2024-01-28T22:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
922365,PORTSDOWN ROAD G500,2024-01-28T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-28T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
922365,PORTSDOWN ROAD G500,2024-01-28T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
922365,PORTSDOWN ROAD G500,2024-01-28T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.17
922365,PORTSDOWN ROAD G500,2024-01-28T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.04
922365,PORTSDOWN ROAD G500,2024-01-28T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-28T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.9
922365,PORTSDOWN ROAD G500,2024-01-28T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.15
922365,PORTSDOWN ROAD G500,2024-01-28T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.09
922365,PORTSDOWN ROAD G500,2024-01-28T22:40:00.000+00:00,feeder,05,N Current (RMS),A,3.3
922365,PORTSDOWN ROAD G500,2024-01-28T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,4.3
922365,PORTSDOWN ROAD G500,2024-01-28T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-28T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.59
922365,PORTSDOWN ROAD G500,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
922365,PORTSDOWN ROAD G500,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.98
922365,PORTSDOWN ROAD G500,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.7
922365,PORTSDOWN ROAD G500,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.89
922365,PORTSDOWN ROAD G500,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.71
922365,PORTSDOWN ROAD G500,2024-01-28T22:40:00.000+00:00,feeder,04,N Current (RMS),A,13.7
922365,PORTSDOWN ROAD G500,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,31.8
922365,PORTSDOWN ROAD G500,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.3
922365,PORTSDOWN ROAD G500,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,33.2
922365,PORTSDOWN ROAD G500,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
922365,PORTSDOWN ROAD G500,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
922365,PORTSDOWN ROAD G500,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
922365,PORTSDOWN ROAD G500,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.99
922365,PORTSDOWN ROAD G500,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.35
922365,PORTSDOWN ROAD G500,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.93
922365,PORTSDOWN ROAD G500,2024-01-28T22:40:00.000+00:00,feeder,03,N Current (RMS),A,7.1
922365,PORTSDOWN ROAD G500,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,4.4
922365,PORTSDOWN ROAD G500,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.3
922365,PORTSDOWN ROAD G500,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.2
922365,PORTSDOWN ROAD G500,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.92
922365,PORTSDOWN ROAD G500,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
922365,PORTSDOWN ROAD G500,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
922365,PORTSDOWN ROAD G500,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.45
922365,PORTSDOWN ROAD G500,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.23
922365,PORTSDOWN ROAD G500,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.43
922365,PORTSDOWN ROAD G500,2024-01-28T22:40:00.000+00:00,feeder,02,N Current (RMS),A,10.6
922365,PORTSDOWN ROAD G500,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.3
922365,PORTSDOWN ROAD G500,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.1
922365,PORTSDOWN ROAD G500,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.0
922365,PORTSDOWN ROAD G500,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
922365,PORTSDOWN ROAD G500,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
922365,PORTSDOWN ROAD G500,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
922365,PORTSDOWN ROAD G500,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.92
922365,PORTSDOWN ROAD G500,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.0
922365,PORTSDOWN ROAD G500,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.64
922365,PORTSDOWN ROAD G500,2024-01-28T22:40:00.000+00:00,feeder,01,N Current (RMS),A,7.7
922365,PORTSDOWN ROAD G500,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,13.0
922365,PORTSDOWN ROAD G500,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.8
922365,PORTSDOWN ROAD G500,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,7.7
922365,PORTSDOWN ROAD G500,2024-01-28T22:40:00.000+00:00,transformer,,Temperature,C,12.6
922365,PORTSDOWN ROAD G500,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
922365,PORTSDOWN ROAD G500,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
922365,PORTSDOWN ROAD G500,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
922365,PORTSDOWN ROAD G500,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
922365,PORTSDOWN ROAD G500,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
922365,PORTSDOWN ROAD G500,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
922365,PORTSDOWN ROAD G500,2024-01-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
922365,PORTSDOWN ROAD G500,2024-01-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
922365,PORTSDOWN ROAD G500,2024-01-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
922365,PORTSDOWN ROAD G500,2024-01-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.96
922365,PORTSDOWN ROAD G500,2024-01-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.75
922365,PORTSDOWN ROAD G500,2024-01-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.97
922365,PORTSDOWN ROAD G500,2024-01-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,32.1
922365,PORTSDOWN ROAD G500,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
922365,PORTSDOWN ROAD G500,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
922365,PORTSDOWN ROAD G500,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
922365,PORTSDOWN ROAD G500,2024-01-28T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
922365,PORTSDOWN ROAD G500,2024-01-28T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
922365,PORTSDOWN ROAD G500,2024-01-28T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.12
922365,PORTSDOWN ROAD G500,2024-01-28T22:30:00.000+00:00,feeder,,L1 Active Power,kW,1.13
922365,PORTSDOWN ROAD G500,2024-01-28T22:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
922365,PORTSDOWN ROAD G500,2024-01-28T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-28T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
922365,PORTSDOWN ROAD G500,2024-01-28T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
922365,PORTSDOWN ROAD G500,2024-01-28T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
922365,PORTSDOWN ROAD G500,2024-01-28T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.05
922365,PORTSDOWN ROAD G500,2024-01-28T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.12
922365,PORTSDOWN ROAD G500,2024-01-28T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.69
922365,PORTSDOWN ROAD G500,2024-01-28T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.15
922365,PORTSDOWN ROAD G500,2024-01-28T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.01
922365,PORTSDOWN ROAD G500,2024-01-28T22:30:00.000+00:00,feeder,05,N Current (RMS),A,6.3
922365,PORTSDOWN ROAD G500,2024-01-28T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,7.5
922365,PORTSDOWN ROAD G500,2024-01-28T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-28T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
922365,PORTSDOWN ROAD G500,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
922365,PORTSDOWN ROAD G500,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.9
922365,PORTSDOWN ROAD G500,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.78
922365,PORTSDOWN ROAD G500,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.36
922365,PORTSDOWN ROAD G500,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.09
922365,PORTSDOWN ROAD G500,2024-01-28T22:30:00.000+00:00,feeder,04,N Current (RMS),A,13.1
922365,PORTSDOWN ROAD G500,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,32.3
922365,PORTSDOWN ROAD G500,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.3
922365,PORTSDOWN ROAD G500,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,30.9
922365,PORTSDOWN ROAD G500,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
922365,PORTSDOWN ROAD G500,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
922365,PORTSDOWN ROAD G500,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
922365,PORTSDOWN ROAD G500,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.95
922365,PORTSDOWN ROAD G500,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.52
922365,PORTSDOWN ROAD G500,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.37
922365,PORTSDOWN ROAD G500,2024-01-28T22:30:00.000+00:00,feeder,03,N Current (RMS),A,8.5
922365,PORTSDOWN ROAD G500,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,4.3
922365,PORTSDOWN ROAD G500,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.1
922365,PORTSDOWN ROAD G500,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.7
922365,PORTSDOWN ROAD G500,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.86
922365,PORTSDOWN ROAD G500,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
922365,PORTSDOWN ROAD G500,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
922365,PORTSDOWN ROAD G500,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.6
922365,PORTSDOWN ROAD G500,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.97
922365,PORTSDOWN ROAD G500,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.6
922365,PORTSDOWN ROAD G500,2024-01-28T22:30:00.000+00:00,feeder,02,N Current (RMS),A,11.1
922365,PORTSDOWN ROAD G500,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.2
922365,PORTSDOWN ROAD G500,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.9
922365,PORTSDOWN ROAD G500,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.5
922365,PORTSDOWN ROAD G500,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
922365,PORTSDOWN ROAD G500,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
922365,PORTSDOWN ROAD G500,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
922365,PORTSDOWN ROAD G500,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.9
922365,PORTSDOWN ROAD G500,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.4
922365,PORTSDOWN ROAD G500,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.59
922365,PORTSDOWN ROAD G500,2024-01-28T22:30:00.000+00:00,feeder,01,N Current (RMS),A,7.7
922365,PORTSDOWN ROAD G500,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.6
922365,PORTSDOWN ROAD G500,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.2
922365,PORTSDOWN ROAD G500,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,7.1
922365,PORTSDOWN ROAD G500,2024-01-28T22:30:00.000+00:00,transformer,,Temperature,C,12.7
922365,PORTSDOWN ROAD G500,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
922365,PORTSDOWN ROAD G500,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
922365,PORTSDOWN ROAD G500,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
922365,PORTSDOWN ROAD G500,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
922365,PORTSDOWN ROAD G500,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
922365,PORTSDOWN ROAD G500,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
922365,PORTSDOWN ROAD G500,2024-01-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
922365,PORTSDOWN ROAD G500,2024-01-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
922365,PORTSDOWN ROAD G500,2024-01-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
922365,PORTSDOWN ROAD G500,2024-01-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.92
922365,PORTSDOWN ROAD G500,2024-01-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.51
922365,PORTSDOWN ROAD G500,2024-01-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.78
922365,PORTSDOWN ROAD G500,2024-01-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
922365,PORTSDOWN ROAD G500,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
922365,PORTSDOWN ROAD G500,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
922365,PORTSDOWN ROAD G500,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
922365,PORTSDOWN ROAD G500,2024-01-28T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-28T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
922365,PORTSDOWN ROAD G500,2024-01-28T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
922365,PORTSDOWN ROAD G500,2024-01-28T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.12
922365,PORTSDOWN ROAD G500,2024-01-28T22:20:00.000+00:00,feeder,,L1 Active Power,kW,1.1
922365,PORTSDOWN ROAD G500,2024-01-28T22:20:00.000+00:00,feeder,,N Current (RMS),A,2.1
922365,PORTSDOWN ROAD G500,2024-01-28T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-28T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
922365,PORTSDOWN ROAD G500,2024-01-28T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
922365,PORTSDOWN ROAD G500,2024-01-28T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.05
922365,PORTSDOWN ROAD G500,2024-01-28T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.03
922365,PORTSDOWN ROAD G500,2024-01-28T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.13
922365,PORTSDOWN ROAD G500,2024-01-28T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.03
922365,PORTSDOWN ROAD G500,2024-01-28T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.21
922365,PORTSDOWN ROAD G500,2024-01-28T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.03
922365,PORTSDOWN ROAD G500,2024-01-28T22:20:00.000+00:00,feeder,05,N Current (RMS),A,7.2
922365,PORTSDOWN ROAD G500,2024-01-28T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,8.9
922365,PORTSDOWN ROAD G500,2024-01-28T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,1.0
922365,PORTSDOWN ROAD G500,2024-01-28T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.79
922365,PORTSDOWN ROAD G500,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
922365,PORTSDOWN ROAD G500,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.16
922365,PORTSDOWN ROAD G500,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.2
922365,PORTSDOWN ROAD G500,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.13
922365,PORTSDOWN ROAD G500,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.85
922365,PORTSDOWN ROAD G500,2024-01-28T22:20:00.000+00:00,feeder,04,N Current (RMS),A,17.2
922365,PORTSDOWN ROAD G500,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,30.3
922365,PORTSDOWN ROAD G500,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.8
922365,PORTSDOWN ROAD G500,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,38.0
922365,PORTSDOWN ROAD G500,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
922365,PORTSDOWN ROAD G500,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
922365,PORTSDOWN ROAD G500,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
922365,PORTSDOWN ROAD G500,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.18
922365,PORTSDOWN ROAD G500,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.54
922365,PORTSDOWN ROAD G500,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.43
922365,PORTSDOWN ROAD G500,2024-01-28T22:20:00.000+00:00,feeder,03,N Current (RMS),A,22.2
922365,PORTSDOWN ROAD G500,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.3
922365,PORTSDOWN ROAD G500,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.2
922365,PORTSDOWN ROAD G500,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,40.2
922365,PORTSDOWN ROAD G500,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.95
922365,PORTSDOWN ROAD G500,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
922365,PORTSDOWN ROAD G500,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
922365,PORTSDOWN ROAD G500,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.97
922365,PORTSDOWN ROAD G500,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.92
922365,PORTSDOWN ROAD G500,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.07
922365,PORTSDOWN ROAD G500,2024-01-28T22:20:00.000+00:00,feeder,02,N Current (RMS),A,11.8
922365,PORTSDOWN ROAD G500,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.2
922365,PORTSDOWN ROAD G500,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.7
922365,PORTSDOWN ROAD G500,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.7
922365,PORTSDOWN ROAD G500,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
922365,PORTSDOWN ROAD G500,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
922365,PORTSDOWN ROAD G500,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
922365,PORTSDOWN ROAD G500,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.96
922365,PORTSDOWN ROAD G500,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.27
922365,PORTSDOWN ROAD G500,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.03
922365,PORTSDOWN ROAD G500,2024-01-28T22:20:00.000+00:00,feeder,01,N Current (RMS),A,9.0
922365,PORTSDOWN ROAD G500,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.9
922365,PORTSDOWN ROAD G500,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,6.0
922365,PORTSDOWN ROAD G500,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.0
922365,PORTSDOWN ROAD G500,2024-01-28T22:20:00.000+00:00,transformer,,Temperature,C,12.8
922365,PORTSDOWN ROAD G500,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
922365,PORTSDOWN ROAD G500,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
922365,PORTSDOWN ROAD G500,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
922365,PORTSDOWN ROAD G500,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
922365,PORTSDOWN ROAD G500,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
922365,PORTSDOWN ROAD G500,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
922365,PORTSDOWN ROAD G500,2024-01-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
922365,PORTSDOWN ROAD G500,2024-01-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
922365,PORTSDOWN ROAD G500,2024-01-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
922365,PORTSDOWN ROAD G500,2024-01-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.34
922365,PORTSDOWN ROAD G500,2024-01-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.2
922365,PORTSDOWN ROAD G500,2024-01-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,27.51
922365,PORTSDOWN ROAD G500,2024-01-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
922365,PORTSDOWN ROAD G500,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
922365,PORTSDOWN ROAD G500,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
922365,PORTSDOWN ROAD G500,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
922365,PORTSDOWN ROAD G500,2024-01-28T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-28T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
922365,PORTSDOWN ROAD G500,2024-01-28T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
922365,PORTSDOWN ROAD G500,2024-01-28T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.12
922365,PORTSDOWN ROAD G500,2024-01-28T22:10:00.000+00:00,feeder,,L1 Active Power,kW,1.08
922365,PORTSDOWN ROAD G500,2024-01-28T22:10:00.000+00:00,feeder,,N Current (RMS),A,2.2
922365,PORTSDOWN ROAD G500,2024-01-28T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-28T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
922365,PORTSDOWN ROAD G500,2024-01-28T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
922365,PORTSDOWN ROAD G500,2024-01-28T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.11
