Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922365,PORTSDOWN ROAD G500,2024-01-28T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.03
922365,PORTSDOWN ROAD G500,2024-01-28T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.02
922365,PORTSDOWN ROAD G500,2024-01-28T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.34
922365,PORTSDOWN ROAD G500,2024-01-28T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.22
922365,PORTSDOWN ROAD G500,2024-01-28T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.14
922365,PORTSDOWN ROAD G500,2024-01-28T22:10:00.000+00:00,feeder,05,N Current (RMS),A,4.2
922365,PORTSDOWN ROAD G500,2024-01-28T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,6.0
922365,PORTSDOWN ROAD G500,2024-01-28T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,1.1
922365,PORTSDOWN ROAD G500,2024-01-28T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.9
922365,PORTSDOWN ROAD G500,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.84
922365,PORTSDOWN ROAD G500,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
922365,PORTSDOWN ROAD G500,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.23
922365,PORTSDOWN ROAD G500,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.12
922365,PORTSDOWN ROAD G500,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.85
922365,PORTSDOWN ROAD G500,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.7
922365,PORTSDOWN ROAD G500,2024-01-28T22:10:00.000+00:00,feeder,04,N Current (RMS),A,21.1
922365,PORTSDOWN ROAD G500,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.0
922365,PORTSDOWN ROAD G500,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.7
922365,PORTSDOWN ROAD G500,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,41.6
922365,PORTSDOWN ROAD G500,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
922365,PORTSDOWN ROAD G500,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
922365,PORTSDOWN ROAD G500,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
922365,PORTSDOWN ROAD G500,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.15
922365,PORTSDOWN ROAD G500,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.96
922365,PORTSDOWN ROAD G500,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.55
922365,PORTSDOWN ROAD G500,2024-01-28T22:10:00.000+00:00,feeder,03,N Current (RMS),A,18.8
922365,PORTSDOWN ROAD G500,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.2
922365,PORTSDOWN ROAD G500,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.9
922365,PORTSDOWN ROAD G500,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,33.2
922365,PORTSDOWN ROAD G500,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.79
922365,PORTSDOWN ROAD G500,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
922365,PORTSDOWN ROAD G500,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
922365,PORTSDOWN ROAD G500,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.68
922365,PORTSDOWN ROAD G500,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.06
922365,PORTSDOWN ROAD G500,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.71
922365,PORTSDOWN ROAD G500,2024-01-28T22:10:00.000+00:00,feeder,02,N Current (RMS),A,11.4
922365,PORTSDOWN ROAD G500,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.8
922365,PORTSDOWN ROAD G500,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.6
922365,PORTSDOWN ROAD G500,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.3
922365,PORTSDOWN ROAD G500,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
922365,PORTSDOWN ROAD G500,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
922365,PORTSDOWN ROAD G500,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
922365,PORTSDOWN ROAD G500,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.13
922365,PORTSDOWN ROAD G500,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.24
922365,PORTSDOWN ROAD G500,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.14
922365,PORTSDOWN ROAD G500,2024-01-28T22:10:00.000+00:00,feeder,01,N Current (RMS),A,9.3
922365,PORTSDOWN ROAD G500,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,13.5
922365,PORTSDOWN ROAD G500,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.8
922365,PORTSDOWN ROAD G500,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.5
922365,PORTSDOWN ROAD G500,2024-01-28T22:10:00.000+00:00,transformer,,Temperature,C,12.9
922365,PORTSDOWN ROAD G500,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
922365,PORTSDOWN ROAD G500,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.68
922365,PORTSDOWN ROAD G500,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
922365,PORTSDOWN ROAD G500,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
922365,PORTSDOWN ROAD G500,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
922365,PORTSDOWN ROAD G500,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
922365,PORTSDOWN ROAD G500,2024-01-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
922365,PORTSDOWN ROAD G500,2024-01-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
922365,PORTSDOWN ROAD G500,2024-01-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
922365,PORTSDOWN ROAD G500,2024-01-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,14.43
922365,PORTSDOWN ROAD G500,2024-01-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.46
922365,PORTSDOWN ROAD G500,2024-01-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,26.32
922365,PORTSDOWN ROAD G500,2024-01-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
922365,PORTSDOWN ROAD G500,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
922365,PORTSDOWN ROAD G500,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
922365,PORTSDOWN ROAD G500,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
922365,PORTSDOWN ROAD G500,2024-01-28T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-28T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
922365,PORTSDOWN ROAD G500,2024-01-28T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
922365,PORTSDOWN ROAD G500,2024-01-28T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.12
922365,PORTSDOWN ROAD G500,2024-01-28T22:00:00.000+00:00,feeder,,L1 Active Power,kW,1.04
922365,PORTSDOWN ROAD G500,2024-01-28T22:00:00.000+00:00,feeder,,N Current (RMS),A,2.1
922365,PORTSDOWN ROAD G500,2024-01-28T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-28T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
922365,PORTSDOWN ROAD G500,2024-01-28T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
922365,PORTSDOWN ROAD G500,2024-01-28T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.17
922365,PORTSDOWN ROAD G500,2024-01-28T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.04
922365,PORTSDOWN ROAD G500,2024-01-28T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.07
922365,PORTSDOWN ROAD G500,2024-01-28T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.26
922365,PORTSDOWN ROAD G500,2024-01-28T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.22
922365,PORTSDOWN ROAD G500,2024-01-28T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.08
922365,PORTSDOWN ROAD G500,2024-01-28T22:00:00.000+00:00,feeder,05,N Current (RMS),A,4.4
922365,PORTSDOWN ROAD G500,2024-01-28T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,5.9
922365,PORTSDOWN ROAD G500,2024-01-28T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,1.0
922365,PORTSDOWN ROAD G500,2024-01-28T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.67
922365,PORTSDOWN ROAD G500,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
922365,PORTSDOWN ROAD G500,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.07
922365,PORTSDOWN ROAD G500,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.35
922365,PORTSDOWN ROAD G500,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.2
922365,PORTSDOWN ROAD G500,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.93
922365,PORTSDOWN ROAD G500,2024-01-28T22:00:00.000+00:00,feeder,04,N Current (RMS),A,27.0
922365,PORTSDOWN ROAD G500,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,15.9
922365,PORTSDOWN ROAD G500,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,9.4
922365,PORTSDOWN ROAD G500,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,49.6
922365,PORTSDOWN ROAD G500,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
922365,PORTSDOWN ROAD G500,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
922365,PORTSDOWN ROAD G500,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
922365,PORTSDOWN ROAD G500,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.02
922365,PORTSDOWN ROAD G500,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.13
922365,PORTSDOWN ROAD G500,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.88
922365,PORTSDOWN ROAD G500,2024-01-28T22:00:00.000+00:00,feeder,03,N Current (RMS),A,10.8
922365,PORTSDOWN ROAD G500,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.8
922365,PORTSDOWN ROAD G500,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.8
922365,PORTSDOWN ROAD G500,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.5
922365,PORTSDOWN ROAD G500,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.42
922365,PORTSDOWN ROAD G500,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
922365,PORTSDOWN ROAD G500,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
922365,PORTSDOWN ROAD G500,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.19
922365,PORTSDOWN ROAD G500,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.01
922365,PORTSDOWN ROAD G500,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.25
922365,PORTSDOWN ROAD G500,2024-01-28T22:00:00.000+00:00,feeder,02,N Current (RMS),A,11.4
922365,PORTSDOWN ROAD G500,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.5
922365,PORTSDOWN ROAD G500,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.9
922365,PORTSDOWN ROAD G500,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.3
922365,PORTSDOWN ROAD G500,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
922365,PORTSDOWN ROAD G500,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
922365,PORTSDOWN ROAD G500,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
922365,PORTSDOWN ROAD G500,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.91
922365,PORTSDOWN ROAD G500,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.22
922365,PORTSDOWN ROAD G500,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.91
922365,PORTSDOWN ROAD G500,2024-01-28T22:00:00.000+00:00,feeder,01,N Current (RMS),A,7.8
922365,PORTSDOWN ROAD G500,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,12.9
922365,PORTSDOWN ROAD G500,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.0
922365,PORTSDOWN ROAD G500,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,8.3
922365,PORTSDOWN ROAD G500,2024-01-28T22:00:00.000+00:00,transformer,,Temperature,C,13.0
922365,PORTSDOWN ROAD G500,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
922365,PORTSDOWN ROAD G500,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
922365,PORTSDOWN ROAD G500,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
922365,PORTSDOWN ROAD G500,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
922365,PORTSDOWN ROAD G500,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
922365,PORTSDOWN ROAD G500,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
922365,PORTSDOWN ROAD G500,2024-01-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
922365,PORTSDOWN ROAD G500,2024-01-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
922365,PORTSDOWN ROAD G500,2024-01-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
922365,PORTSDOWN ROAD G500,2024-01-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,13.73
922365,PORTSDOWN ROAD G500,2024-01-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.89
922365,PORTSDOWN ROAD G500,2024-01-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,25.1
922365,PORTSDOWN ROAD G500,2024-01-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
922365,PORTSDOWN ROAD G500,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
922365,PORTSDOWN ROAD G500,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
922365,PORTSDOWN ROAD G500,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
922365,PORTSDOWN ROAD G500,2024-01-28T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
922365,PORTSDOWN ROAD G500,2024-01-28T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
922365,PORTSDOWN ROAD G500,2024-01-28T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922365,PORTSDOWN ROAD G500,2024-01-28T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.1
922365,PORTSDOWN ROAD G500,2024-01-28T21:50:00.000+00:00,feeder,,L1 Active Power,kW,1.01
922365,PORTSDOWN ROAD G500,2024-01-28T21:50:00.000+00:00,feeder,,N Current (RMS),A,2.2
922365,PORTSDOWN ROAD G500,2024-01-28T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-28T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
922365,PORTSDOWN ROAD G500,2024-01-28T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
922365,PORTSDOWN ROAD G500,2024-01-28T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.15
922365,PORTSDOWN ROAD G500,2024-01-28T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.04
922365,PORTSDOWN ROAD G500,2024-01-28T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.06
922365,PORTSDOWN ROAD G500,2024-01-28T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.97
922365,PORTSDOWN ROAD G500,2024-01-28T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.21
922365,PORTSDOWN ROAD G500,2024-01-28T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.03
922365,PORTSDOWN ROAD G500,2024-01-28T21:50:00.000+00:00,feeder,05,N Current (RMS),A,6.6
922365,PORTSDOWN ROAD G500,2024-01-28T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,8.7
922365,PORTSDOWN ROAD G500,2024-01-28T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,1.0
922365,PORTSDOWN ROAD G500,2024-01-28T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.6
922365,PORTSDOWN ROAD G500,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
922365,PORTSDOWN ROAD G500,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.95
922365,PORTSDOWN ROAD G500,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.33
922365,PORTSDOWN ROAD G500,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.43
922365,PORTSDOWN ROAD G500,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.56
922365,PORTSDOWN ROAD G500,2024-01-28T21:50:00.000+00:00,feeder,04,N Current (RMS),A,26.3
922365,PORTSDOWN ROAD G500,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.9
922365,PORTSDOWN ROAD G500,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,45.0
922365,PORTSDOWN ROAD G500,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,48.6
922365,PORTSDOWN ROAD G500,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
922365,PORTSDOWN ROAD G500,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
922365,PORTSDOWN ROAD G500,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
922365,PORTSDOWN ROAD G500,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.27
922365,PORTSDOWN ROAD G500,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.16
922365,PORTSDOWN ROAD G500,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.35
922365,PORTSDOWN ROAD G500,2024-01-28T21:50:00.000+00:00,feeder,03,N Current (RMS),A,10.9
922365,PORTSDOWN ROAD G500,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.6
922365,PORTSDOWN ROAD G500,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.6
922365,PORTSDOWN ROAD G500,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.9
922365,PORTSDOWN ROAD G500,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
922365,PORTSDOWN ROAD G500,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.98
922365,PORTSDOWN ROAD G500,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
922365,PORTSDOWN ROAD G500,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.56
922365,PORTSDOWN ROAD G500,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.51
922365,PORTSDOWN ROAD G500,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.51
922365,PORTSDOWN ROAD G500,2024-01-28T21:50:00.000+00:00,feeder,02,N Current (RMS),A,12.3
922365,PORTSDOWN ROAD G500,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.0
922365,PORTSDOWN ROAD G500,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.1
922365,PORTSDOWN ROAD G500,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.5
922365,PORTSDOWN ROAD G500,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
922365,PORTSDOWN ROAD G500,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
922365,PORTSDOWN ROAD G500,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
922365,PORTSDOWN ROAD G500,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.83
922365,PORTSDOWN ROAD G500,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.19
922365,PORTSDOWN ROAD G500,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.84
922365,PORTSDOWN ROAD G500,2024-01-28T21:50:00.000+00:00,feeder,01,N Current (RMS),A,11.2
922365,PORTSDOWN ROAD G500,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,16.9
922365,PORTSDOWN ROAD G500,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.9
922365,PORTSDOWN ROAD G500,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.0
922365,PORTSDOWN ROAD G500,2024-01-28T21:50:00.000+00:00,transformer,,Temperature,C,13.1
922365,PORTSDOWN ROAD G500,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
922365,PORTSDOWN ROAD G500,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
922365,PORTSDOWN ROAD G500,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
922365,PORTSDOWN ROAD G500,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
922365,PORTSDOWN ROAD G500,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
922365,PORTSDOWN ROAD G500,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
922365,PORTSDOWN ROAD G500,2024-01-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
922365,PORTSDOWN ROAD G500,2024-01-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
922365,PORTSDOWN ROAD G500,2024-01-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
922365,PORTSDOWN ROAD G500,2024-01-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.96
922365,PORTSDOWN ROAD G500,2024-01-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.61
922365,PORTSDOWN ROAD G500,2024-01-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.31
922365,PORTSDOWN ROAD G500,2024-01-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
922365,PORTSDOWN ROAD G500,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
922365,PORTSDOWN ROAD G500,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
922365,PORTSDOWN ROAD G500,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
922365,PORTSDOWN ROAD G500,2024-01-28T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-28T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
922365,PORTSDOWN ROAD G500,2024-01-28T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
922365,PORTSDOWN ROAD G500,2024-01-28T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.12
922365,PORTSDOWN ROAD G500,2024-01-28T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.96
922365,PORTSDOWN ROAD G500,2024-01-28T21:40:00.000+00:00,feeder,,N Current (RMS),A,2.1
922365,PORTSDOWN ROAD G500,2024-01-28T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-28T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
922365,PORTSDOWN ROAD G500,2024-01-28T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
922365,PORTSDOWN ROAD G500,2024-01-28T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.15
922365,PORTSDOWN ROAD G500,2024-01-28T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-28T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.04
922365,PORTSDOWN ROAD G500,2024-01-28T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.08
922365,PORTSDOWN ROAD G500,2024-01-28T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.13
922365,PORTSDOWN ROAD G500,2024-01-28T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.1
922365,PORTSDOWN ROAD G500,2024-01-28T21:40:00.000+00:00,feeder,05,N Current (RMS),A,11.2
922365,PORTSDOWN ROAD G500,2024-01-28T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,14.2
922365,PORTSDOWN ROAD G500,2024-01-28T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.9
922365,PORTSDOWN ROAD G500,2024-01-28T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
922365,PORTSDOWN ROAD G500,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
922365,PORTSDOWN ROAD G500,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.07
922365,PORTSDOWN ROAD G500,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.29
922365,PORTSDOWN ROAD G500,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.89
922365,PORTSDOWN ROAD G500,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.08
922365,PORTSDOWN ROAD G500,2024-01-28T21:40:00.000+00:00,feeder,04,N Current (RMS),A,28.2
922365,PORTSDOWN ROAD G500,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,27.8
922365,PORTSDOWN ROAD G500,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.1
922365,PORTSDOWN ROAD G500,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,54.6
922365,PORTSDOWN ROAD G500,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
922365,PORTSDOWN ROAD G500,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
922365,PORTSDOWN ROAD G500,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
922365,PORTSDOWN ROAD G500,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.15
922365,PORTSDOWN ROAD G500,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.55
922365,PORTSDOWN ROAD G500,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.79
922365,PORTSDOWN ROAD G500,2024-01-28T21:40:00.000+00:00,feeder,03,N Current (RMS),A,9.9
922365,PORTSDOWN ROAD G500,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.5
922365,PORTSDOWN ROAD G500,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.1
922365,PORTSDOWN ROAD G500,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.9
922365,PORTSDOWN ROAD G500,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
922365,PORTSDOWN ROAD G500,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.05
922365,PORTSDOWN ROAD G500,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
922365,PORTSDOWN ROAD G500,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.07
922365,PORTSDOWN ROAD G500,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.17
922365,PORTSDOWN ROAD G500,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.03
922365,PORTSDOWN ROAD G500,2024-01-28T21:40:00.000+00:00,feeder,02,N Current (RMS),A,16.0
922365,PORTSDOWN ROAD G500,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.9
922365,PORTSDOWN ROAD G500,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.7
922365,PORTSDOWN ROAD G500,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,37.2
922365,PORTSDOWN ROAD G500,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
922365,PORTSDOWN ROAD G500,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
922365,PORTSDOWN ROAD G500,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
922365,PORTSDOWN ROAD G500,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.26
922365,PORTSDOWN ROAD G500,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.14
922365,PORTSDOWN ROAD G500,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.86
922365,PORTSDOWN ROAD G500,2024-01-28T21:40:00.000+00:00,feeder,01,N Current (RMS),A,12.3
922365,PORTSDOWN ROAD G500,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.3
922365,PORTSDOWN ROAD G500,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.7
922365,PORTSDOWN ROAD G500,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,8.3
922365,PORTSDOWN ROAD G500,2024-01-28T21:40:00.000+00:00,transformer,,Temperature,C,13.2
922365,PORTSDOWN ROAD G500,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
922365,PORTSDOWN ROAD G500,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
922365,PORTSDOWN ROAD G500,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
922365,PORTSDOWN ROAD G500,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
922365,PORTSDOWN ROAD G500,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
922365,PORTSDOWN ROAD G500,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
922365,PORTSDOWN ROAD G500,2024-01-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
922365,PORTSDOWN ROAD G500,2024-01-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
922365,PORTSDOWN ROAD G500,2024-01-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
922365,PORTSDOWN ROAD G500,2024-01-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.87
922365,PORTSDOWN ROAD G500,2024-01-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.99
922365,PORTSDOWN ROAD G500,2024-01-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,27.82
922365,PORTSDOWN ROAD G500,2024-01-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
922365,PORTSDOWN ROAD G500,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
922365,PORTSDOWN ROAD G500,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
922365,PORTSDOWN ROAD G500,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
922365,PORTSDOWN ROAD G500,2024-01-28T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-28T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
922365,PORTSDOWN ROAD G500,2024-01-28T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
922365,PORTSDOWN ROAD G500,2024-01-28T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.11
922365,PORTSDOWN ROAD G500,2024-01-28T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.92
922365,PORTSDOWN ROAD G500,2024-01-28T21:30:00.000+00:00,feeder,,N Current (RMS),A,1.7
922365,PORTSDOWN ROAD G500,2024-01-28T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922365,PORTSDOWN ROAD G500,2024-01-28T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
922365,PORTSDOWN ROAD G500,2024-01-28T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
922365,PORTSDOWN ROAD G500,2024-01-28T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.13
922365,PORTSDOWN ROAD G500,2024-01-28T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-28T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.06
922365,PORTSDOWN ROAD G500,2024-01-28T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.93
922365,PORTSDOWN ROAD G500,2024-01-28T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.13
922365,PORTSDOWN ROAD G500,2024-01-28T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.08
922365,PORTSDOWN ROAD G500,2024-01-28T21:30:00.000+00:00,feeder,05,N Current (RMS),A,10.6
922365,PORTSDOWN ROAD G500,2024-01-28T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,13.2
922365,PORTSDOWN ROAD G500,2024-01-28T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.9
922365,PORTSDOWN ROAD G500,2024-01-28T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
922365,PORTSDOWN ROAD G500,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
922365,PORTSDOWN ROAD G500,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.11
922365,PORTSDOWN ROAD G500,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.1
922365,PORTSDOWN ROAD G500,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.45
922365,PORTSDOWN ROAD G500,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.55
922365,PORTSDOWN ROAD G500,2024-01-28T21:30:00.000+00:00,feeder,04,N Current (RMS),A,27.2
922365,PORTSDOWN ROAD G500,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,29.9
922365,PORTSDOWN ROAD G500,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.4
922365,PORTSDOWN ROAD G500,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,56.4
922365,PORTSDOWN ROAD G500,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
922365,PORTSDOWN ROAD G500,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
922365,PORTSDOWN ROAD G500,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
922365,PORTSDOWN ROAD G500,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.59
922365,PORTSDOWN ROAD G500,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.62
922365,PORTSDOWN ROAD G500,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.59
922365,PORTSDOWN ROAD G500,2024-01-28T21:30:00.000+00:00,feeder,03,N Current (RMS),A,8.6
922365,PORTSDOWN ROAD G500,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.1
922365,PORTSDOWN ROAD G500,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.5
922365,PORTSDOWN ROAD G500,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.4
922365,PORTSDOWN ROAD G500,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
922365,PORTSDOWN ROAD G500,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.92
922365,PORTSDOWN ROAD G500,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
922365,PORTSDOWN ROAD G500,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.7
922365,PORTSDOWN ROAD G500,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.04
922365,PORTSDOWN ROAD G500,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.13
922365,PORTSDOWN ROAD G500,2024-01-28T21:30:00.000+00:00,feeder,02,N Current (RMS),A,13.7
922365,PORTSDOWN ROAD G500,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.6
922365,PORTSDOWN ROAD G500,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.3
922365,PORTSDOWN ROAD G500,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.6
922365,PORTSDOWN ROAD G500,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
922365,PORTSDOWN ROAD G500,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
922365,PORTSDOWN ROAD G500,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
922365,PORTSDOWN ROAD G500,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.94
922365,PORTSDOWN ROAD G500,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.26
922365,PORTSDOWN ROAD G500,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.91
922365,PORTSDOWN ROAD G500,2024-01-28T21:30:00.000+00:00,feeder,01,N Current (RMS),A,8.4
922365,PORTSDOWN ROAD G500,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,13.0
922365,PORTSDOWN ROAD G500,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.2
922365,PORTSDOWN ROAD G500,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,8.5
922365,PORTSDOWN ROAD G500,2024-01-28T21:30:00.000+00:00,transformer,,Temperature,C,13.3
922365,PORTSDOWN ROAD G500,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
922365,PORTSDOWN ROAD G500,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
922365,PORTSDOWN ROAD G500,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
922365,PORTSDOWN ROAD G500,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
922365,PORTSDOWN ROAD G500,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
922365,PORTSDOWN ROAD G500,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
922365,PORTSDOWN ROAD G500,2024-01-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
922365,PORTSDOWN ROAD G500,2024-01-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
922365,PORTSDOWN ROAD G500,2024-01-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
922365,PORTSDOWN ROAD G500,2024-01-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.26
922365,PORTSDOWN ROAD G500,2024-01-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,14.61
922365,PORTSDOWN ROAD G500,2024-01-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,25.19
922365,PORTSDOWN ROAD G500,2024-01-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
922365,PORTSDOWN ROAD G500,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
922365,PORTSDOWN ROAD G500,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
922365,PORTSDOWN ROAD G500,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
922365,PORTSDOWN ROAD G500,2024-01-28T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-28T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
922365,PORTSDOWN ROAD G500,2024-01-28T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
922365,PORTSDOWN ROAD G500,2024-01-28T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922365,PORTSDOWN ROAD G500,2024-01-28T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.11
922365,PORTSDOWN ROAD G500,2024-01-28T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.89
922365,PORTSDOWN ROAD G500,2024-01-28T21:20:00.000+00:00,feeder,,N Current (RMS),A,1.7
922365,PORTSDOWN ROAD G500,2024-01-28T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-28T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
922365,PORTSDOWN ROAD G500,2024-01-28T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
922365,PORTSDOWN ROAD G500,2024-01-28T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.2
922365,PORTSDOWN ROAD G500,2024-01-28T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-28T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.14
922365,PORTSDOWN ROAD G500,2024-01-28T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.47
922365,PORTSDOWN ROAD G500,2024-01-28T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.13
922365,PORTSDOWN ROAD G500,2024-01-28T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.02
922365,PORTSDOWN ROAD G500,2024-01-28T21:20:00.000+00:00,feeder,05,N Current (RMS),A,12.6
922365,PORTSDOWN ROAD G500,2024-01-28T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,15.3
922365,PORTSDOWN ROAD G500,2024-01-28T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.9
922365,PORTSDOWN ROAD G500,2024-01-28T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
922365,PORTSDOWN ROAD G500,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
922365,PORTSDOWN ROAD G500,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.1
922365,PORTSDOWN ROAD G500,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.33
922365,PORTSDOWN ROAD G500,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.15
922365,PORTSDOWN ROAD G500,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.1
922365,PORTSDOWN ROAD G500,2024-01-28T21:20:00.000+00:00,feeder,04,N Current (RMS),A,25.2
922365,PORTSDOWN ROAD G500,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,35.1
922365,PORTSDOWN ROAD G500,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.9
922365,PORTSDOWN ROAD G500,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,48.2
922365,PORTSDOWN ROAD G500,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
922365,PORTSDOWN ROAD G500,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
922365,PORTSDOWN ROAD G500,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
922365,PORTSDOWN ROAD G500,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.85
922365,PORTSDOWN ROAD G500,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.86
922365,PORTSDOWN ROAD G500,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.31
922365,PORTSDOWN ROAD G500,2024-01-28T21:20:00.000+00:00,feeder,03,N Current (RMS),A,8.8
922365,PORTSDOWN ROAD G500,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.4
922365,PORTSDOWN ROAD G500,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.3
922365,PORTSDOWN ROAD G500,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.5
922365,PORTSDOWN ROAD G500,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
922365,PORTSDOWN ROAD G500,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.38
922365,PORTSDOWN ROAD G500,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
922365,PORTSDOWN ROAD G500,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.56
922365,PORTSDOWN ROAD G500,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.82
922365,PORTSDOWN ROAD G500,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.81
922365,PORTSDOWN ROAD G500,2024-01-28T21:20:00.000+00:00,feeder,02,N Current (RMS),A,12.6
922365,PORTSDOWN ROAD G500,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.0
922365,PORTSDOWN ROAD G500,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.0
922365,PORTSDOWN ROAD G500,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.8
922365,PORTSDOWN ROAD G500,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
922365,PORTSDOWN ROAD G500,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
922365,PORTSDOWN ROAD G500,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
922365,PORTSDOWN ROAD G500,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.32
922365,PORTSDOWN ROAD G500,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.41
922365,PORTSDOWN ROAD G500,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.16
922365,PORTSDOWN ROAD G500,2024-01-28T21:20:00.000+00:00,feeder,01,N Current (RMS),A,9.4
922365,PORTSDOWN ROAD G500,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,14.3
922365,PORTSDOWN ROAD G500,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.0
922365,PORTSDOWN ROAD G500,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,9.4
922365,PORTSDOWN ROAD G500,2024-01-28T21:20:00.000+00:00,transformer,,Temperature,C,13.3
922365,PORTSDOWN ROAD G500,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
922365,PORTSDOWN ROAD G500,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
922365,PORTSDOWN ROAD G500,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
922365,PORTSDOWN ROAD G500,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
922365,PORTSDOWN ROAD G500,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
922365,PORTSDOWN ROAD G500,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
922365,PORTSDOWN ROAD G500,2024-01-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
922365,PORTSDOWN ROAD G500,2024-01-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
922365,PORTSDOWN ROAD G500,2024-01-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
922365,PORTSDOWN ROAD G500,2024-01-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.53
922365,PORTSDOWN ROAD G500,2024-01-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,14.48
922365,PORTSDOWN ROAD G500,2024-01-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,23.3
922365,PORTSDOWN ROAD G500,2024-01-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
922365,PORTSDOWN ROAD G500,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
922365,PORTSDOWN ROAD G500,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
922365,PORTSDOWN ROAD G500,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
922365,PORTSDOWN ROAD G500,2024-01-28T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
922365,PORTSDOWN ROAD G500,2024-01-28T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
922365,PORTSDOWN ROAD G500,2024-01-28T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922365,PORTSDOWN ROAD G500,2024-01-28T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.1
922365,PORTSDOWN ROAD G500,2024-01-28T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.87
922365,PORTSDOWN ROAD G500,2024-01-28T21:10:00.000+00:00,feeder,,N Current (RMS),A,1.5
922365,PORTSDOWN ROAD G500,2024-01-28T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-28T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
922365,PORTSDOWN ROAD G500,2024-01-28T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
922365,PORTSDOWN ROAD G500,2024-01-28T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.2
922365,PORTSDOWN ROAD G500,2024-01-28T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-28T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.13
922365,PORTSDOWN ROAD G500,2024-01-28T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.93
922365,PORTSDOWN ROAD G500,2024-01-28T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.13
922365,PORTSDOWN ROAD G500,2024-01-28T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.01
922365,PORTSDOWN ROAD G500,2024-01-28T21:10:00.000+00:00,feeder,05,N Current (RMS),A,14.2
922365,PORTSDOWN ROAD G500,2024-01-28T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,17.1
922365,PORTSDOWN ROAD G500,2024-01-28T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.9
922365,PORTSDOWN ROAD G500,2024-01-28T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
922365,PORTSDOWN ROAD G500,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
922365,PORTSDOWN ROAD G500,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.01
922365,PORTSDOWN ROAD G500,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.29
922365,PORTSDOWN ROAD G500,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.44
922365,PORTSDOWN ROAD G500,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.97
922365,PORTSDOWN ROAD G500,2024-01-28T21:10:00.000+00:00,feeder,04,N Current (RMS),A,17.0
922365,PORTSDOWN ROAD G500,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,31.5
922365,PORTSDOWN ROAD G500,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.9
922365,PORTSDOWN ROAD G500,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,34.6
922365,PORTSDOWN ROAD G500,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
922365,PORTSDOWN ROAD G500,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.17
922365,PORTSDOWN ROAD G500,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
922365,PORTSDOWN ROAD G500,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.84
922365,PORTSDOWN ROAD G500,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.73
922365,PORTSDOWN ROAD G500,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.86
922365,PORTSDOWN ROAD G500,2024-01-28T21:10:00.000+00:00,feeder,03,N Current (RMS),A,7.9
922365,PORTSDOWN ROAD G500,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.0
922365,PORTSDOWN ROAD G500,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.0
922365,PORTSDOWN ROAD G500,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.9
922365,PORTSDOWN ROAD G500,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
922365,PORTSDOWN ROAD G500,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.42
922365,PORTSDOWN ROAD G500,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
922365,PORTSDOWN ROAD G500,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.45
922365,PORTSDOWN ROAD G500,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.54
922365,PORTSDOWN ROAD G500,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.68
922365,PORTSDOWN ROAD G500,2024-01-28T21:10:00.000+00:00,feeder,02,N Current (RMS),A,13.7
922365,PORTSDOWN ROAD G500,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.9
922365,PORTSDOWN ROAD G500,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.4
922365,PORTSDOWN ROAD G500,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.2
922365,PORTSDOWN ROAD G500,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
922365,PORTSDOWN ROAD G500,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
922365,PORTSDOWN ROAD G500,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
922365,PORTSDOWN ROAD G500,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.21
922365,PORTSDOWN ROAD G500,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.45
922365,PORTSDOWN ROAD G500,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.21
922365,PORTSDOWN ROAD G500,2024-01-28T21:10:00.000+00:00,feeder,01,N Current (RMS),A,11.9
922365,PORTSDOWN ROAD G500,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,18.2
922365,PORTSDOWN ROAD G500,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.6
922365,PORTSDOWN ROAD G500,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,9.6
922365,PORTSDOWN ROAD G500,2024-01-28T21:10:00.000+00:00,transformer,,Temperature,C,13.4
922365,PORTSDOWN ROAD G500,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
922365,PORTSDOWN ROAD G500,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
922365,PORTSDOWN ROAD G500,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
922365,PORTSDOWN ROAD G500,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
922365,PORTSDOWN ROAD G500,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
922365,PORTSDOWN ROAD G500,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
922365,PORTSDOWN ROAD G500,2024-01-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
922365,PORTSDOWN ROAD G500,2024-01-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
922365,PORTSDOWN ROAD G500,2024-01-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
922365,PORTSDOWN ROAD G500,2024-01-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,24.72
922365,PORTSDOWN ROAD G500,2024-01-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.41
922365,PORTSDOWN ROAD G500,2024-01-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,20.59
