Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922365,PORTSDOWN ROAD G500,2024-01-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
922365,PORTSDOWN ROAD G500,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
922365,PORTSDOWN ROAD G500,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
922365,PORTSDOWN ROAD G500,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
922365,PORTSDOWN ROAD G500,2024-01-28T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
922365,PORTSDOWN ROAD G500,2024-01-28T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
922365,PORTSDOWN ROAD G500,2024-01-28T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922365,PORTSDOWN ROAD G500,2024-01-28T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.09
922365,PORTSDOWN ROAD G500,2024-01-28T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.86
922365,PORTSDOWN ROAD G500,2024-01-28T21:00:00.000+00:00,feeder,,N Current (RMS),A,1.5
922365,PORTSDOWN ROAD G500,2024-01-28T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-28T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
922365,PORTSDOWN ROAD G500,2024-01-28T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
922365,PORTSDOWN ROAD G500,2024-01-28T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-28T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-28T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.81
922365,PORTSDOWN ROAD G500,2024-01-28T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.15
922365,PORTSDOWN ROAD G500,2024-01-28T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.1
922365,PORTSDOWN ROAD G500,2024-01-28T21:00:00.000+00:00,feeder,05,N Current (RMS),A,13.0
922365,PORTSDOWN ROAD G500,2024-01-28T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,16.5
922365,PORTSDOWN ROAD G500,2024-01-28T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,1.0
922365,PORTSDOWN ROAD G500,2024-01-28T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
922365,PORTSDOWN ROAD G500,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
922365,PORTSDOWN ROAD G500,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.07
922365,PORTSDOWN ROAD G500,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.74
922365,PORTSDOWN ROAD G500,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.62
922365,PORTSDOWN ROAD G500,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.91
922365,PORTSDOWN ROAD G500,2024-01-28T21:00:00.000+00:00,feeder,04,N Current (RMS),A,17.0
922365,PORTSDOWN ROAD G500,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,44.6
922365,PORTSDOWN ROAD G500,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,32.0
922365,PORTSDOWN ROAD G500,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,30.6
922365,PORTSDOWN ROAD G500,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
922365,PORTSDOWN ROAD G500,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
922365,PORTSDOWN ROAD G500,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
922365,PORTSDOWN ROAD G500,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.73
922365,PORTSDOWN ROAD G500,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.61
922365,PORTSDOWN ROAD G500,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.58
922365,PORTSDOWN ROAD G500,2024-01-28T21:00:00.000+00:00,feeder,03,N Current (RMS),A,7.6
922365,PORTSDOWN ROAD G500,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.5
922365,PORTSDOWN ROAD G500,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.4
922365,PORTSDOWN ROAD G500,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.5
922365,PORTSDOWN ROAD G500,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.7
922365,PORTSDOWN ROAD G500,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
922365,PORTSDOWN ROAD G500,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
922365,PORTSDOWN ROAD G500,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.71
922365,PORTSDOWN ROAD G500,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.46
922365,PORTSDOWN ROAD G500,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.69
922365,PORTSDOWN ROAD G500,2024-01-28T21:00:00.000+00:00,feeder,02,N Current (RMS),A,13.5
922365,PORTSDOWN ROAD G500,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.2
922365,PORTSDOWN ROAD G500,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.6
922365,PORTSDOWN ROAD G500,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.3
922365,PORTSDOWN ROAD G500,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
922365,PORTSDOWN ROAD G500,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
922365,PORTSDOWN ROAD G500,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
922365,PORTSDOWN ROAD G500,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.69
922365,PORTSDOWN ROAD G500,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.57
922365,PORTSDOWN ROAD G500,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.23
922365,PORTSDOWN ROAD G500,2024-01-28T21:00:00.000+00:00,feeder,01,N Current (RMS),A,12.3
922365,PORTSDOWN ROAD G500,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.8
922365,PORTSDOWN ROAD G500,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.0
922365,PORTSDOWN ROAD G500,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,9.6
922365,PORTSDOWN ROAD G500,2024-01-28T21:00:00.000+00:00,transformer,,Temperature,C,13.5
922365,PORTSDOWN ROAD G500,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
922365,PORTSDOWN ROAD G500,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
922365,PORTSDOWN ROAD G500,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
922365,PORTSDOWN ROAD G500,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
922365,PORTSDOWN ROAD G500,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
922365,PORTSDOWN ROAD G500,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
922365,PORTSDOWN ROAD G500,2024-01-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
922365,PORTSDOWN ROAD G500,2024-01-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
922365,PORTSDOWN ROAD G500,2024-01-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
922365,PORTSDOWN ROAD G500,2024-01-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,27.67
922365,PORTSDOWN ROAD G500,2024-01-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.52
922365,PORTSDOWN ROAD G500,2024-01-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.37
922365,PORTSDOWN ROAD G500,2024-01-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
922365,PORTSDOWN ROAD G500,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
922365,PORTSDOWN ROAD G500,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
922365,PORTSDOWN ROAD G500,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
922365,PORTSDOWN ROAD G500,2024-01-28T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
922365,PORTSDOWN ROAD G500,2024-01-28T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
922365,PORTSDOWN ROAD G500,2024-01-28T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.09
922365,PORTSDOWN ROAD G500,2024-01-28T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.85
922365,PORTSDOWN ROAD G500,2024-01-28T20:50:00.000+00:00,feeder,,N Current (RMS),A,1.5
922365,PORTSDOWN ROAD G500,2024-01-28T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922365,PORTSDOWN ROAD G500,2024-01-28T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
922365,PORTSDOWN ROAD G500,2024-01-28T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
922365,PORTSDOWN ROAD G500,2024-01-28T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.07
922365,PORTSDOWN ROAD G500,2024-01-28T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.12
922365,PORTSDOWN ROAD G500,2024-01-28T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.14
922365,PORTSDOWN ROAD G500,2024-01-28T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.49
922365,PORTSDOWN ROAD G500,2024-01-28T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.18
922365,PORTSDOWN ROAD G500,2024-01-28T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,-0.03
922365,PORTSDOWN ROAD G500,2024-01-28T20:50:00.000+00:00,feeder,05,N Current (RMS),A,12.4
922365,PORTSDOWN ROAD G500,2024-01-28T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,15.2
922365,PORTSDOWN ROAD G500,2024-01-28T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,1.0
922365,PORTSDOWN ROAD G500,2024-01-28T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
922365,PORTSDOWN ROAD G500,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
922365,PORTSDOWN ROAD G500,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.64
922365,PORTSDOWN ROAD G500,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.24
922365,PORTSDOWN ROAD G500,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.97
922365,PORTSDOWN ROAD G500,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.09
922365,PORTSDOWN ROAD G500,2024-01-28T20:50:00.000+00:00,feeder,04,N Current (RMS),A,16.6
922365,PORTSDOWN ROAD G500,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,50.5
922365,PORTSDOWN ROAD G500,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,40.5
922365,PORTSDOWN ROAD G500,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,34.5
922365,PORTSDOWN ROAD G500,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
922365,PORTSDOWN ROAD G500,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
922365,PORTSDOWN ROAD G500,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
922365,PORTSDOWN ROAD G500,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.08
922365,PORTSDOWN ROAD G500,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.22
922365,PORTSDOWN ROAD G500,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.56
922365,PORTSDOWN ROAD G500,2024-01-28T20:50:00.000+00:00,feeder,03,N Current (RMS),A,7.7
922365,PORTSDOWN ROAD G500,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.7
922365,PORTSDOWN ROAD G500,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.1
922365,PORTSDOWN ROAD G500,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.4
922365,PORTSDOWN ROAD G500,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
922365,PORTSDOWN ROAD G500,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
922365,PORTSDOWN ROAD G500,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
922365,PORTSDOWN ROAD G500,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.36
922365,PORTSDOWN ROAD G500,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.32
922365,PORTSDOWN ROAD G500,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.55
922365,PORTSDOWN ROAD G500,2024-01-28T20:50:00.000+00:00,feeder,02,N Current (RMS),A,13.5
922365,PORTSDOWN ROAD G500,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.3
922365,PORTSDOWN ROAD G500,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.2
922365,PORTSDOWN ROAD G500,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,35.4
922365,PORTSDOWN ROAD G500,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
922365,PORTSDOWN ROAD G500,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
922365,PORTSDOWN ROAD G500,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
922365,PORTSDOWN ROAD G500,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.68
922365,PORTSDOWN ROAD G500,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.46
922365,PORTSDOWN ROAD G500,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.11
922365,PORTSDOWN ROAD G500,2024-01-28T20:50:00.000+00:00,feeder,01,N Current (RMS),A,12.4
922365,PORTSDOWN ROAD G500,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.6
922365,PORTSDOWN ROAD G500,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.0
922365,PORTSDOWN ROAD G500,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,9.3
922365,PORTSDOWN ROAD G500,2024-01-28T20:50:00.000+00:00,transformer,,Temperature,C,13.5
922365,PORTSDOWN ROAD G500,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
922365,PORTSDOWN ROAD G500,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
922365,PORTSDOWN ROAD G500,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
922365,PORTSDOWN ROAD G500,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
922365,PORTSDOWN ROAD G500,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
922365,PORTSDOWN ROAD G500,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
922365,PORTSDOWN ROAD G500,2024-01-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
922365,PORTSDOWN ROAD G500,2024-01-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
922365,PORTSDOWN ROAD G500,2024-01-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
922365,PORTSDOWN ROAD G500,2024-01-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,28.85
922365,PORTSDOWN ROAD G500,2024-01-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,22.23
922365,PORTSDOWN ROAD G500,2024-01-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.14
922365,PORTSDOWN ROAD G500,2024-01-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
922365,PORTSDOWN ROAD G500,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
922365,PORTSDOWN ROAD G500,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
922365,PORTSDOWN ROAD G500,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
922365,PORTSDOWN ROAD G500,2024-01-28T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-28T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
922365,PORTSDOWN ROAD G500,2024-01-28T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
922365,PORTSDOWN ROAD G500,2024-01-28T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.08
922365,PORTSDOWN ROAD G500,2024-01-28T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.85
922365,PORTSDOWN ROAD G500,2024-01-28T20:40:00.000+00:00,feeder,,N Current (RMS),A,1.8
922365,PORTSDOWN ROAD G500,2024-01-28T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-28T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
922365,PORTSDOWN ROAD G500,2024-01-28T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
922365,PORTSDOWN ROAD G500,2024-01-28T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.19
922365,PORTSDOWN ROAD G500,2024-01-28T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.14
922365,PORTSDOWN ROAD G500,2024-01-28T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.12
922365,PORTSDOWN ROAD G500,2024-01-28T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.71
922365,PORTSDOWN ROAD G500,2024-01-28T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.28
922365,PORTSDOWN ROAD G500,2024-01-28T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,-0.05
922365,PORTSDOWN ROAD G500,2024-01-28T20:40:00.000+00:00,feeder,05,N Current (RMS),A,16.8
922365,PORTSDOWN ROAD G500,2024-01-28T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,20.8
922365,PORTSDOWN ROAD G500,2024-01-28T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,1.4
922365,PORTSDOWN ROAD G500,2024-01-28T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.66
922365,PORTSDOWN ROAD G500,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
922365,PORTSDOWN ROAD G500,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.81
922365,PORTSDOWN ROAD G500,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.12
922365,PORTSDOWN ROAD G500,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.78
922365,PORTSDOWN ROAD G500,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.6
922365,PORTSDOWN ROAD G500,2024-01-28T20:40:00.000+00:00,feeder,04,N Current (RMS),A,20.0
922365,PORTSDOWN ROAD G500,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,49.9
922365,PORTSDOWN ROAD G500,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,56.0
922365,PORTSDOWN ROAD G500,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,33.4
922365,PORTSDOWN ROAD G500,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
922365,PORTSDOWN ROAD G500,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.39
922365,PORTSDOWN ROAD G500,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
922365,PORTSDOWN ROAD G500,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.68
922365,PORTSDOWN ROAD G500,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.7
922365,PORTSDOWN ROAD G500,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.58
922365,PORTSDOWN ROAD G500,2024-01-28T20:40:00.000+00:00,feeder,03,N Current (RMS),A,8.8
922365,PORTSDOWN ROAD G500,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.4
922365,PORTSDOWN ROAD G500,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.9
922365,PORTSDOWN ROAD G500,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.7
922365,PORTSDOWN ROAD G500,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.85
922365,PORTSDOWN ROAD G500,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.23
922365,PORTSDOWN ROAD G500,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.96
922365,PORTSDOWN ROAD G500,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.95
922365,PORTSDOWN ROAD G500,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.79
922365,PORTSDOWN ROAD G500,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.09
922365,PORTSDOWN ROAD G500,2024-01-28T20:40:00.000+00:00,feeder,02,N Current (RMS),A,23.8
922365,PORTSDOWN ROAD G500,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,48.0
922365,PORTSDOWN ROAD G500,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.3
922365,PORTSDOWN ROAD G500,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.5
922365,PORTSDOWN ROAD G500,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
922365,PORTSDOWN ROAD G500,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
922365,PORTSDOWN ROAD G500,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
922365,PORTSDOWN ROAD G500,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.93
922365,PORTSDOWN ROAD G500,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.69
922365,PORTSDOWN ROAD G500,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.15
922365,PORTSDOWN ROAD G500,2024-01-28T20:40:00.000+00:00,feeder,01,N Current (RMS),A,11.3
922365,PORTSDOWN ROAD G500,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.1
922365,PORTSDOWN ROAD G500,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.1
922365,PORTSDOWN ROAD G500,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,9.6
922365,PORTSDOWN ROAD G500,2024-01-28T20:40:00.000+00:00,transformer,,Temperature,C,13.5
922365,PORTSDOWN ROAD G500,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
922365,PORTSDOWN ROAD G500,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
922365,PORTSDOWN ROAD G500,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
922365,PORTSDOWN ROAD G500,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
922365,PORTSDOWN ROAD G500,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
922365,PORTSDOWN ROAD G500,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
922365,PORTSDOWN ROAD G500,2024-01-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
922365,PORTSDOWN ROAD G500,2024-01-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
922365,PORTSDOWN ROAD G500,2024-01-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
922365,PORTSDOWN ROAD G500,2024-01-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,33.38
922365,PORTSDOWN ROAD G500,2024-01-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.31
922365,PORTSDOWN ROAD G500,2024-01-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.22
922365,PORTSDOWN ROAD G500,2024-01-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
922365,PORTSDOWN ROAD G500,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
922365,PORTSDOWN ROAD G500,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
922365,PORTSDOWN ROAD G500,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
922365,PORTSDOWN ROAD G500,2024-01-28T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-28T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
922365,PORTSDOWN ROAD G500,2024-01-28T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
922365,PORTSDOWN ROAD G500,2024-01-28T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.07
922365,PORTSDOWN ROAD G500,2024-01-28T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.83
922365,PORTSDOWN ROAD G500,2024-01-28T20:30:00.000+00:00,feeder,,N Current (RMS),A,1.7
922365,PORTSDOWN ROAD G500,2024-01-28T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-28T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
922365,PORTSDOWN ROAD G500,2024-01-28T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
922365,PORTSDOWN ROAD G500,2024-01-28T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.07
922365,PORTSDOWN ROAD G500,2024-01-28T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.14
922365,PORTSDOWN ROAD G500,2024-01-28T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.03
922365,PORTSDOWN ROAD G500,2024-01-28T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.35
922365,PORTSDOWN ROAD G500,2024-01-28T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.31
922365,PORTSDOWN ROAD G500,2024-01-28T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.05
922365,PORTSDOWN ROAD G500,2024-01-28T20:30:00.000+00:00,feeder,05,N Current (RMS),A,14.3
922365,PORTSDOWN ROAD G500,2024-01-28T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,18.7
922365,PORTSDOWN ROAD G500,2024-01-28T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,1.5
922365,PORTSDOWN ROAD G500,2024-01-28T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.73
922365,PORTSDOWN ROAD G500,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
922365,PORTSDOWN ROAD G500,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.5
922365,PORTSDOWN ROAD G500,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.94
922365,PORTSDOWN ROAD G500,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.22
922365,PORTSDOWN ROAD G500,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.2
922365,PORTSDOWN ROAD G500,2024-01-28T20:30:00.000+00:00,feeder,04,N Current (RMS),A,16.5
922365,PORTSDOWN ROAD G500,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,42.1
922365,PORTSDOWN ROAD G500,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,57.7
922365,PORTSDOWN ROAD G500,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,38.8
922365,PORTSDOWN ROAD G500,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
922365,PORTSDOWN ROAD G500,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
922365,PORTSDOWN ROAD G500,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.45
922365,PORTSDOWN ROAD G500,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.62
922365,PORTSDOWN ROAD G500,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.01
922365,PORTSDOWN ROAD G500,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.23
922365,PORTSDOWN ROAD G500,2024-01-28T20:30:00.000+00:00,feeder,03,N Current (RMS),A,8.5
922365,PORTSDOWN ROAD G500,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.3
922365,PORTSDOWN ROAD G500,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.2
922365,PORTSDOWN ROAD G500,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.8
922365,PORTSDOWN ROAD G500,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
922365,PORTSDOWN ROAD G500,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
922365,PORTSDOWN ROAD G500,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.89
922365,PORTSDOWN ROAD G500,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.97
922365,PORTSDOWN ROAD G500,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.48
922365,PORTSDOWN ROAD G500,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.38
922365,PORTSDOWN ROAD G500,2024-01-28T20:30:00.000+00:00,feeder,02,N Current (RMS),A,19.9
922365,PORTSDOWN ROAD G500,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,41.8
922365,PORTSDOWN ROAD G500,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.0
922365,PORTSDOWN ROAD G500,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.4
922365,PORTSDOWN ROAD G500,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
922365,PORTSDOWN ROAD G500,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
922365,PORTSDOWN ROAD G500,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
922365,PORTSDOWN ROAD G500,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.64
922365,PORTSDOWN ROAD G500,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.8
922365,PORTSDOWN ROAD G500,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.6
922365,PORTSDOWN ROAD G500,2024-01-28T20:30:00.000+00:00,feeder,01,N Current (RMS),A,16.2
922365,PORTSDOWN ROAD G500,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,24.7
922365,PORTSDOWN ROAD G500,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.6
922365,PORTSDOWN ROAD G500,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,11.6
922365,PORTSDOWN ROAD G500,2024-01-28T20:30:00.000+00:00,transformer,,Temperature,C,13.5
922365,PORTSDOWN ROAD G500,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
922365,PORTSDOWN ROAD G500,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
922365,PORTSDOWN ROAD G500,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
922365,PORTSDOWN ROAD G500,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
922365,PORTSDOWN ROAD G500,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
922365,PORTSDOWN ROAD G500,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
922365,PORTSDOWN ROAD G500,2024-01-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
922365,PORTSDOWN ROAD G500,2024-01-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
922365,PORTSDOWN ROAD G500,2024-01-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
922365,PORTSDOWN ROAD G500,2024-01-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,31.54
922365,PORTSDOWN ROAD G500,2024-01-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.89
922365,PORTSDOWN ROAD G500,2024-01-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,20.29
922365,PORTSDOWN ROAD G500,2024-01-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
922365,PORTSDOWN ROAD G500,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
922365,PORTSDOWN ROAD G500,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
922365,PORTSDOWN ROAD G500,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
922365,PORTSDOWN ROAD G500,2024-01-28T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-28T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
922365,PORTSDOWN ROAD G500,2024-01-28T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
922365,PORTSDOWN ROAD G500,2024-01-28T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.07
922365,PORTSDOWN ROAD G500,2024-01-28T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.82
922365,PORTSDOWN ROAD G500,2024-01-28T20:20:00.000+00:00,feeder,,N Current (RMS),A,1.7
922365,PORTSDOWN ROAD G500,2024-01-28T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-28T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
922365,PORTSDOWN ROAD G500,2024-01-28T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
922365,PORTSDOWN ROAD G500,2024-01-28T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.19
922365,PORTSDOWN ROAD G500,2024-01-28T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.12
922365,PORTSDOWN ROAD G500,2024-01-28T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.08
922365,PORTSDOWN ROAD G500,2024-01-28T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.23
922365,PORTSDOWN ROAD G500,2024-01-28T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.26
922365,PORTSDOWN ROAD G500,2024-01-28T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,-0.02
922365,PORTSDOWN ROAD G500,2024-01-28T20:20:00.000+00:00,feeder,05,N Current (RMS),A,14.2
922365,PORTSDOWN ROAD G500,2024-01-28T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,17.9
922365,PORTSDOWN ROAD G500,2024-01-28T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,1.3
922365,PORTSDOWN ROAD G500,2024-01-28T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.59
922365,PORTSDOWN ROAD G500,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
922365,PORTSDOWN ROAD G500,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.55
922365,PORTSDOWN ROAD G500,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.29
922365,PORTSDOWN ROAD G500,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.58
922365,PORTSDOWN ROAD G500,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.34
922365,PORTSDOWN ROAD G500,2024-01-28T20:20:00.000+00:00,feeder,04,N Current (RMS),A,16.9
922365,PORTSDOWN ROAD G500,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,38.3
922365,PORTSDOWN ROAD G500,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,51.1
922365,PORTSDOWN ROAD G500,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,31.8
922365,PORTSDOWN ROAD G500,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
922365,PORTSDOWN ROAD G500,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
922365,PORTSDOWN ROAD G500,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
922365,PORTSDOWN ROAD G500,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.59
922365,PORTSDOWN ROAD G500,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.33
922365,PORTSDOWN ROAD G500,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.33
922365,PORTSDOWN ROAD G500,2024-01-28T20:20:00.000+00:00,feeder,03,N Current (RMS),A,10.1
922365,PORTSDOWN ROAD G500,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.8
922365,PORTSDOWN ROAD G500,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.1
922365,PORTSDOWN ROAD G500,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.0
922365,PORTSDOWN ROAD G500,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
922365,PORTSDOWN ROAD G500,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
922365,PORTSDOWN ROAD G500,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.76
922365,PORTSDOWN ROAD G500,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.73
922365,PORTSDOWN ROAD G500,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.58
922365,PORTSDOWN ROAD G500,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.4
922365,PORTSDOWN ROAD G500,2024-01-28T20:20:00.000+00:00,feeder,02,N Current (RMS),A,15.1
922365,PORTSDOWN ROAD G500,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.0
922365,PORTSDOWN ROAD G500,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.9
922365,PORTSDOWN ROAD G500,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.3
922365,PORTSDOWN ROAD G500,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
922365,PORTSDOWN ROAD G500,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
922365,PORTSDOWN ROAD G500,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
922365,PORTSDOWN ROAD G500,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.01
922365,PORTSDOWN ROAD G500,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.81
922365,PORTSDOWN ROAD G500,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.93
922365,PORTSDOWN ROAD G500,2024-01-28T20:20:00.000+00:00,feeder,01,N Current (RMS),A,14.8
922365,PORTSDOWN ROAD G500,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,25.1
922365,PORTSDOWN ROAD G500,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.2
922365,PORTSDOWN ROAD G500,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.4
922365,PORTSDOWN ROAD G500,2024-01-28T20:20:00.000+00:00,transformer,,Temperature,C,13.5
922365,PORTSDOWN ROAD G500,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
922365,PORTSDOWN ROAD G500,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
922365,PORTSDOWN ROAD G500,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
922365,PORTSDOWN ROAD G500,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
922365,PORTSDOWN ROAD G500,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
922365,PORTSDOWN ROAD G500,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
922365,PORTSDOWN ROAD G500,2024-01-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
922365,PORTSDOWN ROAD G500,2024-01-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
922365,PORTSDOWN ROAD G500,2024-01-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
922365,PORTSDOWN ROAD G500,2024-01-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,29.86
922365,PORTSDOWN ROAD G500,2024-01-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.64
922365,PORTSDOWN ROAD G500,2024-01-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,19.81
922365,PORTSDOWN ROAD G500,2024-01-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
922365,PORTSDOWN ROAD G500,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
922365,PORTSDOWN ROAD G500,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
922365,PORTSDOWN ROAD G500,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
922365,PORTSDOWN ROAD G500,2024-01-28T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
922365,PORTSDOWN ROAD G500,2024-01-28T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
922365,PORTSDOWN ROAD G500,2024-01-28T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.07
922365,PORTSDOWN ROAD G500,2024-01-28T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.81
922365,PORTSDOWN ROAD G500,2024-01-28T20:10:00.000+00:00,feeder,,N Current (RMS),A,1.8
922365,PORTSDOWN ROAD G500,2024-01-28T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-28T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
922365,PORTSDOWN ROAD G500,2024-01-28T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
922365,PORTSDOWN ROAD G500,2024-01-28T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.08
922365,PORTSDOWN ROAD G500,2024-01-28T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.09
922365,PORTSDOWN ROAD G500,2024-01-28T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-28T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.77
922365,PORTSDOWN ROAD G500,2024-01-28T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.29
922365,PORTSDOWN ROAD G500,2024-01-28T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,-0.02
922365,PORTSDOWN ROAD G500,2024-01-28T20:10:00.000+00:00,feeder,05,N Current (RMS),A,7.0
922365,PORTSDOWN ROAD G500,2024-01-28T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,7.7
922365,PORTSDOWN ROAD G500,2024-01-28T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,6.9
922365,PORTSDOWN ROAD G500,2024-01-28T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
922365,PORTSDOWN ROAD G500,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.71
922365,PORTSDOWN ROAD G500,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.71
922365,PORTSDOWN ROAD G500,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.81
922365,PORTSDOWN ROAD G500,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.65
922365,PORTSDOWN ROAD G500,2024-01-28T20:10:00.000+00:00,feeder,04,N Current (RMS),A,11.9
922365,PORTSDOWN ROAD G500,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,40.0
922365,PORTSDOWN ROAD G500,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,43.7
922365,PORTSDOWN ROAD G500,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,41.1
922365,PORTSDOWN ROAD G500,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
922365,PORTSDOWN ROAD G500,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
922365,PORTSDOWN ROAD G500,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
922365,PORTSDOWN ROAD G500,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.59
922365,PORTSDOWN ROAD G500,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.37
922365,PORTSDOWN ROAD G500,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.25
922365,PORTSDOWN ROAD G500,2024-01-28T20:10:00.000+00:00,feeder,03,N Current (RMS),A,13.4
922365,PORTSDOWN ROAD G500,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.2
922365,PORTSDOWN ROAD G500,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,32.0
922365,PORTSDOWN ROAD G500,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.5
922365,PORTSDOWN ROAD G500,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.37
922365,PORTSDOWN ROAD G500,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
922365,PORTSDOWN ROAD G500,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.64
922365,PORTSDOWN ROAD G500,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.12
922365,PORTSDOWN ROAD G500,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.96
922365,PORTSDOWN ROAD G500,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.36
922365,PORTSDOWN ROAD G500,2024-01-28T20:10:00.000+00:00,feeder,02,N Current (RMS),A,14.7
922365,PORTSDOWN ROAD G500,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.3
922365,PORTSDOWN ROAD G500,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.9
922365,PORTSDOWN ROAD G500,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.1
922365,PORTSDOWN ROAD G500,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
922365,PORTSDOWN ROAD G500,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
922365,PORTSDOWN ROAD G500,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
922365,PORTSDOWN ROAD G500,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.26
922365,PORTSDOWN ROAD G500,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.95
922365,PORTSDOWN ROAD G500,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.51
922365,PORTSDOWN ROAD G500,2024-01-28T20:10:00.000+00:00,feeder,01,N Current (RMS),A,13.7
922365,PORTSDOWN ROAD G500,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,22.2
922365,PORTSDOWN ROAD G500,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.1
922365,PORTSDOWN ROAD G500,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.4
922365,PORTSDOWN ROAD G500,2024-01-28T20:10:00.000+00:00,transformer,,Temperature,C,13.5
922365,PORTSDOWN ROAD G500,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
922365,PORTSDOWN ROAD G500,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
922365,PORTSDOWN ROAD G500,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
922365,PORTSDOWN ROAD G500,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
922365,PORTSDOWN ROAD G500,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
922365,PORTSDOWN ROAD G500,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
922365,PORTSDOWN ROAD G500,2024-01-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
922365,PORTSDOWN ROAD G500,2024-01-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
922365,PORTSDOWN ROAD G500,2024-01-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
922365,PORTSDOWN ROAD G500,2024-01-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.44
922365,PORTSDOWN ROAD G500,2024-01-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.45
922365,PORTSDOWN ROAD G500,2024-01-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,22.55
922365,PORTSDOWN ROAD G500,2024-01-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
922365,PORTSDOWN ROAD G500,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
922365,PORTSDOWN ROAD G500,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
922365,PORTSDOWN ROAD G500,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
922365,PORTSDOWN ROAD G500,2024-01-28T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
922365,PORTSDOWN ROAD G500,2024-01-28T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
922365,PORTSDOWN ROAD G500,2024-01-28T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.07
922365,PORTSDOWN ROAD G500,2024-01-28T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.78
922365,PORTSDOWN ROAD G500,2024-01-28T20:00:00.000+00:00,feeder,,N Current (RMS),A,1.7
922365,PORTSDOWN ROAD G500,2024-01-28T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-28T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
922365,PORTSDOWN ROAD G500,2024-01-28T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
922365,PORTSDOWN ROAD G500,2024-01-28T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.16
922365,PORTSDOWN ROAD G500,2024-01-28T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.09
922365,PORTSDOWN ROAD G500,2024-01-28T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-28T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.61
922365,PORTSDOWN ROAD G500,2024-01-28T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.31
922365,PORTSDOWN ROAD G500,2024-01-28T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,-0.03
922365,PORTSDOWN ROAD G500,2024-01-28T20:00:00.000+00:00,feeder,05,N Current (RMS),A,8.9
922365,PORTSDOWN ROAD G500,2024-01-28T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,11.3
922365,PORTSDOWN ROAD G500,2024-01-28T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,1.4
922365,PORTSDOWN ROAD G500,2024-01-28T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
922365,PORTSDOWN ROAD G500,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
922365,PORTSDOWN ROAD G500,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.83
922365,PORTSDOWN ROAD G500,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.78
922365,PORTSDOWN ROAD G500,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.82
922365,PORTSDOWN ROAD G500,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.51
922365,PORTSDOWN ROAD G500,2024-01-28T20:00:00.000+00:00,feeder,04,N Current (RMS),A,13.8
922365,PORTSDOWN ROAD G500,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,44.2
922365,PORTSDOWN ROAD G500,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,43.8
922365,PORTSDOWN ROAD G500,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,36.4
922365,PORTSDOWN ROAD G500,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
922365,PORTSDOWN ROAD G500,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
922365,PORTSDOWN ROAD G500,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
922365,PORTSDOWN ROAD G500,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.58
922365,PORTSDOWN ROAD G500,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
922365,PORTSDOWN ROAD G500,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.82
922365,PORTSDOWN ROAD G500,2024-01-28T20:00:00.000+00:00,feeder,03,N Current (RMS),A,11.0
922365,PORTSDOWN ROAD G500,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.0
922365,PORTSDOWN ROAD G500,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.9
922365,PORTSDOWN ROAD G500,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.3
922365,PORTSDOWN ROAD G500,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.51
922365,PORTSDOWN ROAD G500,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
922365,PORTSDOWN ROAD G500,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.99
922365,PORTSDOWN ROAD G500,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.03
922365,PORTSDOWN ROAD G500,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.44
922365,PORTSDOWN ROAD G500,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.69
922365,PORTSDOWN ROAD G500,2024-01-28T20:00:00.000+00:00,feeder,02,N Current (RMS),A,14.7
922365,PORTSDOWN ROAD G500,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.1
922365,PORTSDOWN ROAD G500,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.2
922365,PORTSDOWN ROAD G500,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.2
922365,PORTSDOWN ROAD G500,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
922365,PORTSDOWN ROAD G500,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
922365,PORTSDOWN ROAD G500,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
922365,PORTSDOWN ROAD G500,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.16
922365,PORTSDOWN ROAD G500,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.12
922365,PORTSDOWN ROAD G500,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.97
922365,PORTSDOWN ROAD G500,2024-01-28T20:00:00.000+00:00,feeder,01,N Current (RMS),A,17.6
922365,PORTSDOWN ROAD G500,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,31.4
