Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922365,PORTSDOWN ROAD G500,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,14.6
922365,PORTSDOWN ROAD G500,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.7
922365,PORTSDOWN ROAD G500,2024-01-28T20:00:00.000+00:00,transformer,,Temperature,C,13.5
922365,PORTSDOWN ROAD G500,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
922365,PORTSDOWN ROAD G500,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
922365,PORTSDOWN ROAD G500,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
922365,PORTSDOWN ROAD G500,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
922365,PORTSDOWN ROAD G500,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
922365,PORTSDOWN ROAD G500,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
922365,PORTSDOWN ROAD G500,2024-01-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
922365,PORTSDOWN ROAD G500,2024-01-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
922365,PORTSDOWN ROAD G500,2024-01-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
922365,PORTSDOWN ROAD G500,2024-01-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.16
922365,PORTSDOWN ROAD G500,2024-01-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.76
922365,PORTSDOWN ROAD G500,2024-01-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,21.75
922365,PORTSDOWN ROAD G500,2024-01-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
922365,PORTSDOWN ROAD G500,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
922365,PORTSDOWN ROAD G500,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
922365,PORTSDOWN ROAD G500,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
922365,PORTSDOWN ROAD G500,2024-01-28T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
922365,PORTSDOWN ROAD G500,2024-01-28T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
922365,PORTSDOWN ROAD G500,2024-01-28T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922365,PORTSDOWN ROAD G500,2024-01-28T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.75
922365,PORTSDOWN ROAD G500,2024-01-28T19:50:00.000+00:00,feeder,,N Current (RMS),A,1.7
922365,PORTSDOWN ROAD G500,2024-01-28T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-28T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
922365,PORTSDOWN ROAD G500,2024-01-28T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
922365,PORTSDOWN ROAD G500,2024-01-28T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.12
922365,PORTSDOWN ROAD G500,2024-01-28T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.06
922365,PORTSDOWN ROAD G500,2024-01-28T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.03
922365,PORTSDOWN ROAD G500,2024-01-28T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.9
922365,PORTSDOWN ROAD G500,2024-01-28T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.35
922365,PORTSDOWN ROAD G500,2024-01-28T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.09
922365,PORTSDOWN ROAD G500,2024-01-28T19:50:00.000+00:00,feeder,05,N Current (RMS),A,13.0
922365,PORTSDOWN ROAD G500,2024-01-28T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,16.9
922365,PORTSDOWN ROAD G500,2024-01-28T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,1.5
922365,PORTSDOWN ROAD G500,2024-01-28T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
922365,PORTSDOWN ROAD G500,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
922365,PORTSDOWN ROAD G500,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.94
922365,PORTSDOWN ROAD G500,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.96
922365,PORTSDOWN ROAD G500,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.42
922365,PORTSDOWN ROAD G500,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.11
922365,PORTSDOWN ROAD G500,2024-01-28T19:50:00.000+00:00,feeder,04,N Current (RMS),A,13.8
922365,PORTSDOWN ROAD G500,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,44.9
922365,PORTSDOWN ROAD G500,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,38.0
922365,PORTSDOWN ROAD G500,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,42.7
922365,PORTSDOWN ROAD G500,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
922365,PORTSDOWN ROAD G500,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
922365,PORTSDOWN ROAD G500,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
922365,PORTSDOWN ROAD G500,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.55
922365,PORTSDOWN ROAD G500,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.96
922365,PORTSDOWN ROAD G500,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.81
922365,PORTSDOWN ROAD G500,2024-01-28T19:50:00.000+00:00,feeder,03,N Current (RMS),A,12.3
922365,PORTSDOWN ROAD G500,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.7
922365,PORTSDOWN ROAD G500,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,30.7
922365,PORTSDOWN ROAD G500,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.2
922365,PORTSDOWN ROAD G500,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.69
922365,PORTSDOWN ROAD G500,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.51
922365,PORTSDOWN ROAD G500,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.43
922365,PORTSDOWN ROAD G500,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.3
922365,PORTSDOWN ROAD G500,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.44
922365,PORTSDOWN ROAD G500,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.48
922365,PORTSDOWN ROAD G500,2024-01-28T19:50:00.000+00:00,feeder,02,N Current (RMS),A,16.6
922365,PORTSDOWN ROAD G500,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,40.1
922365,PORTSDOWN ROAD G500,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,39.4
922365,PORTSDOWN ROAD G500,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.4
922365,PORTSDOWN ROAD G500,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.11
922365,PORTSDOWN ROAD G500,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
922365,PORTSDOWN ROAD G500,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
922365,PORTSDOWN ROAD G500,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.66
922365,PORTSDOWN ROAD G500,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.21
922365,PORTSDOWN ROAD G500,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.38
922365,PORTSDOWN ROAD G500,2024-01-28T19:50:00.000+00:00,feeder,01,N Current (RMS),A,14.2
922365,PORTSDOWN ROAD G500,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,16.4
922365,PORTSDOWN ROAD G500,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.0
922365,PORTSDOWN ROAD G500,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.4
922365,PORTSDOWN ROAD G500,2024-01-28T19:50:00.000+00:00,transformer,,Temperature,C,13.4
922365,PORTSDOWN ROAD G500,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
922365,PORTSDOWN ROAD G500,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
922365,PORTSDOWN ROAD G500,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
922365,PORTSDOWN ROAD G500,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
922365,PORTSDOWN ROAD G500,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
922365,PORTSDOWN ROAD G500,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
922365,PORTSDOWN ROAD G500,2024-01-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
922365,PORTSDOWN ROAD G500,2024-01-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
922365,PORTSDOWN ROAD G500,2024-01-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
922365,PORTSDOWN ROAD G500,2024-01-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,29.38
922365,PORTSDOWN ROAD G500,2024-01-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.44
922365,PORTSDOWN ROAD G500,2024-01-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,23.63
922365,PORTSDOWN ROAD G500,2024-01-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
922365,PORTSDOWN ROAD G500,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
922365,PORTSDOWN ROAD G500,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
922365,PORTSDOWN ROAD G500,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
922365,PORTSDOWN ROAD G500,2024-01-28T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
922365,PORTSDOWN ROAD G500,2024-01-28T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
922365,PORTSDOWN ROAD G500,2024-01-28T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.07
922365,PORTSDOWN ROAD G500,2024-01-28T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.71
922365,PORTSDOWN ROAD G500,2024-01-28T19:40:00.000+00:00,feeder,,N Current (RMS),A,1.6
922365,PORTSDOWN ROAD G500,2024-01-28T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-28T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
922365,PORTSDOWN ROAD G500,2024-01-28T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
922365,PORTSDOWN ROAD G500,2024-01-28T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.13
922365,PORTSDOWN ROAD G500,2024-01-28T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.06
922365,PORTSDOWN ROAD G500,2024-01-28T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.13
922365,PORTSDOWN ROAD G500,2024-01-28T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.08
922365,PORTSDOWN ROAD G500,2024-01-28T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.36
922365,PORTSDOWN ROAD G500,2024-01-28T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,-0.02
922365,PORTSDOWN ROAD G500,2024-01-28T19:40:00.000+00:00,feeder,05,N Current (RMS),A,14.3
922365,PORTSDOWN ROAD G500,2024-01-28T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,17.6
922365,PORTSDOWN ROAD G500,2024-01-28T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,1.6
922365,PORTSDOWN ROAD G500,2024-01-28T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
922365,PORTSDOWN ROAD G500,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
922365,PORTSDOWN ROAD G500,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.25
922365,PORTSDOWN ROAD G500,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.16
922365,PORTSDOWN ROAD G500,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.01
922365,PORTSDOWN ROAD G500,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.56
922365,PORTSDOWN ROAD G500,2024-01-28T19:40:00.000+00:00,feeder,04,N Current (RMS),A,16.6
922365,PORTSDOWN ROAD G500,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,45.8
922365,PORTSDOWN ROAD G500,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,36.5
922365,PORTSDOWN ROAD G500,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,52.2
922365,PORTSDOWN ROAD G500,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
922365,PORTSDOWN ROAD G500,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.39
922365,PORTSDOWN ROAD G500,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.48
922365,PORTSDOWN ROAD G500,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.56
922365,PORTSDOWN ROAD G500,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.81
922365,PORTSDOWN ROAD G500,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.66
922365,PORTSDOWN ROAD G500,2024-01-28T19:40:00.000+00:00,feeder,03,N Current (RMS),A,11.9
922365,PORTSDOWN ROAD G500,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.8
922365,PORTSDOWN ROAD G500,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,30.0
922365,PORTSDOWN ROAD G500,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.3
922365,PORTSDOWN ROAD G500,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.52
922365,PORTSDOWN ROAD G500,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.65
922365,PORTSDOWN ROAD G500,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.95
922365,PORTSDOWN ROAD G500,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.79
922365,PORTSDOWN ROAD G500,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.13
922365,PORTSDOWN ROAD G500,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.55
922365,PORTSDOWN ROAD G500,2024-01-28T19:40:00.000+00:00,feeder,02,N Current (RMS),A,20.9
922365,PORTSDOWN ROAD G500,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,49.7
922365,PORTSDOWN ROAD G500,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.3
922365,PORTSDOWN ROAD G500,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.0
922365,PORTSDOWN ROAD G500,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
922365,PORTSDOWN ROAD G500,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
922365,PORTSDOWN ROAD G500,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
922365,PORTSDOWN ROAD G500,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.15
922365,PORTSDOWN ROAD G500,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.53
922365,PORTSDOWN ROAD G500,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.33
922365,PORTSDOWN ROAD G500,2024-01-28T19:40:00.000+00:00,feeder,01,N Current (RMS),A,16.7
922365,PORTSDOWN ROAD G500,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,18.4
922365,PORTSDOWN ROAD G500,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,27.0
922365,PORTSDOWN ROAD G500,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.3
922365,PORTSDOWN ROAD G500,2024-01-28T19:40:00.000+00:00,transformer,,Temperature,C,13.4
922365,PORTSDOWN ROAD G500,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
922365,PORTSDOWN ROAD G500,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
922365,PORTSDOWN ROAD G500,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
922365,PORTSDOWN ROAD G500,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
922365,PORTSDOWN ROAD G500,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
922365,PORTSDOWN ROAD G500,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
922365,PORTSDOWN ROAD G500,2024-01-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
922365,PORTSDOWN ROAD G500,2024-01-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
922365,PORTSDOWN ROAD G500,2024-01-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
922365,PORTSDOWN ROAD G500,2024-01-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,32.74
922365,PORTSDOWN ROAD G500,2024-01-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.91
922365,PORTSDOWN ROAD G500,2024-01-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,25.8
922365,PORTSDOWN ROAD G500,2024-01-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
922365,PORTSDOWN ROAD G500,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
922365,PORTSDOWN ROAD G500,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
922365,PORTSDOWN ROAD G500,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
922365,PORTSDOWN ROAD G500,2024-01-28T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
922365,PORTSDOWN ROAD G500,2024-01-28T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
922365,PORTSDOWN ROAD G500,2024-01-28T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.07
922365,PORTSDOWN ROAD G500,2024-01-28T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.67
922365,PORTSDOWN ROAD G500,2024-01-28T19:30:00.000+00:00,feeder,,N Current (RMS),A,1.6
922365,PORTSDOWN ROAD G500,2024-01-28T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-28T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
922365,PORTSDOWN ROAD G500,2024-01-28T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
922365,PORTSDOWN ROAD G500,2024-01-28T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-28T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.07
922365,PORTSDOWN ROAD G500,2024-01-28T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.12
922365,PORTSDOWN ROAD G500,2024-01-28T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.73
922365,PORTSDOWN ROAD G500,2024-01-28T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.4
922365,PORTSDOWN ROAD G500,2024-01-28T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T19:30:00.000+00:00,feeder,05,N Current (RMS),A,13.0
922365,PORTSDOWN ROAD G500,2024-01-28T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,16.3
922365,PORTSDOWN ROAD G500,2024-01-28T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,1.8
922365,PORTSDOWN ROAD G500,2024-01-28T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
922365,PORTSDOWN ROAD G500,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
922365,PORTSDOWN ROAD G500,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.24
922365,PORTSDOWN ROAD G500,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.19
922365,PORTSDOWN ROAD G500,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.55
922365,PORTSDOWN ROAD G500,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.74
922365,PORTSDOWN ROAD G500,2024-01-28T19:30:00.000+00:00,feeder,04,N Current (RMS),A,19.3
922365,PORTSDOWN ROAD G500,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,38.4
922365,PORTSDOWN ROAD G500,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,34.6
922365,PORTSDOWN ROAD G500,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,57.2
922365,PORTSDOWN ROAD G500,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
922365,PORTSDOWN ROAD G500,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
922365,PORTSDOWN ROAD G500,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
922365,PORTSDOWN ROAD G500,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.81
922365,PORTSDOWN ROAD G500,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.91
922365,PORTSDOWN ROAD G500,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.92
922365,PORTSDOWN ROAD G500,2024-01-28T19:30:00.000+00:00,feeder,03,N Current (RMS),A,13.3
922365,PORTSDOWN ROAD G500,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.0
922365,PORTSDOWN ROAD G500,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,33.5
922365,PORTSDOWN ROAD G500,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.5
922365,PORTSDOWN ROAD G500,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.52
922365,PORTSDOWN ROAD G500,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
922365,PORTSDOWN ROAD G500,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.8
922365,PORTSDOWN ROAD G500,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.54
922365,PORTSDOWN ROAD G500,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.75
922365,PORTSDOWN ROAD G500,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.85
922365,PORTSDOWN ROAD G500,2024-01-28T19:30:00.000+00:00,feeder,02,N Current (RMS),A,17.9
922365,PORTSDOWN ROAD G500,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,44.9
922365,PORTSDOWN ROAD G500,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.3
922365,PORTSDOWN ROAD G500,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.4
922365,PORTSDOWN ROAD G500,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
922365,PORTSDOWN ROAD G500,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
922365,PORTSDOWN ROAD G500,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
922365,PORTSDOWN ROAD G500,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.56
922365,PORTSDOWN ROAD G500,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.6
922365,PORTSDOWN ROAD G500,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.65
922365,PORTSDOWN ROAD G500,2024-01-28T19:30:00.000+00:00,feeder,01,N Current (RMS),A,17.0
922365,PORTSDOWN ROAD G500,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,27.6
922365,PORTSDOWN ROAD G500,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.1
922365,PORTSDOWN ROAD G500,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,11.6
922365,PORTSDOWN ROAD G500,2024-01-28T19:30:00.000+00:00,transformer,,Temperature,C,13.4
922365,PORTSDOWN ROAD G500,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
922365,PORTSDOWN ROAD G500,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
922365,PORTSDOWN ROAD G500,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
922365,PORTSDOWN ROAD G500,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
922365,PORTSDOWN ROAD G500,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
922365,PORTSDOWN ROAD G500,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
922365,PORTSDOWN ROAD G500,2024-01-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
922365,PORTSDOWN ROAD G500,2024-01-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
922365,PORTSDOWN ROAD G500,2024-01-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
922365,PORTSDOWN ROAD G500,2024-01-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,31.82
922365,PORTSDOWN ROAD G500,2024-01-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.28
922365,PORTSDOWN ROAD G500,2024-01-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,27.85
922365,PORTSDOWN ROAD G500,2024-01-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,50.9
922365,PORTSDOWN ROAD G500,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
922365,PORTSDOWN ROAD G500,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
922365,PORTSDOWN ROAD G500,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
922365,PORTSDOWN ROAD G500,2024-01-28T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
922365,PORTSDOWN ROAD G500,2024-01-28T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
922365,PORTSDOWN ROAD G500,2024-01-28T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922365,PORTSDOWN ROAD G500,2024-01-28T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.68
922365,PORTSDOWN ROAD G500,2024-01-28T19:20:00.000+00:00,feeder,,N Current (RMS),A,1.7
922365,PORTSDOWN ROAD G500,2024-01-28T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-28T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
922365,PORTSDOWN ROAD G500,2024-01-28T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
922365,PORTSDOWN ROAD G500,2024-01-28T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.07
922365,PORTSDOWN ROAD G500,2024-01-28T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.12
922365,PORTSDOWN ROAD G500,2024-01-28T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.05
922365,PORTSDOWN ROAD G500,2024-01-28T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.12
922365,PORTSDOWN ROAD G500,2024-01-28T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.43
922365,PORTSDOWN ROAD G500,2024-01-28T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.11
922365,PORTSDOWN ROAD G500,2024-01-28T19:20:00.000+00:00,feeder,05,N Current (RMS),A,13.2
922365,PORTSDOWN ROAD G500,2024-01-28T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,17.6
922365,PORTSDOWN ROAD G500,2024-01-28T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,1.9
922365,PORTSDOWN ROAD G500,2024-01-28T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.9
922365,PORTSDOWN ROAD G500,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
922365,PORTSDOWN ROAD G500,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
922365,PORTSDOWN ROAD G500,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.9
922365,PORTSDOWN ROAD G500,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.5
922365,PORTSDOWN ROAD G500,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.63
922365,PORTSDOWN ROAD G500,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.16
922365,PORTSDOWN ROAD G500,2024-01-28T19:20:00.000+00:00,feeder,04,N Current (RMS),A,17.0
922365,PORTSDOWN ROAD G500,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,31.4
922365,PORTSDOWN ROAD G500,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,35.0
922365,PORTSDOWN ROAD G500,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,51.5
922365,PORTSDOWN ROAD G500,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
922365,PORTSDOWN ROAD G500,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.48
922365,PORTSDOWN ROAD G500,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.46
922365,PORTSDOWN ROAD G500,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.46
922365,PORTSDOWN ROAD G500,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.96
922365,PORTSDOWN ROAD G500,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.67
922365,PORTSDOWN ROAD G500,2024-01-28T19:20:00.000+00:00,feeder,03,N Current (RMS),A,12.4
922365,PORTSDOWN ROAD G500,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.4
922365,PORTSDOWN ROAD G500,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,30.4
922365,PORTSDOWN ROAD G500,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.5
922365,PORTSDOWN ROAD G500,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.5
922365,PORTSDOWN ROAD G500,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.73
922365,PORTSDOWN ROAD G500,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
922365,PORTSDOWN ROAD G500,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.19
922365,PORTSDOWN ROAD G500,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.1
922365,PORTSDOWN ROAD G500,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.73
922365,PORTSDOWN ROAD G500,2024-01-28T19:20:00.000+00:00,feeder,02,N Current (RMS),A,16.5
922365,PORTSDOWN ROAD G500,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,43.6
922365,PORTSDOWN ROAD G500,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.3
922365,PORTSDOWN ROAD G500,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.6
922365,PORTSDOWN ROAD G500,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
922365,PORTSDOWN ROAD G500,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
922365,PORTSDOWN ROAD G500,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
922365,PORTSDOWN ROAD G500,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.31
922365,PORTSDOWN ROAD G500,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.83
922365,PORTSDOWN ROAD G500,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.43
922365,PORTSDOWN ROAD G500,2024-01-28T19:20:00.000+00:00,feeder,01,N Current (RMS),A,15.4
922365,PORTSDOWN ROAD G500,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,26.7
922365,PORTSDOWN ROAD G500,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.4
922365,PORTSDOWN ROAD G500,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.0
922365,PORTSDOWN ROAD G500,2024-01-28T19:20:00.000+00:00,transformer,,Temperature,C,13.5
922365,PORTSDOWN ROAD G500,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
922365,PORTSDOWN ROAD G500,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
922365,PORTSDOWN ROAD G500,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
922365,PORTSDOWN ROAD G500,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
922365,PORTSDOWN ROAD G500,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
922365,PORTSDOWN ROAD G500,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
922365,PORTSDOWN ROAD G500,2024-01-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
922365,PORTSDOWN ROAD G500,2024-01-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
922365,PORTSDOWN ROAD G500,2024-01-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
922365,PORTSDOWN ROAD G500,2024-01-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,29.59
922365,PORTSDOWN ROAD G500,2024-01-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.02
922365,PORTSDOWN ROAD G500,2024-01-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,27.78
922365,PORTSDOWN ROAD G500,2024-01-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
922365,PORTSDOWN ROAD G500,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
922365,PORTSDOWN ROAD G500,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
922365,PORTSDOWN ROAD G500,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
922365,PORTSDOWN ROAD G500,2024-01-28T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
922365,PORTSDOWN ROAD G500,2024-01-28T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
922365,PORTSDOWN ROAD G500,2024-01-28T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922365,PORTSDOWN ROAD G500,2024-01-28T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.7
922365,PORTSDOWN ROAD G500,2024-01-28T19:10:00.000+00:00,feeder,,N Current (RMS),A,1.7
922365,PORTSDOWN ROAD G500,2024-01-28T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-28T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
922365,PORTSDOWN ROAD G500,2024-01-28T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
922365,PORTSDOWN ROAD G500,2024-01-28T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.09
922365,PORTSDOWN ROAD G500,2024-01-28T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-28T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-28T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.59
922365,PORTSDOWN ROAD G500,2024-01-28T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.49
922365,PORTSDOWN ROAD G500,2024-01-28T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,-0.02
922365,PORTSDOWN ROAD G500,2024-01-28T19:10:00.000+00:00,feeder,05,N Current (RMS),A,15.5
922365,PORTSDOWN ROAD G500,2024-01-28T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,19.5
922365,PORTSDOWN ROAD G500,2024-01-28T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,2.1
922365,PORTSDOWN ROAD G500,2024-01-28T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.64
922365,PORTSDOWN ROAD G500,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
922365,PORTSDOWN ROAD G500,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.68
922365,PORTSDOWN ROAD G500,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.01
922365,PORTSDOWN ROAD G500,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.22
922365,PORTSDOWN ROAD G500,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.46
922365,PORTSDOWN ROAD G500,2024-01-28T19:10:00.000+00:00,feeder,04,N Current (RMS),A,10.5
922365,PORTSDOWN ROAD G500,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,33.7
922365,PORTSDOWN ROAD G500,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,37.3
922365,PORTSDOWN ROAD G500,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,35.8
922365,PORTSDOWN ROAD G500,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
922365,PORTSDOWN ROAD G500,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
922365,PORTSDOWN ROAD G500,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.48
922365,PORTSDOWN ROAD G500,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.41
922365,PORTSDOWN ROAD G500,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.32
922365,PORTSDOWN ROAD G500,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.58
922365,PORTSDOWN ROAD G500,2024-01-28T19:10:00.000+00:00,feeder,03,N Current (RMS),A,11.9
922365,PORTSDOWN ROAD G500,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.3
922365,PORTSDOWN ROAD G500,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,31.1
922365,PORTSDOWN ROAD G500,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.9
922365,PORTSDOWN ROAD G500,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.66
922365,PORTSDOWN ROAD G500,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
922365,PORTSDOWN ROAD G500,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
922365,PORTSDOWN ROAD G500,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.46
922365,PORTSDOWN ROAD G500,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.57
922365,PORTSDOWN ROAD G500,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.28
922365,PORTSDOWN ROAD G500,2024-01-28T19:10:00.000+00:00,feeder,02,N Current (RMS),A,22.2
922365,PORTSDOWN ROAD G500,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,53.4
922365,PORTSDOWN ROAD G500,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.5
922365,PORTSDOWN ROAD G500,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.6
922365,PORTSDOWN ROAD G500,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
922365,PORTSDOWN ROAD G500,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
922365,PORTSDOWN ROAD G500,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
922365,PORTSDOWN ROAD G500,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.25
922365,PORTSDOWN ROAD G500,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.7
922365,PORTSDOWN ROAD G500,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.23
922365,PORTSDOWN ROAD G500,2024-01-28T19:10:00.000+00:00,feeder,01,N Current (RMS),A,15.6
922365,PORTSDOWN ROAD G500,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,25.9
922365,PORTSDOWN ROAD G500,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.7
922365,PORTSDOWN ROAD G500,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,9.7
922365,PORTSDOWN ROAD G500,2024-01-28T19:10:00.000+00:00,transformer,,Temperature,C,13.4
922365,PORTSDOWN ROAD G500,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
922365,PORTSDOWN ROAD G500,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
922365,PORTSDOWN ROAD G500,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
922365,PORTSDOWN ROAD G500,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
922365,PORTSDOWN ROAD G500,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
922365,PORTSDOWN ROAD G500,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
922365,PORTSDOWN ROAD G500,2024-01-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
922365,PORTSDOWN ROAD G500,2024-01-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
922365,PORTSDOWN ROAD G500,2024-01-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
922365,PORTSDOWN ROAD G500,2024-01-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,32.73
922365,PORTSDOWN ROAD G500,2024-01-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,25.36
922365,PORTSDOWN ROAD G500,2024-01-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,22.22
922365,PORTSDOWN ROAD G500,2024-01-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
922365,PORTSDOWN ROAD G500,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
922365,PORTSDOWN ROAD G500,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
922365,PORTSDOWN ROAD G500,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
922365,PORTSDOWN ROAD G500,2024-01-28T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
922365,PORTSDOWN ROAD G500,2024-01-28T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
922365,PORTSDOWN ROAD G500,2024-01-28T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922365,PORTSDOWN ROAD G500,2024-01-28T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.7
922365,PORTSDOWN ROAD G500,2024-01-28T19:00:00.000+00:00,feeder,,N Current (RMS),A,1.7
922365,PORTSDOWN ROAD G500,2024-01-28T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-28T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
922365,PORTSDOWN ROAD G500,2024-01-28T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
922365,PORTSDOWN ROAD G500,2024-01-28T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.1
922365,PORTSDOWN ROAD G500,2024-01-28T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.09
922365,PORTSDOWN ROAD G500,2024-01-28T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.09
922365,PORTSDOWN ROAD G500,2024-01-28T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.48
922365,PORTSDOWN ROAD G500,2024-01-28T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.45
922365,PORTSDOWN ROAD G500,2024-01-28T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T19:00:00.000+00:00,feeder,05,N Current (RMS),A,15.2
922365,PORTSDOWN ROAD G500,2024-01-28T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,19.1
922365,PORTSDOWN ROAD G500,2024-01-28T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,1.9
922365,PORTSDOWN ROAD G500,2024-01-28T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.82
922365,PORTSDOWN ROAD G500,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
922365,PORTSDOWN ROAD G500,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.7
922365,PORTSDOWN ROAD G500,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.89
922365,PORTSDOWN ROAD G500,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.55
922365,PORTSDOWN ROAD G500,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.33
922365,PORTSDOWN ROAD G500,2024-01-28T19:00:00.000+00:00,feeder,04,N Current (RMS),A,13.5
922365,PORTSDOWN ROAD G500,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,25.8
922365,PORTSDOWN ROAD G500,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,34.7
922365,PORTSDOWN ROAD G500,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,43.8
922365,PORTSDOWN ROAD G500,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
922365,PORTSDOWN ROAD G500,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
922365,PORTSDOWN ROAD G500,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
922365,PORTSDOWN ROAD G500,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.66
922365,PORTSDOWN ROAD G500,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.36
922365,PORTSDOWN ROAD G500,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.97
922365,PORTSDOWN ROAD G500,2024-01-28T19:00:00.000+00:00,feeder,03,N Current (RMS),A,13.1
922365,PORTSDOWN ROAD G500,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.9
922365,PORTSDOWN ROAD G500,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,35.1
922365,PORTSDOWN ROAD G500,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.5
922365,PORTSDOWN ROAD G500,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.36
922365,PORTSDOWN ROAD G500,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.57
922365,PORTSDOWN ROAD G500,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
922365,PORTSDOWN ROAD G500,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.81
922365,PORTSDOWN ROAD G500,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.8
922365,PORTSDOWN ROAD G500,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.33
922365,PORTSDOWN ROAD G500,2024-01-28T19:00:00.000+00:00,feeder,02,N Current (RMS),A,33.6
922365,PORTSDOWN ROAD G500,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,77.5
922365,PORTSDOWN ROAD G500,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,41.6
922365,PORTSDOWN ROAD G500,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.9
922365,PORTSDOWN ROAD G500,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
922365,PORTSDOWN ROAD G500,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
922365,PORTSDOWN ROAD G500,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
922365,PORTSDOWN ROAD G500,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.02
922365,PORTSDOWN ROAD G500,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.4
922365,PORTSDOWN ROAD G500,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.26
922365,PORTSDOWN ROAD G500,2024-01-28T19:00:00.000+00:00,feeder,01,N Current (RMS),A,27.1
922365,PORTSDOWN ROAD G500,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,41.5
922365,PORTSDOWN ROAD G500,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.0
922365,PORTSDOWN ROAD G500,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,9.8
922365,PORTSDOWN ROAD G500,2024-01-28T19:00:00.000+00:00,transformer,,Temperature,C,13.3
922365,PORTSDOWN ROAD G500,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
922365,PORTSDOWN ROAD G500,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
922365,PORTSDOWN ROAD G500,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
922365,PORTSDOWN ROAD G500,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
922365,PORTSDOWN ROAD G500,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
922365,PORTSDOWN ROAD G500,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
922365,PORTSDOWN ROAD G500,2024-01-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
922365,PORTSDOWN ROAD G500,2024-01-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
922365,PORTSDOWN ROAD G500,2024-01-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
922365,PORTSDOWN ROAD G500,2024-01-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,40.85
922365,PORTSDOWN ROAD G500,2024-01-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,28.62
922365,PORTSDOWN ROAD G500,2024-01-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,25.59
922365,PORTSDOWN ROAD G500,2024-01-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,68.0
922365,PORTSDOWN ROAD G500,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
922365,PORTSDOWN ROAD G500,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
922365,PORTSDOWN ROAD G500,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
922365,PORTSDOWN ROAD G500,2024-01-28T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
922365,PORTSDOWN ROAD G500,2024-01-28T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
922365,PORTSDOWN ROAD G500,2024-01-28T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922365,PORTSDOWN ROAD G500,2024-01-28T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.71
922365,PORTSDOWN ROAD G500,2024-01-28T18:50:00.000+00:00,feeder,,N Current (RMS),A,1.9
922365,PORTSDOWN ROAD G500,2024-01-28T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-28T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
922365,PORTSDOWN ROAD G500,2024-01-28T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
922365,PORTSDOWN ROAD G500,2024-01-28T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.08
922365,PORTSDOWN ROAD G500,2024-01-28T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.03
922365,PORTSDOWN ROAD G500,2024-01-28T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.61
922365,PORTSDOWN ROAD G500,2024-01-28T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.46
922365,PORTSDOWN ROAD G500,2024-01-28T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.06
922365,PORTSDOWN ROAD G500,2024-01-28T18:50:00.000+00:00,feeder,05,N Current (RMS),A,15.0
922365,PORTSDOWN ROAD G500,2024-01-28T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,19.5
922365,PORTSDOWN ROAD G500,2024-01-28T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,1.9
922365,PORTSDOWN ROAD G500,2024-01-28T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
922365,PORTSDOWN ROAD G500,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
922365,PORTSDOWN ROAD G500,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.89
922365,PORTSDOWN ROAD G500,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.58
922365,PORTSDOWN ROAD G500,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.11
922365,PORTSDOWN ROAD G500,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.13
922365,PORTSDOWN ROAD G500,2024-01-28T18:50:00.000+00:00,feeder,04,N Current (RMS),A,23.7
922365,PORTSDOWN ROAD G500,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,25.4
922365,PORTSDOWN ROAD G500,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,28.6
922365,PORTSDOWN ROAD G500,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,58.4
922365,PORTSDOWN ROAD G500,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
922365,PORTSDOWN ROAD G500,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
922365,PORTSDOWN ROAD G500,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
922365,PORTSDOWN ROAD G500,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.18
922365,PORTSDOWN ROAD G500,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.82
922365,PORTSDOWN ROAD G500,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.74
922365,PORTSDOWN ROAD G500,2024-01-28T18:50:00.000+00:00,feeder,03,N Current (RMS),A,15.1
922365,PORTSDOWN ROAD G500,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.5
922365,PORTSDOWN ROAD G500,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,40.4
922365,PORTSDOWN ROAD G500,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.5
922365,PORTSDOWN ROAD G500,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.24
922365,PORTSDOWN ROAD G500,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
922365,PORTSDOWN ROAD G500,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
