Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922365,PORTSDOWN ROAD G500,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.79
922365,PORTSDOWN ROAD G500,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.53
922365,PORTSDOWN ROAD G500,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.27
922365,PORTSDOWN ROAD G500,2024-01-28T18:50:00.000+00:00,feeder,02,N Current (RMS),A,26.6
922365,PORTSDOWN ROAD G500,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,65.9
922365,PORTSDOWN ROAD G500,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,47.7
922365,PORTSDOWN ROAD G500,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.5
922365,PORTSDOWN ROAD G500,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
922365,PORTSDOWN ROAD G500,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
922365,PORTSDOWN ROAD G500,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
922365,PORTSDOWN ROAD G500,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.17
922365,PORTSDOWN ROAD G500,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.31
922365,PORTSDOWN ROAD G500,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.26
922365,PORTSDOWN ROAD G500,2024-01-28T18:50:00.000+00:00,feeder,01,N Current (RMS),A,12.9
922365,PORTSDOWN ROAD G500,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,21.6
922365,PORTSDOWN ROAD G500,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.5
922365,PORTSDOWN ROAD G500,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,9.8
922365,PORTSDOWN ROAD G500,2024-01-28T18:50:00.000+00:00,transformer,,Temperature,C,13.2
922365,PORTSDOWN ROAD G500,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
922365,PORTSDOWN ROAD G500,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
922365,PORTSDOWN ROAD G500,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
922365,PORTSDOWN ROAD G500,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
922365,PORTSDOWN ROAD G500,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
922365,PORTSDOWN ROAD G500,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
922365,PORTSDOWN ROAD G500,2024-01-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
922365,PORTSDOWN ROAD G500,2024-01-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
922365,PORTSDOWN ROAD G500,2024-01-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
922365,PORTSDOWN ROAD G500,2024-01-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,33.33
922365,PORTSDOWN ROAD G500,2024-01-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.28
922365,PORTSDOWN ROAD G500,2024-01-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,30.17
922365,PORTSDOWN ROAD G500,2024-01-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
922365,PORTSDOWN ROAD G500,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
922365,PORTSDOWN ROAD G500,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
922365,PORTSDOWN ROAD G500,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
922365,PORTSDOWN ROAD G500,2024-01-28T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
922365,PORTSDOWN ROAD G500,2024-01-28T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
922365,PORTSDOWN ROAD G500,2024-01-28T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922365,PORTSDOWN ROAD G500,2024-01-28T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.71
922365,PORTSDOWN ROAD G500,2024-01-28T18:40:00.000+00:00,feeder,,N Current (RMS),A,2.3
922365,PORTSDOWN ROAD G500,2024-01-28T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-28T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
922365,PORTSDOWN ROAD G500,2024-01-28T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
922365,PORTSDOWN ROAD G500,2024-01-28T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.05
922365,PORTSDOWN ROAD G500,2024-01-28T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.07
922365,PORTSDOWN ROAD G500,2024-01-28T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.04
922365,PORTSDOWN ROAD G500,2024-01-28T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.19
922365,PORTSDOWN ROAD G500,2024-01-28T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.45
922365,PORTSDOWN ROAD G500,2024-01-28T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.11
922365,PORTSDOWN ROAD G500,2024-01-28T18:40:00.000+00:00,feeder,05,N Current (RMS),A,12.8
922365,PORTSDOWN ROAD G500,2024-01-28T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,17.3
922365,PORTSDOWN ROAD G500,2024-01-28T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,1.9
922365,PORTSDOWN ROAD G500,2024-01-28T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.9
922365,PORTSDOWN ROAD G500,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.14
922365,PORTSDOWN ROAD G500,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
922365,PORTSDOWN ROAD G500,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.55
922365,PORTSDOWN ROAD G500,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.22
922365,PORTSDOWN ROAD G500,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.03
922365,PORTSDOWN ROAD G500,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.48
922365,PORTSDOWN ROAD G500,2024-01-28T18:40:00.000+00:00,feeder,04,N Current (RMS),A,24.0
922365,PORTSDOWN ROAD G500,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.8
922365,PORTSDOWN ROAD G500,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,32.7
922365,PORTSDOWN ROAD G500,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,60.0
922365,PORTSDOWN ROAD G500,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
922365,PORTSDOWN ROAD G500,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
922365,PORTSDOWN ROAD G500,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
922365,PORTSDOWN ROAD G500,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.5
922365,PORTSDOWN ROAD G500,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.27
922365,PORTSDOWN ROAD G500,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.65
922365,PORTSDOWN ROAD G500,2024-01-28T18:40:00.000+00:00,feeder,03,N Current (RMS),A,15.2
922365,PORTSDOWN ROAD G500,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.2
922365,PORTSDOWN ROAD G500,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,39.2
922365,PORTSDOWN ROAD G500,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.9
922365,PORTSDOWN ROAD G500,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.26
922365,PORTSDOWN ROAD G500,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.45
922365,PORTSDOWN ROAD G500,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
922365,PORTSDOWN ROAD G500,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.7
922365,PORTSDOWN ROAD G500,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.12
922365,PORTSDOWN ROAD G500,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.23
922365,PORTSDOWN ROAD G500,2024-01-28T18:40:00.000+00:00,feeder,02,N Current (RMS),A,17.1
922365,PORTSDOWN ROAD G500,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,53.2
922365,PORTSDOWN ROAD G500,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,42.1
922365,PORTSDOWN ROAD G500,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,42.6
922365,PORTSDOWN ROAD G500,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
922365,PORTSDOWN ROAD G500,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
922365,PORTSDOWN ROAD G500,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
922365,PORTSDOWN ROAD G500,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.85
922365,PORTSDOWN ROAD G500,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.38
922365,PORTSDOWN ROAD G500,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.21
922365,PORTSDOWN ROAD G500,2024-01-28T18:40:00.000+00:00,feeder,01,N Current (RMS),A,10.6
922365,PORTSDOWN ROAD G500,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.0
922365,PORTSDOWN ROAD G500,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.7
922365,PORTSDOWN ROAD G500,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.7
922365,PORTSDOWN ROAD G500,2024-01-28T18:40:00.000+00:00,transformer,,Temperature,C,13.1
922365,PORTSDOWN ROAD G500,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
922365,PORTSDOWN ROAD G500,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
922365,PORTSDOWN ROAD G500,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
922365,PORTSDOWN ROAD G500,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
922365,PORTSDOWN ROAD G500,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
922365,PORTSDOWN ROAD G500,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
922365,PORTSDOWN ROAD G500,2024-01-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
922365,PORTSDOWN ROAD G500,2024-01-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
922365,PORTSDOWN ROAD G500,2024-01-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
922365,PORTSDOWN ROAD G500,2024-01-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,28.47
922365,PORTSDOWN ROAD G500,2024-01-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,29.3
922365,PORTSDOWN ROAD G500,2024-01-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,33.4
922365,PORTSDOWN ROAD G500,2024-01-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
922365,PORTSDOWN ROAD G500,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
922365,PORTSDOWN ROAD G500,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
922365,PORTSDOWN ROAD G500,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
922365,PORTSDOWN ROAD G500,2024-01-28T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
922365,PORTSDOWN ROAD G500,2024-01-28T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
922365,PORTSDOWN ROAD G500,2024-01-28T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922365,PORTSDOWN ROAD G500,2024-01-28T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922365,PORTSDOWN ROAD G500,2024-01-28T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.69
922365,PORTSDOWN ROAD G500,2024-01-28T18:30:00.000+00:00,feeder,,N Current (RMS),A,2.7
922365,PORTSDOWN ROAD G500,2024-01-28T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-28T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
922365,PORTSDOWN ROAD G500,2024-01-28T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
922365,PORTSDOWN ROAD G500,2024-01-28T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.28
922365,PORTSDOWN ROAD G500,2024-01-28T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.08
922365,PORTSDOWN ROAD G500,2024-01-28T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.08
922365,PORTSDOWN ROAD G500,2024-01-28T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.28
922365,PORTSDOWN ROAD G500,2024-01-28T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.45
922365,PORTSDOWN ROAD G500,2024-01-28T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T18:30:00.000+00:00,feeder,05,N Current (RMS),A,6.8
922365,PORTSDOWN ROAD G500,2024-01-28T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,9.7
922365,PORTSDOWN ROAD G500,2024-01-28T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,1.9
922365,PORTSDOWN ROAD G500,2024-01-28T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.84
922365,PORTSDOWN ROAD G500,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
922365,PORTSDOWN ROAD G500,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.76
922365,PORTSDOWN ROAD G500,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.42
922365,PORTSDOWN ROAD G500,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.29
922365,PORTSDOWN ROAD G500,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.88
922365,PORTSDOWN ROAD G500,2024-01-28T18:30:00.000+00:00,feeder,04,N Current (RMS),A,14.3
922365,PORTSDOWN ROAD G500,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,35.1
922365,PORTSDOWN ROAD G500,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,45.9
922365,PORTSDOWN ROAD G500,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,53.0
922365,PORTSDOWN ROAD G500,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
922365,PORTSDOWN ROAD G500,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
922365,PORTSDOWN ROAD G500,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
922365,PORTSDOWN ROAD G500,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.37
922365,PORTSDOWN ROAD G500,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.11
922365,PORTSDOWN ROAD G500,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.48
922365,PORTSDOWN ROAD G500,2024-01-28T18:30:00.000+00:00,feeder,03,N Current (RMS),A,17.2
922365,PORTSDOWN ROAD G500,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.3
922365,PORTSDOWN ROAD G500,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,45.7
922365,PORTSDOWN ROAD G500,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.7
922365,PORTSDOWN ROAD G500,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.42
922365,PORTSDOWN ROAD G500,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
922365,PORTSDOWN ROAD G500,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
922365,PORTSDOWN ROAD G500,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.34
922365,PORTSDOWN ROAD G500,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.73
922365,PORTSDOWN ROAD G500,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.28
922365,PORTSDOWN ROAD G500,2024-01-28T18:30:00.000+00:00,feeder,02,N Current (RMS),A,18.7
922365,PORTSDOWN ROAD G500,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,51.4
922365,PORTSDOWN ROAD G500,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,45.1
922365,PORTSDOWN ROAD G500,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,47.7
922365,PORTSDOWN ROAD G500,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
922365,PORTSDOWN ROAD G500,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
922365,PORTSDOWN ROAD G500,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
922365,PORTSDOWN ROAD G500,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.61
922365,PORTSDOWN ROAD G500,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.21
922365,PORTSDOWN ROAD G500,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.2
922365,PORTSDOWN ROAD G500,2024-01-28T18:30:00.000+00:00,feeder,01,N Current (RMS),A,13.6
922365,PORTSDOWN ROAD G500,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.6
922365,PORTSDOWN ROAD G500,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.1
922365,PORTSDOWN ROAD G500,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,22.8
922365,PORTSDOWN ROAD G500,2024-01-28T18:30:00.000+00:00,transformer,,Temperature,C,13.0
922365,PORTSDOWN ROAD G500,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
922365,PORTSDOWN ROAD G500,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
922365,PORTSDOWN ROAD G500,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
922365,PORTSDOWN ROAD G500,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
922365,PORTSDOWN ROAD G500,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
922365,PORTSDOWN ROAD G500,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
922365,PORTSDOWN ROAD G500,2024-01-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
922365,PORTSDOWN ROAD G500,2024-01-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
922365,PORTSDOWN ROAD G500,2024-01-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
922365,PORTSDOWN ROAD G500,2024-01-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,28.03
922365,PORTSDOWN ROAD G500,2024-01-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,35.82
922365,PORTSDOWN ROAD G500,2024-01-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,35.53
922365,PORTSDOWN ROAD G500,2024-01-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
922365,PORTSDOWN ROAD G500,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
922365,PORTSDOWN ROAD G500,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
922365,PORTSDOWN ROAD G500,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
922365,PORTSDOWN ROAD G500,2024-01-28T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
922365,PORTSDOWN ROAD G500,2024-01-28T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
922365,PORTSDOWN ROAD G500,2024-01-28T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922365,PORTSDOWN ROAD G500,2024-01-28T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.66
922365,PORTSDOWN ROAD G500,2024-01-28T18:20:00.000+00:00,feeder,,N Current (RMS),A,2.2
922365,PORTSDOWN ROAD G500,2024-01-28T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-28T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
922365,PORTSDOWN ROAD G500,2024-01-28T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.3
922365,PORTSDOWN ROAD G500,2024-01-28T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.41
922365,PORTSDOWN ROAD G500,2024-01-28T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.08
922365,PORTSDOWN ROAD G500,2024-01-28T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.09
922365,PORTSDOWN ROAD G500,2024-01-28T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.72
922365,PORTSDOWN ROAD G500,2024-01-28T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.45
922365,PORTSDOWN ROAD G500,2024-01-28T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,-0.01
922365,PORTSDOWN ROAD G500,2024-01-28T18:20:00.000+00:00,feeder,05,N Current (RMS),A,8.9
922365,PORTSDOWN ROAD G500,2024-01-28T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,11.9
922365,PORTSDOWN ROAD G500,2024-01-28T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,1.9
922365,PORTSDOWN ROAD G500,2024-01-28T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.94
922365,PORTSDOWN ROAD G500,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
922365,PORTSDOWN ROAD G500,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.37
922365,PORTSDOWN ROAD G500,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.45
922365,PORTSDOWN ROAD G500,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.17
922365,PORTSDOWN ROAD G500,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.19
922365,PORTSDOWN ROAD G500,2024-01-28T18:20:00.000+00:00,feeder,04,N Current (RMS),A,15.1
922365,PORTSDOWN ROAD G500,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,31.7
922365,PORTSDOWN ROAD G500,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,37.6
922365,PORTSDOWN ROAD G500,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,46.9
922365,PORTSDOWN ROAD G500,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
922365,PORTSDOWN ROAD G500,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
922365,PORTSDOWN ROAD G500,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
922365,PORTSDOWN ROAD G500,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.54
922365,PORTSDOWN ROAD G500,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.38
922365,PORTSDOWN ROAD G500,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.48
922365,PORTSDOWN ROAD G500,2024-01-28T18:20:00.000+00:00,feeder,03,N Current (RMS),A,15.1
922365,PORTSDOWN ROAD G500,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,10.9
922365,PORTSDOWN ROAD G500,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,42.9
922365,PORTSDOWN ROAD G500,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.0
922365,PORTSDOWN ROAD G500,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.37
922365,PORTSDOWN ROAD G500,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.63
922365,PORTSDOWN ROAD G500,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
922365,PORTSDOWN ROAD G500,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.92
922365,PORTSDOWN ROAD G500,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.62
922365,PORTSDOWN ROAD G500,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.4
922365,PORTSDOWN ROAD G500,2024-01-28T18:20:00.000+00:00,feeder,02,N Current (RMS),A,20.7
922365,PORTSDOWN ROAD G500,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,50.2
922365,PORTSDOWN ROAD G500,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,36.6
922365,PORTSDOWN ROAD G500,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.2
922365,PORTSDOWN ROAD G500,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
922365,PORTSDOWN ROAD G500,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
922365,PORTSDOWN ROAD G500,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
922365,PORTSDOWN ROAD G500,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.83
922365,PORTSDOWN ROAD G500,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.09
922365,PORTSDOWN ROAD G500,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.85
922365,PORTSDOWN ROAD G500,2024-01-28T18:20:00.000+00:00,feeder,01,N Current (RMS),A,12.2
922365,PORTSDOWN ROAD G500,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.4
922365,PORTSDOWN ROAD G500,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.2
922365,PORTSDOWN ROAD G500,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.6
922365,PORTSDOWN ROAD G500,2024-01-28T18:20:00.000+00:00,transformer,,Temperature,C,13.0
922365,PORTSDOWN ROAD G500,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
922365,PORTSDOWN ROAD G500,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
922365,PORTSDOWN ROAD G500,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
922365,PORTSDOWN ROAD G500,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
922365,PORTSDOWN ROAD G500,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
922365,PORTSDOWN ROAD G500,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
922365,PORTSDOWN ROAD G500,2024-01-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
922365,PORTSDOWN ROAD G500,2024-01-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
922365,PORTSDOWN ROAD G500,2024-01-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
922365,PORTSDOWN ROAD G500,2024-01-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,28.47
922365,PORTSDOWN ROAD G500,2024-01-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,31.73
922365,PORTSDOWN ROAD G500,2024-01-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,27.58
922365,PORTSDOWN ROAD G500,2024-01-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
922365,PORTSDOWN ROAD G500,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
922365,PORTSDOWN ROAD G500,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
922365,PORTSDOWN ROAD G500,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
922365,PORTSDOWN ROAD G500,2024-01-28T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-28T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
922365,PORTSDOWN ROAD G500,2024-01-28T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
922365,PORTSDOWN ROAD G500,2024-01-28T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922365,PORTSDOWN ROAD G500,2024-01-28T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
922365,PORTSDOWN ROAD G500,2024-01-28T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.65
922365,PORTSDOWN ROAD G500,2024-01-28T18:10:00.000+00:00,feeder,,N Current (RMS),A,2.7
922365,PORTSDOWN ROAD G500,2024-01-28T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-28T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
922365,PORTSDOWN ROAD G500,2024-01-28T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.3
922365,PORTSDOWN ROAD G500,2024-01-28T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.28
922365,PORTSDOWN ROAD G500,2024-01-28T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.09
922365,PORTSDOWN ROAD G500,2024-01-28T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.04
922365,PORTSDOWN ROAD G500,2024-01-28T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.11
922365,PORTSDOWN ROAD G500,2024-01-28T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.44
922365,PORTSDOWN ROAD G500,2024-01-28T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.05
922365,PORTSDOWN ROAD G500,2024-01-28T18:10:00.000+00:00,feeder,05,N Current (RMS),A,9.9
922365,PORTSDOWN ROAD G500,2024-01-28T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,13.6
922365,PORTSDOWN ROAD G500,2024-01-28T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,1.9
922365,PORTSDOWN ROAD G500,2024-01-28T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.2
922365,PORTSDOWN ROAD G500,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
922365,PORTSDOWN ROAD G500,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
922365,PORTSDOWN ROAD G500,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.6
922365,PORTSDOWN ROAD G500,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.3
922365,PORTSDOWN ROAD G500,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.33
922365,PORTSDOWN ROAD G500,2024-01-28T18:10:00.000+00:00,feeder,04,N Current (RMS),A,24.8
922365,PORTSDOWN ROAD G500,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,37.0
922365,PORTSDOWN ROAD G500,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,58.6
922365,PORTSDOWN ROAD G500,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,40.1
922365,PORTSDOWN ROAD G500,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
922365,PORTSDOWN ROAD G500,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
922365,PORTSDOWN ROAD G500,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
922365,PORTSDOWN ROAD G500,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.47
922365,PORTSDOWN ROAD G500,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.91
922365,PORTSDOWN ROAD G500,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.38
922365,PORTSDOWN ROAD G500,2024-01-28T18:10:00.000+00:00,feeder,03,N Current (RMS),A,14.9
922365,PORTSDOWN ROAD G500,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.8
922365,PORTSDOWN ROAD G500,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,41.1
922365,PORTSDOWN ROAD G500,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.0
922365,PORTSDOWN ROAD G500,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.2
922365,PORTSDOWN ROAD G500,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.57
922365,PORTSDOWN ROAD G500,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.66
922365,PORTSDOWN ROAD G500,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.57
922365,PORTSDOWN ROAD G500,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.85
922365,PORTSDOWN ROAD G500,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.7
922365,PORTSDOWN ROAD G500,2024-01-28T18:10:00.000+00:00,feeder,02,N Current (RMS),A,16.7
922365,PORTSDOWN ROAD G500,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,44.6
922365,PORTSDOWN ROAD G500,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,37.6
922365,PORTSDOWN ROAD G500,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,40.5
922365,PORTSDOWN ROAD G500,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
922365,PORTSDOWN ROAD G500,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
922365,PORTSDOWN ROAD G500,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
922365,PORTSDOWN ROAD G500,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.36
922365,PORTSDOWN ROAD G500,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.07
922365,PORTSDOWN ROAD G500,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.52
922365,PORTSDOWN ROAD G500,2024-01-28T18:10:00.000+00:00,feeder,01,N Current (RMS),A,18.0
922365,PORTSDOWN ROAD G500,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,33.0
922365,PORTSDOWN ROAD G500,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.2
922365,PORTSDOWN ROAD G500,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.8
922365,PORTSDOWN ROAD G500,2024-01-28T18:10:00.000+00:00,transformer,,Temperature,C,12.9
922365,PORTSDOWN ROAD G500,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
922365,PORTSDOWN ROAD G500,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
922365,PORTSDOWN ROAD G500,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
922365,PORTSDOWN ROAD G500,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
922365,PORTSDOWN ROAD G500,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
922365,PORTSDOWN ROAD G500,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
922365,PORTSDOWN ROAD G500,2024-01-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
922365,PORTSDOWN ROAD G500,2024-01-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
922365,PORTSDOWN ROAD G500,2024-01-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
922365,PORTSDOWN ROAD G500,2024-01-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,32.12
922365,PORTSDOWN ROAD G500,2024-01-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,38.59
922365,PORTSDOWN ROAD G500,2024-01-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,28.64
922365,PORTSDOWN ROAD G500,2024-01-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
922365,PORTSDOWN ROAD G500,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
922365,PORTSDOWN ROAD G500,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
922365,PORTSDOWN ROAD G500,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
922365,PORTSDOWN ROAD G500,2024-01-28T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-28T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
922365,PORTSDOWN ROAD G500,2024-01-28T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
922365,PORTSDOWN ROAD G500,2024-01-28T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922365,PORTSDOWN ROAD G500,2024-01-28T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
922365,PORTSDOWN ROAD G500,2024-01-28T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.64
922365,PORTSDOWN ROAD G500,2024-01-28T18:00:00.000+00:00,feeder,,N Current (RMS),A,3.2
922365,PORTSDOWN ROAD G500,2024-01-28T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-28T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
922365,PORTSDOWN ROAD G500,2024-01-28T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
922365,PORTSDOWN ROAD G500,2024-01-28T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.56
922365,PORTSDOWN ROAD G500,2024-01-28T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.09
922365,PORTSDOWN ROAD G500,2024-01-28T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.03
922365,PORTSDOWN ROAD G500,2024-01-28T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.13
922365,PORTSDOWN ROAD G500,2024-01-28T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.44
922365,PORTSDOWN ROAD G500,2024-01-28T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,-0.04
922365,PORTSDOWN ROAD G500,2024-01-28T18:00:00.000+00:00,feeder,05,N Current (RMS),A,10.4
922365,PORTSDOWN ROAD G500,2024-01-28T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,14.1
922365,PORTSDOWN ROAD G500,2024-01-28T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,1.9
922365,PORTSDOWN ROAD G500,2024-01-28T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.88
922365,PORTSDOWN ROAD G500,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
922365,PORTSDOWN ROAD G500,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.43
922365,PORTSDOWN ROAD G500,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.32
922365,PORTSDOWN ROAD G500,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,19.33
922365,PORTSDOWN ROAD G500,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.81
922365,PORTSDOWN ROAD G500,2024-01-28T18:00:00.000+00:00,feeder,04,N Current (RMS),A,31.5
922365,PORTSDOWN ROAD G500,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,46.8
922365,PORTSDOWN ROAD G500,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,78.3
922365,PORTSDOWN ROAD G500,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,34.1
922365,PORTSDOWN ROAD G500,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
922365,PORTSDOWN ROAD G500,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
922365,PORTSDOWN ROAD G500,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.36
922365,PORTSDOWN ROAD G500,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.18
922365,PORTSDOWN ROAD G500,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.97
922365,PORTSDOWN ROAD G500,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.37
922365,PORTSDOWN ROAD G500,2024-01-28T18:00:00.000+00:00,feeder,03,N Current (RMS),A,15.4
922365,PORTSDOWN ROAD G500,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.2
922365,PORTSDOWN ROAD G500,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,45.9
922365,PORTSDOWN ROAD G500,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.6
922365,PORTSDOWN ROAD G500,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.22
922365,PORTSDOWN ROAD G500,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.4
922365,PORTSDOWN ROAD G500,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.66
922365,PORTSDOWN ROAD G500,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.6
922365,PORTSDOWN ROAD G500,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.34
922365,PORTSDOWN ROAD G500,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.12
922365,PORTSDOWN ROAD G500,2024-01-28T18:00:00.000+00:00,feeder,02,N Current (RMS),A,21.9
922365,PORTSDOWN ROAD G500,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,52.6
922365,PORTSDOWN ROAD G500,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,43.6
922365,PORTSDOWN ROAD G500,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.2
922365,PORTSDOWN ROAD G500,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
922365,PORTSDOWN ROAD G500,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
922365,PORTSDOWN ROAD G500,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
922365,PORTSDOWN ROAD G500,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.37
922365,PORTSDOWN ROAD G500,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.36
922365,PORTSDOWN ROAD G500,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.44
922365,PORTSDOWN ROAD G500,2024-01-28T18:00:00.000+00:00,feeder,01,N Current (RMS),A,19.1
922365,PORTSDOWN ROAD G500,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,28.1
922365,PORTSDOWN ROAD G500,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,30.3
922365,PORTSDOWN ROAD G500,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.7
922365,PORTSDOWN ROAD G500,2024-01-28T18:00:00.000+00:00,transformer,,Temperature,C,12.9
922365,PORTSDOWN ROAD G500,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
922365,PORTSDOWN ROAD G500,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
922365,PORTSDOWN ROAD G500,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
922365,PORTSDOWN ROAD G500,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
922365,PORTSDOWN ROAD G500,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
922365,PORTSDOWN ROAD G500,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
922365,PORTSDOWN ROAD G500,2024-01-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
922365,PORTSDOWN ROAD G500,2024-01-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
922365,PORTSDOWN ROAD G500,2024-01-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
922365,PORTSDOWN ROAD G500,2024-01-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,37.61
922365,PORTSDOWN ROAD G500,2024-01-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,47.42
922365,PORTSDOWN ROAD G500,2024-01-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,27.34
922365,PORTSDOWN ROAD G500,2024-01-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
922365,PORTSDOWN ROAD G500,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
922365,PORTSDOWN ROAD G500,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.3
922365,PORTSDOWN ROAD G500,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
922365,PORTSDOWN ROAD G500,2024-01-28T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
922365,PORTSDOWN ROAD G500,2024-01-28T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
922365,PORTSDOWN ROAD G500,2024-01-28T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
922365,PORTSDOWN ROAD G500,2024-01-28T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.62
922365,PORTSDOWN ROAD G500,2024-01-28T17:50:00.000+00:00,feeder,,N Current (RMS),A,1.7
922365,PORTSDOWN ROAD G500,2024-01-28T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-28T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
922365,PORTSDOWN ROAD G500,2024-01-28T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
922365,PORTSDOWN ROAD G500,2024-01-28T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.19
922365,PORTSDOWN ROAD G500,2024-01-28T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.09
922365,PORTSDOWN ROAD G500,2024-01-28T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-28T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.09
922365,PORTSDOWN ROAD G500,2024-01-28T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.5
922365,PORTSDOWN ROAD G500,2024-01-28T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,-0.04
922365,PORTSDOWN ROAD G500,2024-01-28T17:50:00.000+00:00,feeder,05,N Current (RMS),A,10.1
922365,PORTSDOWN ROAD G500,2024-01-28T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,13.2
922365,PORTSDOWN ROAD G500,2024-01-28T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,2.1
922365,PORTSDOWN ROAD G500,2024-01-28T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.02
922365,PORTSDOWN ROAD G500,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
922365,PORTSDOWN ROAD G500,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.78
922365,PORTSDOWN ROAD G500,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.88
922365,PORTSDOWN ROAD G500,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.51
922365,PORTSDOWN ROAD G500,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.33
922365,PORTSDOWN ROAD G500,2024-01-28T17:50:00.000+00:00,feeder,04,N Current (RMS),A,20.2
922365,PORTSDOWN ROAD G500,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,45.2
922365,PORTSDOWN ROAD G500,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,49.1
922365,PORTSDOWN ROAD G500,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,32.0
922365,PORTSDOWN ROAD G500,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
922365,PORTSDOWN ROAD G500,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
922365,PORTSDOWN ROAD G500,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
922365,PORTSDOWN ROAD G500,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.84
922365,PORTSDOWN ROAD G500,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.34
922365,PORTSDOWN ROAD G500,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.48
922365,PORTSDOWN ROAD G500,2024-01-28T17:50:00.000+00:00,feeder,03,N Current (RMS),A,12.1
922365,PORTSDOWN ROAD G500,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.7
922365,PORTSDOWN ROAD G500,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,42.6
922365,PORTSDOWN ROAD G500,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,35.6
922365,PORTSDOWN ROAD G500,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.25
922365,PORTSDOWN ROAD G500,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
922365,PORTSDOWN ROAD G500,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
922365,PORTSDOWN ROAD G500,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.71
922365,PORTSDOWN ROAD G500,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.24
922365,PORTSDOWN ROAD G500,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.36
922365,PORTSDOWN ROAD G500,2024-01-28T17:50:00.000+00:00,feeder,02,N Current (RMS),A,23.2
922365,PORTSDOWN ROAD G500,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,57.0
922365,PORTSDOWN ROAD G500,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,35.2
922365,PORTSDOWN ROAD G500,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.0
922365,PORTSDOWN ROAD G500,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
922365,PORTSDOWN ROAD G500,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
922365,PORTSDOWN ROAD G500,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
922365,PORTSDOWN ROAD G500,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.69
922365,PORTSDOWN ROAD G500,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.49
922365,PORTSDOWN ROAD G500,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.34
922365,PORTSDOWN ROAD G500,2024-01-28T17:50:00.000+00:00,feeder,01,N Current (RMS),A,33.4
922365,PORTSDOWN ROAD G500,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,53.4
922365,PORTSDOWN ROAD G500,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.7
922365,PORTSDOWN ROAD G500,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,31.9
922365,PORTSDOWN ROAD G500,2024-01-28T17:50:00.000+00:00,transformer,,Temperature,C,12.9
922365,PORTSDOWN ROAD G500,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
922365,PORTSDOWN ROAD G500,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
922365,PORTSDOWN ROAD G500,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
922365,PORTSDOWN ROAD G500,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
922365,PORTSDOWN ROAD G500,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
922365,PORTSDOWN ROAD G500,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
922365,PORTSDOWN ROAD G500,2024-01-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
922365,PORTSDOWN ROAD G500,2024-01-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
922365,PORTSDOWN ROAD G500,2024-01-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
922365,PORTSDOWN ROAD G500,2024-01-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,45.22
922365,PORTSDOWN ROAD G500,2024-01-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,33.1
922365,PORTSDOWN ROAD G500,2024-01-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,31.1
922365,PORTSDOWN ROAD G500,2024-01-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
922365,PORTSDOWN ROAD G500,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
922365,PORTSDOWN ROAD G500,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
922365,PORTSDOWN ROAD G500,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
922365,PORTSDOWN ROAD G500,2024-01-28T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
922365,PORTSDOWN ROAD G500,2024-01-28T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
922365,PORTSDOWN ROAD G500,2024-01-28T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.61
922365,PORTSDOWN ROAD G500,2024-01-28T17:40:00.000+00:00,feeder,,N Current (RMS),A,1.7
922365,PORTSDOWN ROAD G500,2024-01-28T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-28T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
922365,PORTSDOWN ROAD G500,2024-01-28T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.1
922365,PORTSDOWN ROAD G500,2024-01-28T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.21
922365,PORTSDOWN ROAD G500,2024-01-28T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-28T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.05
922365,PORTSDOWN ROAD G500,2024-01-28T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.07
922365,PORTSDOWN ROAD G500,2024-01-28T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.47
922365,PORTSDOWN ROAD G500,2024-01-28T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.01
922365,PORTSDOWN ROAD G500,2024-01-28T17:40:00.000+00:00,feeder,05,N Current (RMS),A,6.7
922365,PORTSDOWN ROAD G500,2024-01-28T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,9.4
922365,PORTSDOWN ROAD G500,2024-01-28T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,2.0
922365,PORTSDOWN ROAD G500,2024-01-28T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.99
922365,PORTSDOWN ROAD G500,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
922365,PORTSDOWN ROAD G500,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.71
922365,PORTSDOWN ROAD G500,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.52
922365,PORTSDOWN ROAD G500,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.28
922365,PORTSDOWN ROAD G500,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.31
922365,PORTSDOWN ROAD G500,2024-01-28T17:40:00.000+00:00,feeder,04,N Current (RMS),A,21.4
922365,PORTSDOWN ROAD G500,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,56.0
