Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922365,PORTSDOWN ROAD G500,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,42.0
922365,PORTSDOWN ROAD G500,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,36.2
922365,PORTSDOWN ROAD G500,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
922365,PORTSDOWN ROAD G500,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
922365,PORTSDOWN ROAD G500,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
922365,PORTSDOWN ROAD G500,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.97
922365,PORTSDOWN ROAD G500,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.88
922365,PORTSDOWN ROAD G500,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.79
922365,PORTSDOWN ROAD G500,2024-01-28T17:40:00.000+00:00,feeder,03,N Current (RMS),A,12.5
922365,PORTSDOWN ROAD G500,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.8
922365,PORTSDOWN ROAD G500,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,44.9
922365,PORTSDOWN ROAD G500,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,32.9
922365,PORTSDOWN ROAD G500,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.22
922365,PORTSDOWN ROAD G500,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.52
922365,PORTSDOWN ROAD G500,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
922365,PORTSDOWN ROAD G500,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.36
922365,PORTSDOWN ROAD G500,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.71
922365,PORTSDOWN ROAD G500,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.38
922365,PORTSDOWN ROAD G500,2024-01-28T17:40:00.000+00:00,feeder,02,N Current (RMS),A,15.2
922365,PORTSDOWN ROAD G500,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,43.8
922365,PORTSDOWN ROAD G500,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,37.2
922365,PORTSDOWN ROAD G500,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,39.2
922365,PORTSDOWN ROAD G500,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
922365,PORTSDOWN ROAD G500,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
922365,PORTSDOWN ROAD G500,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
922365,PORTSDOWN ROAD G500,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.04
922365,PORTSDOWN ROAD G500,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.07
922365,PORTSDOWN ROAD G500,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.65
922365,PORTSDOWN ROAD G500,2024-01-28T17:40:00.000+00:00,feeder,01,N Current (RMS),A,30.4
922365,PORTSDOWN ROAD G500,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,49.5
922365,PORTSDOWN ROAD G500,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,17.5
922365,PORTSDOWN ROAD G500,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,11.3
922365,PORTSDOWN ROAD G500,2024-01-28T17:40:00.000+00:00,transformer,,Temperature,C,12.9
922365,PORTSDOWN ROAD G500,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
922365,PORTSDOWN ROAD G500,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
922365,PORTSDOWN ROAD G500,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
922365,PORTSDOWN ROAD G500,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
922365,PORTSDOWN ROAD G500,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
922365,PORTSDOWN ROAD G500,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
922365,PORTSDOWN ROAD G500,2024-01-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
922365,PORTSDOWN ROAD G500,2024-01-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
922365,PORTSDOWN ROAD G500,2024-01-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
922365,PORTSDOWN ROAD G500,2024-01-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,42.96
922365,PORTSDOWN ROAD G500,2024-01-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,34.4
922365,PORTSDOWN ROAD G500,2024-01-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,28.75
922365,PORTSDOWN ROAD G500,2024-01-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
922365,PORTSDOWN ROAD G500,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
922365,PORTSDOWN ROAD G500,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
922365,PORTSDOWN ROAD G500,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
922365,PORTSDOWN ROAD G500,2024-01-28T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-28T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
922365,PORTSDOWN ROAD G500,2024-01-28T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
922365,PORTSDOWN ROAD G500,2024-01-28T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
922365,PORTSDOWN ROAD G500,2024-01-28T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.59
922365,PORTSDOWN ROAD G500,2024-01-28T17:30:00.000+00:00,feeder,,N Current (RMS),A,2.1
922365,PORTSDOWN ROAD G500,2024-01-28T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-28T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
922365,PORTSDOWN ROAD G500,2024-01-28T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.1
922365,PORTSDOWN ROAD G500,2024-01-28T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.05
922365,PORTSDOWN ROAD G500,2024-01-28T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-28T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.07
922365,PORTSDOWN ROAD G500,2024-01-28T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.74
922365,PORTSDOWN ROAD G500,2024-01-28T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.46
922365,PORTSDOWN ROAD G500,2024-01-28T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,-0.02
922365,PORTSDOWN ROAD G500,2024-01-28T17:30:00.000+00:00,feeder,05,N Current (RMS),A,6.1
922365,PORTSDOWN ROAD G500,2024-01-28T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,8.0
922365,PORTSDOWN ROAD G500,2024-01-28T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,2.0
922365,PORTSDOWN ROAD G500,2024-01-28T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.58
922365,PORTSDOWN ROAD G500,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
922365,PORTSDOWN ROAD G500,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.6
922365,PORTSDOWN ROAD G500,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.8
922365,PORTSDOWN ROAD G500,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.47
922365,PORTSDOWN ROAD G500,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.55
922365,PORTSDOWN ROAD G500,2024-01-28T17:30:00.000+00:00,feeder,04,N Current (RMS),A,24.2
922365,PORTSDOWN ROAD G500,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,60.6
922365,PORTSDOWN ROAD G500,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,50.8
922365,PORTSDOWN ROAD G500,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,32.8
922365,PORTSDOWN ROAD G500,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
922365,PORTSDOWN ROAD G500,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
922365,PORTSDOWN ROAD G500,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
922365,PORTSDOWN ROAD G500,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.78
922365,PORTSDOWN ROAD G500,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.47
922365,PORTSDOWN ROAD G500,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.06
922365,PORTSDOWN ROAD G500,2024-01-28T17:30:00.000+00:00,feeder,03,N Current (RMS),A,13.5
922365,PORTSDOWN ROAD G500,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.0
922365,PORTSDOWN ROAD G500,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,43.2
922365,PORTSDOWN ROAD G500,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.0
922365,PORTSDOWN ROAD G500,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.14
922365,PORTSDOWN ROAD G500,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.24
922365,PORTSDOWN ROAD G500,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
922365,PORTSDOWN ROAD G500,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.47
922365,PORTSDOWN ROAD G500,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.03
922365,PORTSDOWN ROAD G500,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.07
922365,PORTSDOWN ROAD G500,2024-01-28T17:30:00.000+00:00,feeder,02,N Current (RMS),A,17.6
922365,PORTSDOWN ROAD G500,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,48.2
922365,PORTSDOWN ROAD G500,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,38.0
922365,PORTSDOWN ROAD G500,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,42.0
922365,PORTSDOWN ROAD G500,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
922365,PORTSDOWN ROAD G500,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
922365,PORTSDOWN ROAD G500,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
922365,PORTSDOWN ROAD G500,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.64
922365,PORTSDOWN ROAD G500,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.44
922365,PORTSDOWN ROAD G500,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.95
922365,PORTSDOWN ROAD G500,2024-01-28T17:30:00.000+00:00,feeder,01,N Current (RMS),A,21.0
922365,PORTSDOWN ROAD G500,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,33.5
922365,PORTSDOWN ROAD G500,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.0
922365,PORTSDOWN ROAD G500,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.1
922365,PORTSDOWN ROAD G500,2024-01-28T17:30:00.000+00:00,transformer,,Temperature,C,12.9
922365,PORTSDOWN ROAD G500,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
922365,PORTSDOWN ROAD G500,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
922365,PORTSDOWN ROAD G500,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
922365,PORTSDOWN ROAD G500,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
922365,PORTSDOWN ROAD G500,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
922365,PORTSDOWN ROAD G500,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
922365,PORTSDOWN ROAD G500,2024-01-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
922365,PORTSDOWN ROAD G500,2024-01-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
922365,PORTSDOWN ROAD G500,2024-01-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
922365,PORTSDOWN ROAD G500,2024-01-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,41.44
922365,PORTSDOWN ROAD G500,2024-01-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,34.86
922365,PORTSDOWN ROAD G500,2024-01-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,26.21
922365,PORTSDOWN ROAD G500,2024-01-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,65.7
922365,PORTSDOWN ROAD G500,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
922365,PORTSDOWN ROAD G500,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
922365,PORTSDOWN ROAD G500,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
922365,PORTSDOWN ROAD G500,2024-01-28T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
922365,PORTSDOWN ROAD G500,2024-01-28T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
922365,PORTSDOWN ROAD G500,2024-01-28T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
922365,PORTSDOWN ROAD G500,2024-01-28T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.58
922365,PORTSDOWN ROAD G500,2024-01-28T17:20:00.000+00:00,feeder,,N Current (RMS),A,2.1
922365,PORTSDOWN ROAD G500,2024-01-28T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922365,PORTSDOWN ROAD G500,2024-01-28T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
922365,PORTSDOWN ROAD G500,2024-01-28T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
922365,PORTSDOWN ROAD G500,2024-01-28T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.33
922365,PORTSDOWN ROAD G500,2024-01-28T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-28T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.12
922365,PORTSDOWN ROAD G500,2024-01-28T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.07
922365,PORTSDOWN ROAD G500,2024-01-28T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.46
922365,PORTSDOWN ROAD G500,2024-01-28T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,-0.04
922365,PORTSDOWN ROAD G500,2024-01-28T17:20:00.000+00:00,feeder,05,N Current (RMS),A,7.2
922365,PORTSDOWN ROAD G500,2024-01-28T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,9.5
922365,PORTSDOWN ROAD G500,2024-01-28T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,2.0
922365,PORTSDOWN ROAD G500,2024-01-28T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.45
922365,PORTSDOWN ROAD G500,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
922365,PORTSDOWN ROAD G500,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.57
922365,PORTSDOWN ROAD G500,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.33
922365,PORTSDOWN ROAD G500,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.19
922365,PORTSDOWN ROAD G500,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.14
922365,PORTSDOWN ROAD G500,2024-01-28T17:20:00.000+00:00,feeder,04,N Current (RMS),A,18.1
922365,PORTSDOWN ROAD G500,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,47.4
922365,PORTSDOWN ROAD G500,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,41.4
922365,PORTSDOWN ROAD G500,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,31.3
922365,PORTSDOWN ROAD G500,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.4
922365,PORTSDOWN ROAD G500,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
922365,PORTSDOWN ROAD G500,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.89
922365,PORTSDOWN ROAD G500,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.03
922365,PORTSDOWN ROAD G500,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.65
922365,PORTSDOWN ROAD G500,2024-01-28T17:20:00.000+00:00,feeder,03,N Current (RMS),A,14.0
922365,PORTSDOWN ROAD G500,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.8
922365,PORTSDOWN ROAD G500,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,41.6
922365,PORTSDOWN ROAD G500,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.1
922365,PORTSDOWN ROAD G500,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.16
922365,PORTSDOWN ROAD G500,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.27
922365,PORTSDOWN ROAD G500,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
922365,PORTSDOWN ROAD G500,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.07
922365,PORTSDOWN ROAD G500,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.01
922365,PORTSDOWN ROAD G500,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
922365,PORTSDOWN ROAD G500,2024-01-28T17:20:00.000+00:00,feeder,02,N Current (RMS),A,15.3
922365,PORTSDOWN ROAD G500,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,38.5
922365,PORTSDOWN ROAD G500,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,42.0
922365,PORTSDOWN ROAD G500,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,42.0
922365,PORTSDOWN ROAD G500,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
922365,PORTSDOWN ROAD G500,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
922365,PORTSDOWN ROAD G500,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
922365,PORTSDOWN ROAD G500,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.98
922365,PORTSDOWN ROAD G500,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.8
922365,PORTSDOWN ROAD G500,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.51
922365,PORTSDOWN ROAD G500,2024-01-28T17:20:00.000+00:00,feeder,01,N Current (RMS),A,13.6
922365,PORTSDOWN ROAD G500,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.5
922365,PORTSDOWN ROAD G500,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.3
922365,PORTSDOWN ROAD G500,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,20.5
922365,PORTSDOWN ROAD G500,2024-01-28T17:20:00.000+00:00,transformer,,Temperature,C,12.9
922365,PORTSDOWN ROAD G500,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
922365,PORTSDOWN ROAD G500,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
922365,PORTSDOWN ROAD G500,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
922365,PORTSDOWN ROAD G500,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
922365,PORTSDOWN ROAD G500,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
922365,PORTSDOWN ROAD G500,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
922365,PORTSDOWN ROAD G500,2024-01-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
922365,PORTSDOWN ROAD G500,2024-01-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
922365,PORTSDOWN ROAD G500,2024-01-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
922365,PORTSDOWN ROAD G500,2024-01-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,31.35
922365,PORTSDOWN ROAD G500,2024-01-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,32.46
922365,PORTSDOWN ROAD G500,2024-01-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,25.86
922365,PORTSDOWN ROAD G500,2024-01-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,46.1
922365,PORTSDOWN ROAD G500,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
922365,PORTSDOWN ROAD G500,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
922365,PORTSDOWN ROAD G500,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
922365,PORTSDOWN ROAD G500,2024-01-28T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
922365,PORTSDOWN ROAD G500,2024-01-28T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
922365,PORTSDOWN ROAD G500,2024-01-28T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
922365,PORTSDOWN ROAD G500,2024-01-28T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.57
922365,PORTSDOWN ROAD G500,2024-01-28T17:10:00.000+00:00,feeder,,N Current (RMS),A,2.4
922365,PORTSDOWN ROAD G500,2024-01-28T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-28T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
922365,PORTSDOWN ROAD G500,2024-01-28T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
922365,PORTSDOWN ROAD G500,2024-01-28T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.28
922365,PORTSDOWN ROAD G500,2024-01-28T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.09
922365,PORTSDOWN ROAD G500,2024-01-28T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-28T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.7
922365,PORTSDOWN ROAD G500,2024-01-28T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.62
922365,PORTSDOWN ROAD G500,2024-01-28T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,-0.04
922365,PORTSDOWN ROAD G500,2024-01-28T17:10:00.000+00:00,feeder,05,N Current (RMS),A,6.1
922365,PORTSDOWN ROAD G500,2024-01-28T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,8.0
922365,PORTSDOWN ROAD G500,2024-01-28T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,3.1
922365,PORTSDOWN ROAD G500,2024-01-28T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
922365,PORTSDOWN ROAD G500,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
922365,PORTSDOWN ROAD G500,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.79
922365,PORTSDOWN ROAD G500,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.04
922365,PORTSDOWN ROAD G500,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.61
922365,PORTSDOWN ROAD G500,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.34
922365,PORTSDOWN ROAD G500,2024-01-28T17:10:00.000+00:00,feeder,04,N Current (RMS),A,16.2
922365,PORTSDOWN ROAD G500,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,41.9
922365,PORTSDOWN ROAD G500,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,39.0
922365,PORTSDOWN ROAD G500,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,32.0
922365,PORTSDOWN ROAD G500,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922365,PORTSDOWN ROAD G500,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
922365,PORTSDOWN ROAD G500,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
922365,PORTSDOWN ROAD G500,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.76
922365,PORTSDOWN ROAD G500,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.6
922365,PORTSDOWN ROAD G500,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.08
922365,PORTSDOWN ROAD G500,2024-01-28T17:10:00.000+00:00,feeder,03,N Current (RMS),A,15.1
922365,PORTSDOWN ROAD G500,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.1
922365,PORTSDOWN ROAD G500,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,43.7
922365,PORTSDOWN ROAD G500,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.8
922365,PORTSDOWN ROAD G500,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.22
922365,PORTSDOWN ROAD G500,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
922365,PORTSDOWN ROAD G500,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
922365,PORTSDOWN ROAD G500,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.73
922365,PORTSDOWN ROAD G500,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.07
922365,PORTSDOWN ROAD G500,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.12
922365,PORTSDOWN ROAD G500,2024-01-28T17:10:00.000+00:00,feeder,02,N Current (RMS),A,16.7
922365,PORTSDOWN ROAD G500,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,41.1
922365,PORTSDOWN ROAD G500,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,41.7
922365,PORTSDOWN ROAD G500,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.6
922365,PORTSDOWN ROAD G500,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
922365,PORTSDOWN ROAD G500,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
922365,PORTSDOWN ROAD G500,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
922365,PORTSDOWN ROAD G500,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.35
922365,PORTSDOWN ROAD G500,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.72
922365,PORTSDOWN ROAD G500,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.67
922365,PORTSDOWN ROAD G500,2024-01-28T17:10:00.000+00:00,feeder,01,N Current (RMS),A,12.7
922365,PORTSDOWN ROAD G500,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,11.3
922365,PORTSDOWN ROAD G500,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.4
922365,PORTSDOWN ROAD G500,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.0
922365,PORTSDOWN ROAD G500,2024-01-28T17:10:00.000+00:00,transformer,,Temperature,C,13.0
922365,PORTSDOWN ROAD G500,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
922365,PORTSDOWN ROAD G500,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
922365,PORTSDOWN ROAD G500,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
922365,PORTSDOWN ROAD G500,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
922365,PORTSDOWN ROAD G500,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
922365,PORTSDOWN ROAD G500,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
922365,PORTSDOWN ROAD G500,2024-01-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
922365,PORTSDOWN ROAD G500,2024-01-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
922365,PORTSDOWN ROAD G500,2024-01-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
922365,PORTSDOWN ROAD G500,2024-01-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,28.57
922365,PORTSDOWN ROAD G500,2024-01-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,33.61
922365,PORTSDOWN ROAD G500,2024-01-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,23.74
922365,PORTSDOWN ROAD G500,2024-01-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
922365,PORTSDOWN ROAD G500,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
922365,PORTSDOWN ROAD G500,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
922365,PORTSDOWN ROAD G500,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
922365,PORTSDOWN ROAD G500,2024-01-28T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-28T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
922365,PORTSDOWN ROAD G500,2024-01-28T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
922365,PORTSDOWN ROAD G500,2024-01-28T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
922365,PORTSDOWN ROAD G500,2024-01-28T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.56
922365,PORTSDOWN ROAD G500,2024-01-28T17:00:00.000+00:00,feeder,,N Current (RMS),A,2.7
922365,PORTSDOWN ROAD G500,2024-01-28T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-28T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
922365,PORTSDOWN ROAD G500,2024-01-28T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
922365,PORTSDOWN ROAD G500,2024-01-28T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.23
922365,PORTSDOWN ROAD G500,2024-01-28T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.07
922365,PORTSDOWN ROAD G500,2024-01-28T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.06
922365,PORTSDOWN ROAD G500,2024-01-28T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.43
922365,PORTSDOWN ROAD G500,2024-01-28T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.4
922365,PORTSDOWN ROAD G500,2024-01-28T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.08
922365,PORTSDOWN ROAD G500,2024-01-28T17:00:00.000+00:00,feeder,05,N Current (RMS),A,7.2
922365,PORTSDOWN ROAD G500,2024-01-28T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,10.6
922365,PORTSDOWN ROAD G500,2024-01-28T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,5.8
922365,PORTSDOWN ROAD G500,2024-01-28T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.9
922365,PORTSDOWN ROAD G500,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
922365,PORTSDOWN ROAD G500,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
922365,PORTSDOWN ROAD G500,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.59
922365,PORTSDOWN ROAD G500,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.24
922365,PORTSDOWN ROAD G500,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.64
922365,PORTSDOWN ROAD G500,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.6
922365,PORTSDOWN ROAD G500,2024-01-28T17:00:00.000+00:00,feeder,04,N Current (RMS),A,16.4
922365,PORTSDOWN ROAD G500,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,36.7
922365,PORTSDOWN ROAD G500,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,43.4
922365,PORTSDOWN ROAD G500,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,33.5
922365,PORTSDOWN ROAD G500,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
922365,PORTSDOWN ROAD G500,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
922365,PORTSDOWN ROAD G500,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
922365,PORTSDOWN ROAD G500,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.19
922365,PORTSDOWN ROAD G500,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
922365,PORTSDOWN ROAD G500,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.41
922365,PORTSDOWN ROAD G500,2024-01-28T17:00:00.000+00:00,feeder,03,N Current (RMS),A,13.5
922365,PORTSDOWN ROAD G500,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.0
922365,PORTSDOWN ROAD G500,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,41.8
922365,PORTSDOWN ROAD G500,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.5
922365,PORTSDOWN ROAD G500,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.12
922365,PORTSDOWN ROAD G500,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
922365,PORTSDOWN ROAD G500,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
922365,PORTSDOWN ROAD G500,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.86
922365,PORTSDOWN ROAD G500,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.04
922365,PORTSDOWN ROAD G500,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.66
922365,PORTSDOWN ROAD G500,2024-01-28T17:00:00.000+00:00,feeder,02,N Current (RMS),A,27.4
922365,PORTSDOWN ROAD G500,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,49.5
922365,PORTSDOWN ROAD G500,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,46.4
922365,PORTSDOWN ROAD G500,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.6
922365,PORTSDOWN ROAD G500,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
922365,PORTSDOWN ROAD G500,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
922365,PORTSDOWN ROAD G500,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
922365,PORTSDOWN ROAD G500,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.33
922365,PORTSDOWN ROAD G500,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.7
922365,PORTSDOWN ROAD G500,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.05
922365,PORTSDOWN ROAD G500,2024-01-28T17:00:00.000+00:00,feeder,01,N Current (RMS),A,9.4
922365,PORTSDOWN ROAD G500,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.9
922365,PORTSDOWN ROAD G500,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.5
922365,PORTSDOWN ROAD G500,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.7
922365,PORTSDOWN ROAD G500,2024-01-28T17:00:00.000+00:00,transformer,,Temperature,C,13.0
922365,PORTSDOWN ROAD G500,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
922365,PORTSDOWN ROAD G500,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
922365,PORTSDOWN ROAD G500,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
922365,PORTSDOWN ROAD G500,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
922365,PORTSDOWN ROAD G500,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
922365,PORTSDOWN ROAD G500,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
922365,PORTSDOWN ROAD G500,2024-01-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
922365,PORTSDOWN ROAD G500,2024-01-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
922365,PORTSDOWN ROAD G500,2024-01-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
922365,PORTSDOWN ROAD G500,2024-01-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,29.05
922365,PORTSDOWN ROAD G500,2024-01-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,35.75
922365,PORTSDOWN ROAD G500,2024-01-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,20.36
922365,PORTSDOWN ROAD G500,2024-01-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
922365,PORTSDOWN ROAD G500,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
922365,PORTSDOWN ROAD G500,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
922365,PORTSDOWN ROAD G500,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
922365,PORTSDOWN ROAD G500,2024-01-28T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
922365,PORTSDOWN ROAD G500,2024-01-28T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
922365,PORTSDOWN ROAD G500,2024-01-28T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
922365,PORTSDOWN ROAD G500,2024-01-28T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.54
922365,PORTSDOWN ROAD G500,2024-01-28T16:50:00.000+00:00,feeder,,N Current (RMS),A,2.4
922365,PORTSDOWN ROAD G500,2024-01-28T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-28T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
922365,PORTSDOWN ROAD G500,2024-01-28T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
922365,PORTSDOWN ROAD G500,2024-01-28T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.35
922365,PORTSDOWN ROAD G500,2024-01-28T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.04
922365,PORTSDOWN ROAD G500,2024-01-28T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-28T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.04
922365,PORTSDOWN ROAD G500,2024-01-28T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.74
922365,PORTSDOWN ROAD G500,2024-01-28T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,-0.03
922365,PORTSDOWN ROAD G500,2024-01-28T16:50:00.000+00:00,feeder,05,N Current (RMS),A,7.3
922365,PORTSDOWN ROAD G500,2024-01-28T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,9.3
922365,PORTSDOWN ROAD G500,2024-01-28T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,7.7
922365,PORTSDOWN ROAD G500,2024-01-28T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
922365,PORTSDOWN ROAD G500,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
922365,PORTSDOWN ROAD G500,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.35
922365,PORTSDOWN ROAD G500,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.33
922365,PORTSDOWN ROAD G500,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.91
922365,PORTSDOWN ROAD G500,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.26
922365,PORTSDOWN ROAD G500,2024-01-28T16:50:00.000+00:00,feeder,04,N Current (RMS),A,14.1
922365,PORTSDOWN ROAD G500,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,36.1
922365,PORTSDOWN ROAD G500,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,36.3
922365,PORTSDOWN ROAD G500,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,31.2
922365,PORTSDOWN ROAD G500,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
922365,PORTSDOWN ROAD G500,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
922365,PORTSDOWN ROAD G500,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.72
922365,PORTSDOWN ROAD G500,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.62
922365,PORTSDOWN ROAD G500,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.62
922365,PORTSDOWN ROAD G500,2024-01-28T16:50:00.000+00:00,feeder,03,N Current (RMS),A,10.7
922365,PORTSDOWN ROAD G500,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.5
922365,PORTSDOWN ROAD G500,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.8
922365,PORTSDOWN ROAD G500,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.1
922365,PORTSDOWN ROAD G500,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.06
922365,PORTSDOWN ROAD G500,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
922365,PORTSDOWN ROAD G500,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.48
922365,PORTSDOWN ROAD G500,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.1
922365,PORTSDOWN ROAD G500,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.39
922365,PORTSDOWN ROAD G500,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.86
922365,PORTSDOWN ROAD G500,2024-01-28T16:50:00.000+00:00,feeder,02,N Current (RMS),A,27.2
922365,PORTSDOWN ROAD G500,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,42.1
922365,PORTSDOWN ROAD G500,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,55.1
922365,PORTSDOWN ROAD G500,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.2
922365,PORTSDOWN ROAD G500,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
922365,PORTSDOWN ROAD G500,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
922365,PORTSDOWN ROAD G500,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
922365,PORTSDOWN ROAD G500,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.89
922365,PORTSDOWN ROAD G500,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.24
922365,PORTSDOWN ROAD G500,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.18
922365,PORTSDOWN ROAD G500,2024-01-28T16:50:00.000+00:00,feeder,01,N Current (RMS),A,11.4
922365,PORTSDOWN ROAD G500,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.7
922365,PORTSDOWN ROAD G500,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.8
922365,PORTSDOWN ROAD G500,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.9
922365,PORTSDOWN ROAD G500,2024-01-28T16:50:00.000+00:00,transformer,,Temperature,C,13.0
922365,PORTSDOWN ROAD G500,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
922365,PORTSDOWN ROAD G500,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
922365,PORTSDOWN ROAD G500,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
922365,PORTSDOWN ROAD G500,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
922365,PORTSDOWN ROAD G500,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
922365,PORTSDOWN ROAD G500,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
922365,PORTSDOWN ROAD G500,2024-01-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
922365,PORTSDOWN ROAD G500,2024-01-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
922365,PORTSDOWN ROAD G500,2024-01-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
922365,PORTSDOWN ROAD G500,2024-01-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,28.08
922365,PORTSDOWN ROAD G500,2024-01-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,32.87
922365,PORTSDOWN ROAD G500,2024-01-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,19.43
922365,PORTSDOWN ROAD G500,2024-01-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
922365,PORTSDOWN ROAD G500,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
922365,PORTSDOWN ROAD G500,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
922365,PORTSDOWN ROAD G500,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
922365,PORTSDOWN ROAD G500,2024-01-28T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
922365,PORTSDOWN ROAD G500,2024-01-28T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
922365,PORTSDOWN ROAD G500,2024-01-28T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
922365,PORTSDOWN ROAD G500,2024-01-28T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.53
922365,PORTSDOWN ROAD G500,2024-01-28T16:40:00.000+00:00,feeder,,N Current (RMS),A,2.2
922365,PORTSDOWN ROAD G500,2024-01-28T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-28T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
922365,PORTSDOWN ROAD G500,2024-01-28T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
922365,PORTSDOWN ROAD G500,2024-01-28T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.33
922365,PORTSDOWN ROAD G500,2024-01-28T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.07
922365,PORTSDOWN ROAD G500,2024-01-28T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-28T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.43
922365,PORTSDOWN ROAD G500,2024-01-28T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.25
922365,PORTSDOWN ROAD G500,2024-01-28T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,-0.04
922365,PORTSDOWN ROAD G500,2024-01-28T16:40:00.000+00:00,feeder,05,N Current (RMS),A,7.7
922365,PORTSDOWN ROAD G500,2024-01-28T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,10.6
922365,PORTSDOWN ROAD G500,2024-01-28T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,5.1
922365,PORTSDOWN ROAD G500,2024-01-28T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
922365,PORTSDOWN ROAD G500,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
922365,PORTSDOWN ROAD G500,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.57
922365,PORTSDOWN ROAD G500,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.18
922365,PORTSDOWN ROAD G500,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.19
922365,PORTSDOWN ROAD G500,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.72
922365,PORTSDOWN ROAD G500,2024-01-28T16:40:00.000+00:00,feeder,04,N Current (RMS),A,14.9
922365,PORTSDOWN ROAD G500,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,38.5
922365,PORTSDOWN ROAD G500,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,37.3
922365,PORTSDOWN ROAD G500,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,29.0
922365,PORTSDOWN ROAD G500,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
922365,PORTSDOWN ROAD G500,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
922365,PORTSDOWN ROAD G500,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
922365,PORTSDOWN ROAD G500,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.76
922365,PORTSDOWN ROAD G500,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.37
922365,PORTSDOWN ROAD G500,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.79
922365,PORTSDOWN ROAD G500,2024-01-28T16:40:00.000+00:00,feeder,03,N Current (RMS),A,9.9
922365,PORTSDOWN ROAD G500,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.7
922365,PORTSDOWN ROAD G500,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,27.2
922365,PORTSDOWN ROAD G500,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.0
922365,PORTSDOWN ROAD G500,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.23
922365,PORTSDOWN ROAD G500,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
922365,PORTSDOWN ROAD G500,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
922365,PORTSDOWN ROAD G500,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.84
922365,PORTSDOWN ROAD G500,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.15
922365,PORTSDOWN ROAD G500,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.08
922365,PORTSDOWN ROAD G500,2024-01-28T16:40:00.000+00:00,feeder,02,N Current (RMS),A,25.6
922365,PORTSDOWN ROAD G500,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,48.8
922365,PORTSDOWN ROAD G500,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,50.8
922365,PORTSDOWN ROAD G500,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.2
922365,PORTSDOWN ROAD G500,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
922365,PORTSDOWN ROAD G500,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
922365,PORTSDOWN ROAD G500,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
922365,PORTSDOWN ROAD G500,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.91
922365,PORTSDOWN ROAD G500,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.91
922365,PORTSDOWN ROAD G500,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.56
922365,PORTSDOWN ROAD G500,2024-01-28T16:40:00.000+00:00,feeder,01,N Current (RMS),A,16.7
922365,PORTSDOWN ROAD G500,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,24.5
922365,PORTSDOWN ROAD G500,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.4
922365,PORTSDOWN ROAD G500,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.6
922365,PORTSDOWN ROAD G500,2024-01-28T16:40:00.000+00:00,transformer,,Temperature,C,13.0
922365,PORTSDOWN ROAD G500,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
922365,PORTSDOWN ROAD G500,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
922365,PORTSDOWN ROAD G500,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
922365,PORTSDOWN ROAD G500,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
922365,PORTSDOWN ROAD G500,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
922365,PORTSDOWN ROAD G500,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
922365,PORTSDOWN ROAD G500,2024-01-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
922365,PORTSDOWN ROAD G500,2024-01-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
922365,PORTSDOWN ROAD G500,2024-01-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
922365,PORTSDOWN ROAD G500,2024-01-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,33.11
922365,PORTSDOWN ROAD G500,2024-01-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,29.83
922365,PORTSDOWN ROAD G500,2024-01-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,19.65
922365,PORTSDOWN ROAD G500,2024-01-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
922365,PORTSDOWN ROAD G500,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
922365,PORTSDOWN ROAD G500,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
922365,PORTSDOWN ROAD G500,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
922365,PORTSDOWN ROAD G500,2024-01-28T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
922365,PORTSDOWN ROAD G500,2024-01-28T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
922365,PORTSDOWN ROAD G500,2024-01-28T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
922365,PORTSDOWN ROAD G500,2024-01-28T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.52
922365,PORTSDOWN ROAD G500,2024-01-28T16:30:00.000+00:00,feeder,,N Current (RMS),A,1.8
922365,PORTSDOWN ROAD G500,2024-01-28T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-28T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
922365,PORTSDOWN ROAD G500,2024-01-28T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
922365,PORTSDOWN ROAD G500,2024-01-28T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.17
922365,PORTSDOWN ROAD G500,2024-01-28T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-28T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.02
