Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922365,PORTSDOWN ROAD G500,2024-01-28T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.86
922365,PORTSDOWN ROAD G500,2024-01-28T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.34
922365,PORTSDOWN ROAD G500,2024-01-28T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
922365,PORTSDOWN ROAD G500,2024-01-28T16:30:00.000+00:00,feeder,05,N Current (RMS),A,6.4
922365,PORTSDOWN ROAD G500,2024-01-28T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,8.6
922365,PORTSDOWN ROAD G500,2024-01-28T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,5.4
922365,PORTSDOWN ROAD G500,2024-01-28T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
922365,PORTSDOWN ROAD G500,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
922365,PORTSDOWN ROAD G500,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.35
922365,PORTSDOWN ROAD G500,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.93
922365,PORTSDOWN ROAD G500,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.31
922365,PORTSDOWN ROAD G500,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.98
922365,PORTSDOWN ROAD G500,2024-01-28T16:30:00.000+00:00,feeder,04,N Current (RMS),A,13.3
922365,PORTSDOWN ROAD G500,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,40.7
922365,PORTSDOWN ROAD G500,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,33.5
922365,PORTSDOWN ROAD G500,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,33.8
922365,PORTSDOWN ROAD G500,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
922365,PORTSDOWN ROAD G500,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
922365,PORTSDOWN ROAD G500,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
922365,PORTSDOWN ROAD G500,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.23
922365,PORTSDOWN ROAD G500,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.14
922365,PORTSDOWN ROAD G500,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.31
922365,PORTSDOWN ROAD G500,2024-01-28T16:30:00.000+00:00,feeder,03,N Current (RMS),A,8.7
922365,PORTSDOWN ROAD G500,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.3
922365,PORTSDOWN ROAD G500,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,26.0
922365,PORTSDOWN ROAD G500,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.7
922365,PORTSDOWN ROAD G500,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.09
922365,PORTSDOWN ROAD G500,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
922365,PORTSDOWN ROAD G500,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
922365,PORTSDOWN ROAD G500,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.85
922365,PORTSDOWN ROAD G500,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.44
922365,PORTSDOWN ROAD G500,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.74
922365,PORTSDOWN ROAD G500,2024-01-28T16:30:00.000+00:00,feeder,02,N Current (RMS),A,24.1
922365,PORTSDOWN ROAD G500,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,41.3
922365,PORTSDOWN ROAD G500,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,39.1
922365,PORTSDOWN ROAD G500,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.2
922365,PORTSDOWN ROAD G500,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
922365,PORTSDOWN ROAD G500,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
922365,PORTSDOWN ROAD G500,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
922365,PORTSDOWN ROAD G500,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.46
922365,PORTSDOWN ROAD G500,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.87
922365,PORTSDOWN ROAD G500,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.03
922365,PORTSDOWN ROAD G500,2024-01-28T16:30:00.000+00:00,feeder,01,N Current (RMS),A,20.3
922365,PORTSDOWN ROAD G500,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,30.6
922365,PORTSDOWN ROAD G500,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.4
922365,PORTSDOWN ROAD G500,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.2
922365,PORTSDOWN ROAD G500,2024-01-28T16:30:00.000+00:00,transformer,,Temperature,C,13.2
922365,PORTSDOWN ROAD G500,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
922365,PORTSDOWN ROAD G500,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
922365,PORTSDOWN ROAD G500,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
922365,PORTSDOWN ROAD G500,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
922365,PORTSDOWN ROAD G500,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
922365,PORTSDOWN ROAD G500,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
922365,PORTSDOWN ROAD G500,2024-01-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
922365,PORTSDOWN ROAD G500,2024-01-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
922365,PORTSDOWN ROAD G500,2024-01-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
922365,PORTSDOWN ROAD G500,2024-01-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,32.33
922365,PORTSDOWN ROAD G500,2024-01-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,26.04
922365,PORTSDOWN ROAD G500,2024-01-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,20.62
922365,PORTSDOWN ROAD G500,2024-01-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
922365,PORTSDOWN ROAD G500,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
922365,PORTSDOWN ROAD G500,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
922365,PORTSDOWN ROAD G500,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
922365,PORTSDOWN ROAD G500,2024-01-28T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
922365,PORTSDOWN ROAD G500,2024-01-28T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
922365,PORTSDOWN ROAD G500,2024-01-28T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
922365,PORTSDOWN ROAD G500,2024-01-28T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.5
922365,PORTSDOWN ROAD G500,2024-01-28T16:20:00.000+00:00,feeder,,N Current (RMS),A,1.6
922365,PORTSDOWN ROAD G500,2024-01-28T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-28T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
922365,PORTSDOWN ROAD G500,2024-01-28T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
922365,PORTSDOWN ROAD G500,2024-01-28T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.23
922365,PORTSDOWN ROAD G500,2024-01-28T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.08
922365,PORTSDOWN ROAD G500,2024-01-28T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.73
922365,PORTSDOWN ROAD G500,2024-01-28T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.28
922365,PORTSDOWN ROAD G500,2024-01-28T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.02
922365,PORTSDOWN ROAD G500,2024-01-28T16:20:00.000+00:00,feeder,05,N Current (RMS),A,9.6
922365,PORTSDOWN ROAD G500,2024-01-28T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,12.8
922365,PORTSDOWN ROAD G500,2024-01-28T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,5.1
922365,PORTSDOWN ROAD G500,2024-01-28T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.16
922365,PORTSDOWN ROAD G500,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
922365,PORTSDOWN ROAD G500,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.46
922365,PORTSDOWN ROAD G500,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.71
922365,PORTSDOWN ROAD G500,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
922365,PORTSDOWN ROAD G500,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.23
922365,PORTSDOWN ROAD G500,2024-01-28T16:20:00.000+00:00,feeder,04,N Current (RMS),A,14.2
922365,PORTSDOWN ROAD G500,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,35.6
922365,PORTSDOWN ROAD G500,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,32.1
922365,PORTSDOWN ROAD G500,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,36.1
922365,PORTSDOWN ROAD G500,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
922365,PORTSDOWN ROAD G500,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
922365,PORTSDOWN ROAD G500,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
922365,PORTSDOWN ROAD G500,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.33
922365,PORTSDOWN ROAD G500,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.94
922365,PORTSDOWN ROAD G500,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.4
922365,PORTSDOWN ROAD G500,2024-01-28T16:20:00.000+00:00,feeder,03,N Current (RMS),A,7.8
922365,PORTSDOWN ROAD G500,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.4
922365,PORTSDOWN ROAD G500,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,25.4
922365,PORTSDOWN ROAD G500,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.0
922365,PORTSDOWN ROAD G500,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
922365,PORTSDOWN ROAD G500,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
922365,PORTSDOWN ROAD G500,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
922365,PORTSDOWN ROAD G500,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.74
922365,PORTSDOWN ROAD G500,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.2
922365,PORTSDOWN ROAD G500,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.79
922365,PORTSDOWN ROAD G500,2024-01-28T16:20:00.000+00:00,feeder,02,N Current (RMS),A,21.3
922365,PORTSDOWN ROAD G500,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.4
922365,PORTSDOWN ROAD G500,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.5
922365,PORTSDOWN ROAD G500,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.5
922365,PORTSDOWN ROAD G500,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
922365,PORTSDOWN ROAD G500,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
922365,PORTSDOWN ROAD G500,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
922365,PORTSDOWN ROAD G500,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.69
922365,PORTSDOWN ROAD G500,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.78
922365,PORTSDOWN ROAD G500,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.91
922365,PORTSDOWN ROAD G500,2024-01-28T16:20:00.000+00:00,feeder,01,N Current (RMS),A,20.8
922365,PORTSDOWN ROAD G500,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,24.5
922365,PORTSDOWN ROAD G500,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.4
922365,PORTSDOWN ROAD G500,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,28.5
922365,PORTSDOWN ROAD G500,2024-01-28T16:20:00.000+00:00,transformer,,Temperature,C,13.3
922365,PORTSDOWN ROAD G500,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
922365,PORTSDOWN ROAD G500,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
922365,PORTSDOWN ROAD G500,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
922365,PORTSDOWN ROAD G500,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
922365,PORTSDOWN ROAD G500,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
922365,PORTSDOWN ROAD G500,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
922365,PORTSDOWN ROAD G500,2024-01-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
922365,PORTSDOWN ROAD G500,2024-01-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
922365,PORTSDOWN ROAD G500,2024-01-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
922365,PORTSDOWN ROAD G500,2024-01-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,28.19
922365,PORTSDOWN ROAD G500,2024-01-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.15
922365,PORTSDOWN ROAD G500,2024-01-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,21.86
922365,PORTSDOWN ROAD G500,2024-01-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,44.1
922365,PORTSDOWN ROAD G500,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
922365,PORTSDOWN ROAD G500,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
922365,PORTSDOWN ROAD G500,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
922365,PORTSDOWN ROAD G500,2024-01-28T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
922365,PORTSDOWN ROAD G500,2024-01-28T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
922365,PORTSDOWN ROAD G500,2024-01-28T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
922365,PORTSDOWN ROAD G500,2024-01-28T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.49
922365,PORTSDOWN ROAD G500,2024-01-28T16:10:00.000+00:00,feeder,,N Current (RMS),A,1.5
922365,PORTSDOWN ROAD G500,2024-01-28T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-28T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
922365,PORTSDOWN ROAD G500,2024-01-28T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
922365,PORTSDOWN ROAD G500,2024-01-28T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.47
922365,PORTSDOWN ROAD G500,2024-01-28T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-28T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.13
922365,PORTSDOWN ROAD G500,2024-01-28T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.64
922365,PORTSDOWN ROAD G500,2024-01-28T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.28
922365,PORTSDOWN ROAD G500,2024-01-28T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,-0.02
922365,PORTSDOWN ROAD G500,2024-01-28T16:10:00.000+00:00,feeder,05,N Current (RMS),A,11.1
922365,PORTSDOWN ROAD G500,2024-01-28T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,15.2
922365,PORTSDOWN ROAD G500,2024-01-28T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,5.2
922365,PORTSDOWN ROAD G500,2024-01-28T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.13
922365,PORTSDOWN ROAD G500,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
922365,PORTSDOWN ROAD G500,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
922365,PORTSDOWN ROAD G500,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.12
922365,PORTSDOWN ROAD G500,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.13
922365,PORTSDOWN ROAD G500,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.44
922365,PORTSDOWN ROAD G500,2024-01-28T16:10:00.000+00:00,feeder,04,N Current (RMS),A,18.4
922365,PORTSDOWN ROAD G500,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,46.3
922365,PORTSDOWN ROAD G500,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,36.9
922365,PORTSDOWN ROAD G500,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,40.2
922365,PORTSDOWN ROAD G500,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
922365,PORTSDOWN ROAD G500,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
922365,PORTSDOWN ROAD G500,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
922365,PORTSDOWN ROAD G500,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.45
922365,PORTSDOWN ROAD G500,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.69
922365,PORTSDOWN ROAD G500,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.76
922365,PORTSDOWN ROAD G500,2024-01-28T16:10:00.000+00:00,feeder,03,N Current (RMS),A,8.7
922365,PORTSDOWN ROAD G500,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.9
922365,PORTSDOWN ROAD G500,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.6
922365,PORTSDOWN ROAD G500,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.0
922365,PORTSDOWN ROAD G500,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.97
922365,PORTSDOWN ROAD G500,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
922365,PORTSDOWN ROAD G500,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
922365,PORTSDOWN ROAD G500,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.99
922365,PORTSDOWN ROAD G500,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.17
922365,PORTSDOWN ROAD G500,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.06
922365,PORTSDOWN ROAD G500,2024-01-28T16:10:00.000+00:00,feeder,02,N Current (RMS),A,20.4
922365,PORTSDOWN ROAD G500,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.0
922365,PORTSDOWN ROAD G500,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.2
922365,PORTSDOWN ROAD G500,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.3
922365,PORTSDOWN ROAD G500,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
922365,PORTSDOWN ROAD G500,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
922365,PORTSDOWN ROAD G500,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
922365,PORTSDOWN ROAD G500,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.01
922365,PORTSDOWN ROAD G500,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.08
922365,PORTSDOWN ROAD G500,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.62
922365,PORTSDOWN ROAD G500,2024-01-28T16:10:00.000+00:00,feeder,01,N Current (RMS),A,18.0
922365,PORTSDOWN ROAD G500,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,13.2
922365,PORTSDOWN ROAD G500,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.2
922365,PORTSDOWN ROAD G500,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.8
922365,PORTSDOWN ROAD G500,2024-01-28T16:10:00.000+00:00,transformer,,Temperature,C,13.3
922365,PORTSDOWN ROAD G500,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
922365,PORTSDOWN ROAD G500,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
922365,PORTSDOWN ROAD G500,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
922365,PORTSDOWN ROAD G500,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
922365,PORTSDOWN ROAD G500,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
922365,PORTSDOWN ROAD G500,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
922365,PORTSDOWN ROAD G500,2024-01-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
922365,PORTSDOWN ROAD G500,2024-01-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
922365,PORTSDOWN ROAD G500,2024-01-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
922365,PORTSDOWN ROAD G500,2024-01-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,29.21
922365,PORTSDOWN ROAD G500,2024-01-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.3
922365,PORTSDOWN ROAD G500,2024-01-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,23.37
922365,PORTSDOWN ROAD G500,2024-01-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
922365,PORTSDOWN ROAD G500,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
922365,PORTSDOWN ROAD G500,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
922365,PORTSDOWN ROAD G500,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
922365,PORTSDOWN ROAD G500,2024-01-28T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
922365,PORTSDOWN ROAD G500,2024-01-28T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
922365,PORTSDOWN ROAD G500,2024-01-28T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922365,PORTSDOWN ROAD G500,2024-01-28T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
922365,PORTSDOWN ROAD G500,2024-01-28T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.49
922365,PORTSDOWN ROAD G500,2024-01-28T16:00:00.000+00:00,feeder,,N Current (RMS),A,1.6
922365,PORTSDOWN ROAD G500,2024-01-28T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-28T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
922365,PORTSDOWN ROAD G500,2024-01-28T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
922365,PORTSDOWN ROAD G500,2024-01-28T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.34
922365,PORTSDOWN ROAD G500,2024-01-28T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-28T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.16
922365,PORTSDOWN ROAD G500,2024-01-28T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.62
922365,PORTSDOWN ROAD G500,2024-01-28T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.29
922365,PORTSDOWN ROAD G500,2024-01-28T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,-0.04
922365,PORTSDOWN ROAD G500,2024-01-28T16:00:00.000+00:00,feeder,05,N Current (RMS),A,11.2
922365,PORTSDOWN ROAD G500,2024-01-28T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,15.0
922365,PORTSDOWN ROAD G500,2024-01-28T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,5.2
922365,PORTSDOWN ROAD G500,2024-01-28T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.27
922365,PORTSDOWN ROAD G500,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
922365,PORTSDOWN ROAD G500,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.05
922365,PORTSDOWN ROAD G500,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.49
922365,PORTSDOWN ROAD G500,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.8
922365,PORTSDOWN ROAD G500,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.45
922365,PORTSDOWN ROAD G500,2024-01-28T16:00:00.000+00:00,feeder,04,N Current (RMS),A,25.3
922365,PORTSDOWN ROAD G500,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,55.1
922365,PORTSDOWN ROAD G500,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,28.8
922365,PORTSDOWN ROAD G500,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,35.8
922365,PORTSDOWN ROAD G500,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
922365,PORTSDOWN ROAD G500,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
922365,PORTSDOWN ROAD G500,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
922365,PORTSDOWN ROAD G500,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.09
922365,PORTSDOWN ROAD G500,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.03
922365,PORTSDOWN ROAD G500,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.47
922365,PORTSDOWN ROAD G500,2024-01-28T16:00:00.000+00:00,feeder,03,N Current (RMS),A,8.2
922365,PORTSDOWN ROAD G500,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.5
922365,PORTSDOWN ROAD G500,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.5
922365,PORTSDOWN ROAD G500,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.0
922365,PORTSDOWN ROAD G500,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.89
922365,PORTSDOWN ROAD G500,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
922365,PORTSDOWN ROAD G500,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
922365,PORTSDOWN ROAD G500,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.28
922365,PORTSDOWN ROAD G500,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.97
922365,PORTSDOWN ROAD G500,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.09
922365,PORTSDOWN ROAD G500,2024-01-28T16:00:00.000+00:00,feeder,02,N Current (RMS),A,17.0
922365,PORTSDOWN ROAD G500,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.7
922365,PORTSDOWN ROAD G500,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.2
922365,PORTSDOWN ROAD G500,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.7
922365,PORTSDOWN ROAD G500,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
922365,PORTSDOWN ROAD G500,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
922365,PORTSDOWN ROAD G500,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
922365,PORTSDOWN ROAD G500,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.11
922365,PORTSDOWN ROAD G500,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.19
922365,PORTSDOWN ROAD G500,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.32
922365,PORTSDOWN ROAD G500,2024-01-28T16:00:00.000+00:00,feeder,01,N Current (RMS),A,17.3
922365,PORTSDOWN ROAD G500,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,17.6
922365,PORTSDOWN ROAD G500,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.5
922365,PORTSDOWN ROAD G500,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.8
922365,PORTSDOWN ROAD G500,2024-01-28T16:00:00.000+00:00,transformer,,Temperature,C,13.4
922365,PORTSDOWN ROAD G500,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
922365,PORTSDOWN ROAD G500,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
922365,PORTSDOWN ROAD G500,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
922365,PORTSDOWN ROAD G500,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
922365,PORTSDOWN ROAD G500,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
922365,PORTSDOWN ROAD G500,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
922365,PORTSDOWN ROAD G500,2024-01-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
922365,PORTSDOWN ROAD G500,2024-01-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
922365,PORTSDOWN ROAD G500,2024-01-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
922365,PORTSDOWN ROAD G500,2024-01-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,28.58
922365,PORTSDOWN ROAD G500,2024-01-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,21.23
922365,PORTSDOWN ROAD G500,2024-01-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.78
922365,PORTSDOWN ROAD G500,2024-01-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
922365,PORTSDOWN ROAD G500,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
922365,PORTSDOWN ROAD G500,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
922365,PORTSDOWN ROAD G500,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
922365,PORTSDOWN ROAD G500,2024-01-28T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-28T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
922365,PORTSDOWN ROAD G500,2024-01-28T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
922365,PORTSDOWN ROAD G500,2024-01-28T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922365,PORTSDOWN ROAD G500,2024-01-28T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
922365,PORTSDOWN ROAD G500,2024-01-28T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.46
922365,PORTSDOWN ROAD G500,2024-01-28T15:50:00.000+00:00,feeder,,N Current (RMS),A,1.8
922365,PORTSDOWN ROAD G500,2024-01-28T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-28T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
922365,PORTSDOWN ROAD G500,2024-01-28T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
922365,PORTSDOWN ROAD G500,2024-01-28T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.25
922365,PORTSDOWN ROAD G500,2024-01-28T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.03
922365,PORTSDOWN ROAD G500,2024-01-28T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.46
922365,PORTSDOWN ROAD G500,2024-01-28T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.3
922365,PORTSDOWN ROAD G500,2024-01-28T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.08
922365,PORTSDOWN ROAD G500,2024-01-28T15:50:00.000+00:00,feeder,05,N Current (RMS),A,10.5
922365,PORTSDOWN ROAD G500,2024-01-28T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,14.4
922365,PORTSDOWN ROAD G500,2024-01-28T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,5.2
922365,PORTSDOWN ROAD G500,2024-01-28T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.61
922365,PORTSDOWN ROAD G500,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
922365,PORTSDOWN ROAD G500,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.9
922365,PORTSDOWN ROAD G500,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.63
922365,PORTSDOWN ROAD G500,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.68
922365,PORTSDOWN ROAD G500,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.75
922365,PORTSDOWN ROAD G500,2024-01-28T15:50:00.000+00:00,feeder,04,N Current (RMS),A,30.3
922365,PORTSDOWN ROAD G500,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,60.3
922365,PORTSDOWN ROAD G500,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,23.4
922365,PORTSDOWN ROAD G500,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,41.0
922365,PORTSDOWN ROAD G500,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
922365,PORTSDOWN ROAD G500,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
922365,PORTSDOWN ROAD G500,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
922365,PORTSDOWN ROAD G500,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.81
922365,PORTSDOWN ROAD G500,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.72
922365,PORTSDOWN ROAD G500,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.06
922365,PORTSDOWN ROAD G500,2024-01-28T15:50:00.000+00:00,feeder,03,N Current (RMS),A,7.3
922365,PORTSDOWN ROAD G500,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.7
922365,PORTSDOWN ROAD G500,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.5
922365,PORTSDOWN ROAD G500,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.4
922365,PORTSDOWN ROAD G500,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
922365,PORTSDOWN ROAD G500,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.4
922365,PORTSDOWN ROAD G500,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
922365,PORTSDOWN ROAD G500,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.1
922365,PORTSDOWN ROAD G500,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.47
922365,PORTSDOWN ROAD G500,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.09
922365,PORTSDOWN ROAD G500,2024-01-28T15:50:00.000+00:00,feeder,02,N Current (RMS),A,21.7
922365,PORTSDOWN ROAD G500,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.7
922365,PORTSDOWN ROAD G500,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,40.1
922365,PORTSDOWN ROAD G500,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.3
922365,PORTSDOWN ROAD G500,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
922365,PORTSDOWN ROAD G500,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
922365,PORTSDOWN ROAD G500,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
922365,PORTSDOWN ROAD G500,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.83
922365,PORTSDOWN ROAD G500,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.95
922365,PORTSDOWN ROAD G500,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.12
922365,PORTSDOWN ROAD G500,2024-01-28T15:50:00.000+00:00,feeder,01,N Current (RMS),A,19.6
922365,PORTSDOWN ROAD G500,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,32.7
922365,PORTSDOWN ROAD G500,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.8
922365,PORTSDOWN ROAD G500,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.0
922365,PORTSDOWN ROAD G500,2024-01-28T15:50:00.000+00:00,transformer,,Temperature,C,13.5
922365,PORTSDOWN ROAD G500,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
922365,PORTSDOWN ROAD G500,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
922365,PORTSDOWN ROAD G500,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
922365,PORTSDOWN ROAD G500,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
922365,PORTSDOWN ROAD G500,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
922365,PORTSDOWN ROAD G500,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
922365,PORTSDOWN ROAD G500,2024-01-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
922365,PORTSDOWN ROAD G500,2024-01-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
922365,PORTSDOWN ROAD G500,2024-01-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
922365,PORTSDOWN ROAD G500,2024-01-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,33.83
922365,PORTSDOWN ROAD G500,2024-01-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,22.07
922365,PORTSDOWN ROAD G500,2024-01-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,20.56
922365,PORTSDOWN ROAD G500,2024-01-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,56.3
922365,PORTSDOWN ROAD G500,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
922365,PORTSDOWN ROAD G500,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
922365,PORTSDOWN ROAD G500,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
922365,PORTSDOWN ROAD G500,2024-01-28T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-28T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
922365,PORTSDOWN ROAD G500,2024-01-28T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
922365,PORTSDOWN ROAD G500,2024-01-28T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922365,PORTSDOWN ROAD G500,2024-01-28T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
922365,PORTSDOWN ROAD G500,2024-01-28T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.44
922365,PORTSDOWN ROAD G500,2024-01-28T15:40:00.000+00:00,feeder,,N Current (RMS),A,1.6
922365,PORTSDOWN ROAD G500,2024-01-28T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-28T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
922365,PORTSDOWN ROAD G500,2024-01-28T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
922365,PORTSDOWN ROAD G500,2024-01-28T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.35
922365,PORTSDOWN ROAD G500,2024-01-28T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.17
922365,PORTSDOWN ROAD G500,2024-01-28T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.31
922365,PORTSDOWN ROAD G500,2024-01-28T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.29
922365,PORTSDOWN ROAD G500,2024-01-28T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,-0.04
922365,PORTSDOWN ROAD G500,2024-01-28T15:40:00.000+00:00,feeder,05,N Current (RMS),A,10.5
922365,PORTSDOWN ROAD G500,2024-01-28T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,14.0
922365,PORTSDOWN ROAD G500,2024-01-28T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,5.2
922365,PORTSDOWN ROAD G500,2024-01-28T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.9
922365,PORTSDOWN ROAD G500,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.9
922365,PORTSDOWN ROAD G500,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
922365,PORTSDOWN ROAD G500,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.75
922365,PORTSDOWN ROAD G500,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.12
922365,PORTSDOWN ROAD G500,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.08
922365,PORTSDOWN ROAD G500,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.72
922365,PORTSDOWN ROAD G500,2024-01-28T15:40:00.000+00:00,feeder,04,N Current (RMS),A,30.4
922365,PORTSDOWN ROAD G500,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,54.2
922365,PORTSDOWN ROAD G500,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.6
922365,PORTSDOWN ROAD G500,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,41.6
922365,PORTSDOWN ROAD G500,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
922365,PORTSDOWN ROAD G500,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
922365,PORTSDOWN ROAD G500,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
922365,PORTSDOWN ROAD G500,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.68
922365,PORTSDOWN ROAD G500,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.83
922365,PORTSDOWN ROAD G500,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.14
922365,PORTSDOWN ROAD G500,2024-01-28T15:40:00.000+00:00,feeder,03,N Current (RMS),A,9.9
922365,PORTSDOWN ROAD G500,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.1
922365,PORTSDOWN ROAD G500,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.2
922365,PORTSDOWN ROAD G500,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.5
922365,PORTSDOWN ROAD G500,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
922365,PORTSDOWN ROAD G500,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
922365,PORTSDOWN ROAD G500,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
922365,PORTSDOWN ROAD G500,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.85
922365,PORTSDOWN ROAD G500,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.57
922365,PORTSDOWN ROAD G500,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.65
922365,PORTSDOWN ROAD G500,2024-01-28T15:40:00.000+00:00,feeder,02,N Current (RMS),A,21.8
922365,PORTSDOWN ROAD G500,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.2
922365,PORTSDOWN ROAD G500,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,40.1
922365,PORTSDOWN ROAD G500,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.0
922365,PORTSDOWN ROAD G500,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
922365,PORTSDOWN ROAD G500,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
922365,PORTSDOWN ROAD G500,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
922365,PORTSDOWN ROAD G500,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.49
922365,PORTSDOWN ROAD G500,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.91
922365,PORTSDOWN ROAD G500,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.35
922365,PORTSDOWN ROAD G500,2024-01-28T15:40:00.000+00:00,feeder,01,N Current (RMS),A,18.7
922365,PORTSDOWN ROAD G500,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,32.7
922365,PORTSDOWN ROAD G500,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.0
922365,PORTSDOWN ROAD G500,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.1
922365,PORTSDOWN ROAD G500,2024-01-28T15:40:00.000+00:00,transformer,,Temperature,C,13.5
922365,PORTSDOWN ROAD G500,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
922365,PORTSDOWN ROAD G500,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
922365,PORTSDOWN ROAD G500,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
922365,PORTSDOWN ROAD G500,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
922365,PORTSDOWN ROAD G500,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
922365,PORTSDOWN ROAD G500,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
922365,PORTSDOWN ROAD G500,2024-01-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
922365,PORTSDOWN ROAD G500,2024-01-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
922365,PORTSDOWN ROAD G500,2024-01-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
922365,PORTSDOWN ROAD G500,2024-01-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,32.44
922365,PORTSDOWN ROAD G500,2024-01-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,22.63
922365,PORTSDOWN ROAD G500,2024-01-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,22.27
922365,PORTSDOWN ROAD G500,2024-01-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
922365,PORTSDOWN ROAD G500,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
922365,PORTSDOWN ROAD G500,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
922365,PORTSDOWN ROAD G500,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
922365,PORTSDOWN ROAD G500,2024-01-28T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
922365,PORTSDOWN ROAD G500,2024-01-28T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
922365,PORTSDOWN ROAD G500,2024-01-28T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922365,PORTSDOWN ROAD G500,2024-01-28T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
922365,PORTSDOWN ROAD G500,2024-01-28T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.43
922365,PORTSDOWN ROAD G500,2024-01-28T15:30:00.000+00:00,feeder,,N Current (RMS),A,1.8
922365,PORTSDOWN ROAD G500,2024-01-28T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-28T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
922365,PORTSDOWN ROAD G500,2024-01-28T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
922365,PORTSDOWN ROAD G500,2024-01-28T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.22
922365,PORTSDOWN ROAD G500,2024-01-28T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-28T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.18
922365,PORTSDOWN ROAD G500,2024-01-28T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.1
922365,PORTSDOWN ROAD G500,2024-01-28T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.26
922365,PORTSDOWN ROAD G500,2024-01-28T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,-0.07
922365,PORTSDOWN ROAD G500,2024-01-28T15:30:00.000+00:00,feeder,05,N Current (RMS),A,9.9
922365,PORTSDOWN ROAD G500,2024-01-28T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,12.9
922365,PORTSDOWN ROAD G500,2024-01-28T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,5.1
922365,PORTSDOWN ROAD G500,2024-01-28T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.9
922365,PORTSDOWN ROAD G500,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
922365,PORTSDOWN ROAD G500,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.02
922365,PORTSDOWN ROAD G500,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.3
922365,PORTSDOWN ROAD G500,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.17
922365,PORTSDOWN ROAD G500,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.5
922365,PORTSDOWN ROAD G500,2024-01-28T15:30:00.000+00:00,feeder,04,N Current (RMS),A,29.1
922365,PORTSDOWN ROAD G500,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,59.4
922365,PORTSDOWN ROAD G500,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.7
922365,PORTSDOWN ROAD G500,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,36.5
922365,PORTSDOWN ROAD G500,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
922365,PORTSDOWN ROAD G500,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
922365,PORTSDOWN ROAD G500,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
922365,PORTSDOWN ROAD G500,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.97
922365,PORTSDOWN ROAD G500,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.55
922365,PORTSDOWN ROAD G500,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.08
922365,PORTSDOWN ROAD G500,2024-01-28T15:30:00.000+00:00,feeder,03,N Current (RMS),A,9.8
922365,PORTSDOWN ROAD G500,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.1
922365,PORTSDOWN ROAD G500,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.9
922365,PORTSDOWN ROAD G500,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,22.2
922365,PORTSDOWN ROAD G500,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
922365,PORTSDOWN ROAD G500,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
922365,PORTSDOWN ROAD G500,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
922365,PORTSDOWN ROAD G500,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.54
922365,PORTSDOWN ROAD G500,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.8
922365,PORTSDOWN ROAD G500,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.56
922365,PORTSDOWN ROAD G500,2024-01-28T15:30:00.000+00:00,feeder,02,N Current (RMS),A,19.8
922365,PORTSDOWN ROAD G500,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.0
922365,PORTSDOWN ROAD G500,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,34.1
922365,PORTSDOWN ROAD G500,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.5
922365,PORTSDOWN ROAD G500,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
922365,PORTSDOWN ROAD G500,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
922365,PORTSDOWN ROAD G500,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
922365,PORTSDOWN ROAD G500,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.24
922365,PORTSDOWN ROAD G500,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.95
922365,PORTSDOWN ROAD G500,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.97
922365,PORTSDOWN ROAD G500,2024-01-28T15:30:00.000+00:00,feeder,01,N Current (RMS),A,14.5
922365,PORTSDOWN ROAD G500,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,22.1
922365,PORTSDOWN ROAD G500,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.8
922365,PORTSDOWN ROAD G500,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,8.9
922365,PORTSDOWN ROAD G500,2024-01-28T15:30:00.000+00:00,transformer,,Temperature,C,13.6
922365,PORTSDOWN ROAD G500,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
922365,PORTSDOWN ROAD G500,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
922365,PORTSDOWN ROAD G500,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
922365,PORTSDOWN ROAD G500,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
922365,PORTSDOWN ROAD G500,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
922365,PORTSDOWN ROAD G500,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
922365,PORTSDOWN ROAD G500,2024-01-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
922365,PORTSDOWN ROAD G500,2024-01-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
922365,PORTSDOWN ROAD G500,2024-01-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
922365,PORTSDOWN ROAD G500,2024-01-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,31.13
922365,PORTSDOWN ROAD G500,2024-01-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.67
922365,PORTSDOWN ROAD G500,2024-01-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,18.47
922365,PORTSDOWN ROAD G500,2024-01-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
922365,PORTSDOWN ROAD G500,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
