Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922365,PORTSDOWN ROAD G500,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
922365,PORTSDOWN ROAD G500,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
922365,PORTSDOWN ROAD G500,2024-01-28T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
922365,PORTSDOWN ROAD G500,2024-01-28T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
922365,PORTSDOWN ROAD G500,2024-01-28T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
922365,PORTSDOWN ROAD G500,2024-01-28T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.42
922365,PORTSDOWN ROAD G500,2024-01-28T15:20:00.000+00:00,feeder,,N Current (RMS),A,1.4
922365,PORTSDOWN ROAD G500,2024-01-28T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-28T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
922365,PORTSDOWN ROAD G500,2024-01-28T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
922365,PORTSDOWN ROAD G500,2024-01-28T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.06
922365,PORTSDOWN ROAD G500,2024-01-28T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.05
922365,PORTSDOWN ROAD G500,2024-01-28T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.03
922365,PORTSDOWN ROAD G500,2024-01-28T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.7
922365,PORTSDOWN ROAD G500,2024-01-28T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.2
922365,PORTSDOWN ROAD G500,2024-01-28T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.05
922365,PORTSDOWN ROAD G500,2024-01-28T15:20:00.000+00:00,feeder,05,N Current (RMS),A,5.8
922365,PORTSDOWN ROAD G500,2024-01-28T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,7.8
922365,PORTSDOWN ROAD G500,2024-01-28T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,4.9
922365,PORTSDOWN ROAD G500,2024-01-28T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
922365,PORTSDOWN ROAD G500,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
922365,PORTSDOWN ROAD G500,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.04
922365,PORTSDOWN ROAD G500,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.59
922365,PORTSDOWN ROAD G500,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.71
922365,PORTSDOWN ROAD G500,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.88
922365,PORTSDOWN ROAD G500,2024-01-28T15:20:00.000+00:00,feeder,04,N Current (RMS),A,16.3
922365,PORTSDOWN ROAD G500,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,39.9
922365,PORTSDOWN ROAD G500,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,28.4
922365,PORTSDOWN ROAD G500,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,38.1
922365,PORTSDOWN ROAD G500,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
922365,PORTSDOWN ROAD G500,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
922365,PORTSDOWN ROAD G500,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
922365,PORTSDOWN ROAD G500,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.86
922365,PORTSDOWN ROAD G500,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.6
922365,PORTSDOWN ROAD G500,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.55
922365,PORTSDOWN ROAD G500,2024-01-28T15:20:00.000+00:00,feeder,03,N Current (RMS),A,11.4
922365,PORTSDOWN ROAD G500,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.6
922365,PORTSDOWN ROAD G500,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,28.8
922365,PORTSDOWN ROAD G500,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.5
922365,PORTSDOWN ROAD G500,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
922365,PORTSDOWN ROAD G500,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
922365,PORTSDOWN ROAD G500,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
922365,PORTSDOWN ROAD G500,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.56
922365,PORTSDOWN ROAD G500,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.41
922365,PORTSDOWN ROAD G500,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.57
922365,PORTSDOWN ROAD G500,2024-01-28T15:20:00.000+00:00,feeder,02,N Current (RMS),A,15.2
922365,PORTSDOWN ROAD G500,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.3
922365,PORTSDOWN ROAD G500,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.2
922365,PORTSDOWN ROAD G500,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.0
922365,PORTSDOWN ROAD G500,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.08
922365,PORTSDOWN ROAD G500,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
922365,PORTSDOWN ROAD G500,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
922365,PORTSDOWN ROAD G500,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.99
922365,PORTSDOWN ROAD G500,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.0
922365,PORTSDOWN ROAD G500,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.44
922365,PORTSDOWN ROAD G500,2024-01-28T15:20:00.000+00:00,feeder,01,N Current (RMS),A,12.1
922365,PORTSDOWN ROAD G500,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.9
922365,PORTSDOWN ROAD G500,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.6
922365,PORTSDOWN ROAD G500,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.3
922365,PORTSDOWN ROAD G500,2024-01-28T15:20:00.000+00:00,transformer,,Temperature,C,13.7
922365,PORTSDOWN ROAD G500,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
922365,PORTSDOWN ROAD G500,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
922365,PORTSDOWN ROAD G500,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
922365,PORTSDOWN ROAD G500,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
922365,PORTSDOWN ROAD G500,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
922365,PORTSDOWN ROAD G500,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
922365,PORTSDOWN ROAD G500,2024-01-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
922365,PORTSDOWN ROAD G500,2024-01-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
922365,PORTSDOWN ROAD G500,2024-01-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
922365,PORTSDOWN ROAD G500,2024-01-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,23.69
922365,PORTSDOWN ROAD G500,2024-01-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,20.85
922365,PORTSDOWN ROAD G500,2024-01-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.92
922365,PORTSDOWN ROAD G500,2024-01-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
922365,PORTSDOWN ROAD G500,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
922365,PORTSDOWN ROAD G500,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
922365,PORTSDOWN ROAD G500,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
922365,PORTSDOWN ROAD G500,2024-01-28T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-28T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
922365,PORTSDOWN ROAD G500,2024-01-28T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
922365,PORTSDOWN ROAD G500,2024-01-28T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922365,PORTSDOWN ROAD G500,2024-01-28T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
922365,PORTSDOWN ROAD G500,2024-01-28T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.41
922365,PORTSDOWN ROAD G500,2024-01-28T15:10:00.000+00:00,feeder,,N Current (RMS),A,1.5
922365,PORTSDOWN ROAD G500,2024-01-28T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-28T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
922365,PORTSDOWN ROAD G500,2024-01-28T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
922365,PORTSDOWN ROAD G500,2024-01-28T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.2
922365,PORTSDOWN ROAD G500,2024-01-28T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.05
922365,PORTSDOWN ROAD G500,2024-01-28T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.14
922365,PORTSDOWN ROAD G500,2024-01-28T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.57
922365,PORTSDOWN ROAD G500,2024-01-28T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.25
922365,PORTSDOWN ROAD G500,2024-01-28T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,-0.04
922365,PORTSDOWN ROAD G500,2024-01-28T15:10:00.000+00:00,feeder,05,N Current (RMS),A,6.2
922365,PORTSDOWN ROAD G500,2024-01-28T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,7.2
922365,PORTSDOWN ROAD G500,2024-01-28T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,5.1
922365,PORTSDOWN ROAD G500,2024-01-28T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.34
922365,PORTSDOWN ROAD G500,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.4
922365,PORTSDOWN ROAD G500,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.98
922365,PORTSDOWN ROAD G500,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.24
922365,PORTSDOWN ROAD G500,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.76
922365,PORTSDOWN ROAD G500,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.83
922365,PORTSDOWN ROAD G500,2024-01-28T15:10:00.000+00:00,feeder,04,N Current (RMS),A,25.5
922365,PORTSDOWN ROAD G500,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,46.4
922365,PORTSDOWN ROAD G500,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.1
922365,PORTSDOWN ROAD G500,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,37.8
922365,PORTSDOWN ROAD G500,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
922365,PORTSDOWN ROAD G500,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
922365,PORTSDOWN ROAD G500,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.64
922365,PORTSDOWN ROAD G500,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.27
922365,PORTSDOWN ROAD G500,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.91
922365,PORTSDOWN ROAD G500,2024-01-28T15:10:00.000+00:00,feeder,03,N Current (RMS),A,8.1
922365,PORTSDOWN ROAD G500,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.0
922365,PORTSDOWN ROAD G500,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.5
922365,PORTSDOWN ROAD G500,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.7
922365,PORTSDOWN ROAD G500,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
922365,PORTSDOWN ROAD G500,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
922365,PORTSDOWN ROAD G500,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
922365,PORTSDOWN ROAD G500,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.28
922365,PORTSDOWN ROAD G500,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.22
922365,PORTSDOWN ROAD G500,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.35
922365,PORTSDOWN ROAD G500,2024-01-28T15:10:00.000+00:00,feeder,02,N Current (RMS),A,13.9
922365,PORTSDOWN ROAD G500,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.2
922365,PORTSDOWN ROAD G500,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.9
922365,PORTSDOWN ROAD G500,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.5
922365,PORTSDOWN ROAD G500,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.11
922365,PORTSDOWN ROAD G500,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
922365,PORTSDOWN ROAD G500,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
922365,PORTSDOWN ROAD G500,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.78
922365,PORTSDOWN ROAD G500,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.86
922365,PORTSDOWN ROAD G500,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.42
922365,PORTSDOWN ROAD G500,2024-01-28T15:10:00.000+00:00,feeder,01,N Current (RMS),A,12.5
922365,PORTSDOWN ROAD G500,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.3
922365,PORTSDOWN ROAD G500,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.0
922365,PORTSDOWN ROAD G500,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.1
922365,PORTSDOWN ROAD G500,2024-01-28T15:10:00.000+00:00,transformer,,Temperature,C,13.9
922365,PORTSDOWN ROAD G500,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
922365,PORTSDOWN ROAD G500,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
922365,PORTSDOWN ROAD G500,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
922365,PORTSDOWN ROAD G500,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
922365,PORTSDOWN ROAD G500,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
922365,PORTSDOWN ROAD G500,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
922365,PORTSDOWN ROAD G500,2024-01-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
922365,PORTSDOWN ROAD G500,2024-01-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
922365,PORTSDOWN ROAD G500,2024-01-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
922365,PORTSDOWN ROAD G500,2024-01-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,24.51
922365,PORTSDOWN ROAD G500,2024-01-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.31
922365,PORTSDOWN ROAD G500,2024-01-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,17.88
922365,PORTSDOWN ROAD G500,2024-01-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
922365,PORTSDOWN ROAD G500,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
922365,PORTSDOWN ROAD G500,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
922365,PORTSDOWN ROAD G500,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
922365,PORTSDOWN ROAD G500,2024-01-28T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
922365,PORTSDOWN ROAD G500,2024-01-28T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
922365,PORTSDOWN ROAD G500,2024-01-28T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922365,PORTSDOWN ROAD G500,2024-01-28T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
922365,PORTSDOWN ROAD G500,2024-01-28T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.4
922365,PORTSDOWN ROAD G500,2024-01-28T15:00:00.000+00:00,feeder,,N Current (RMS),A,1.5
922365,PORTSDOWN ROAD G500,2024-01-28T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-28T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
922365,PORTSDOWN ROAD G500,2024-01-28T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
922365,PORTSDOWN ROAD G500,2024-01-28T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.04
922365,PORTSDOWN ROAD G500,2024-01-28T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-28T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.14
922365,PORTSDOWN ROAD G500,2024-01-28T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.67
922365,PORTSDOWN ROAD G500,2024-01-28T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.19
922365,PORTSDOWN ROAD G500,2024-01-28T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,-0.08
922365,PORTSDOWN ROAD G500,2024-01-28T15:00:00.000+00:00,feeder,05,N Current (RMS),A,6.0
922365,PORTSDOWN ROAD G500,2024-01-28T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,7.5
922365,PORTSDOWN ROAD G500,2024-01-28T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,4.8
922365,PORTSDOWN ROAD G500,2024-01-28T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
922365,PORTSDOWN ROAD G500,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.4
922365,PORTSDOWN ROAD G500,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.73
922365,PORTSDOWN ROAD G500,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.63
922365,PORTSDOWN ROAD G500,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.38
922365,PORTSDOWN ROAD G500,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.66
922365,PORTSDOWN ROAD G500,2024-01-28T15:00:00.000+00:00,feeder,04,N Current (RMS),A,20.7
922365,PORTSDOWN ROAD G500,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,44.1
922365,PORTSDOWN ROAD G500,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.7
922365,PORTSDOWN ROAD G500,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,29.3
922365,PORTSDOWN ROAD G500,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
922365,PORTSDOWN ROAD G500,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
922365,PORTSDOWN ROAD G500,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
922365,PORTSDOWN ROAD G500,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.39
922365,PORTSDOWN ROAD G500,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.25
922365,PORTSDOWN ROAD G500,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.13
922365,PORTSDOWN ROAD G500,2024-01-28T15:00:00.000+00:00,feeder,03,N Current (RMS),A,7.2
922365,PORTSDOWN ROAD G500,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.1
922365,PORTSDOWN ROAD G500,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.8
922365,PORTSDOWN ROAD G500,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.4
922365,PORTSDOWN ROAD G500,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
922365,PORTSDOWN ROAD G500,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
922365,PORTSDOWN ROAD G500,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
922365,PORTSDOWN ROAD G500,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.72
922365,PORTSDOWN ROAD G500,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.36
922365,PORTSDOWN ROAD G500,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.91
922365,PORTSDOWN ROAD G500,2024-01-28T15:00:00.000+00:00,feeder,02,N Current (RMS),A,13.7
922365,PORTSDOWN ROAD G500,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.2
922365,PORTSDOWN ROAD G500,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.1
922365,PORTSDOWN ROAD G500,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.2
922365,PORTSDOWN ROAD G500,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.08
922365,PORTSDOWN ROAD G500,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
922365,PORTSDOWN ROAD G500,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
922365,PORTSDOWN ROAD G500,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.62
922365,PORTSDOWN ROAD G500,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.75
922365,PORTSDOWN ROAD G500,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.09
922365,PORTSDOWN ROAD G500,2024-01-28T15:00:00.000+00:00,feeder,01,N Current (RMS),A,10.1
922365,PORTSDOWN ROAD G500,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,13.5
922365,PORTSDOWN ROAD G500,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.6
922365,PORTSDOWN ROAD G500,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.6
922365,PORTSDOWN ROAD G500,2024-01-28T15:00:00.000+00:00,transformer,,Temperature,C,14.0
922365,PORTSDOWN ROAD G500,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
922365,PORTSDOWN ROAD G500,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
922365,PORTSDOWN ROAD G500,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
922365,PORTSDOWN ROAD G500,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
922365,PORTSDOWN ROAD G500,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
922365,PORTSDOWN ROAD G500,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
922365,PORTSDOWN ROAD G500,2024-01-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
922365,PORTSDOWN ROAD G500,2024-01-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
922365,PORTSDOWN ROAD G500,2024-01-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
922365,PORTSDOWN ROAD G500,2024-01-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,22.03
922365,PORTSDOWN ROAD G500,2024-01-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.86
922365,PORTSDOWN ROAD G500,2024-01-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.1
922365,PORTSDOWN ROAD G500,2024-01-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
922365,PORTSDOWN ROAD G500,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
922365,PORTSDOWN ROAD G500,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
922365,PORTSDOWN ROAD G500,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
922365,PORTSDOWN ROAD G500,2024-01-28T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
922365,PORTSDOWN ROAD G500,2024-01-28T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
922365,PORTSDOWN ROAD G500,2024-01-28T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922365,PORTSDOWN ROAD G500,2024-01-28T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
922365,PORTSDOWN ROAD G500,2024-01-28T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.39
922365,PORTSDOWN ROAD G500,2024-01-28T14:50:00.000+00:00,feeder,,N Current (RMS),A,1.4
922365,PORTSDOWN ROAD G500,2024-01-28T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-28T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
922365,PORTSDOWN ROAD G500,2024-01-28T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
922365,PORTSDOWN ROAD G500,2024-01-28T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.18
922365,PORTSDOWN ROAD G500,2024-01-28T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-28T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-28T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.65
922365,PORTSDOWN ROAD G500,2024-01-28T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.15
922365,PORTSDOWN ROAD G500,2024-01-28T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,-0.09
922365,PORTSDOWN ROAD G500,2024-01-28T14:50:00.000+00:00,feeder,05,N Current (RMS),A,6.2
922365,PORTSDOWN ROAD G500,2024-01-28T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,7.4
922365,PORTSDOWN ROAD G500,2024-01-28T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,4.7
922365,PORTSDOWN ROAD G500,2024-01-28T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
922365,PORTSDOWN ROAD G500,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
922365,PORTSDOWN ROAD G500,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.66
922365,PORTSDOWN ROAD G500,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.57
922365,PORTSDOWN ROAD G500,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.04
922365,PORTSDOWN ROAD G500,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.98
922365,PORTSDOWN ROAD G500,2024-01-28T14:50:00.000+00:00,feeder,04,N Current (RMS),A,18.9
922365,PORTSDOWN ROAD G500,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,43.5
922365,PORTSDOWN ROAD G500,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,25.5
922365,PORTSDOWN ROAD G500,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,25.8
922365,PORTSDOWN ROAD G500,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
922365,PORTSDOWN ROAD G500,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
922365,PORTSDOWN ROAD G500,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
922365,PORTSDOWN ROAD G500,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.78
922365,PORTSDOWN ROAD G500,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.38
922365,PORTSDOWN ROAD G500,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.34
922365,PORTSDOWN ROAD G500,2024-01-28T14:50:00.000+00:00,feeder,03,N Current (RMS),A,6.2
922365,PORTSDOWN ROAD G500,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.6
922365,PORTSDOWN ROAD G500,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.7
922365,PORTSDOWN ROAD G500,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.0
922365,PORTSDOWN ROAD G500,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
922365,PORTSDOWN ROAD G500,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
922365,PORTSDOWN ROAD G500,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
922365,PORTSDOWN ROAD G500,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.37
922365,PORTSDOWN ROAD G500,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.11
922365,PORTSDOWN ROAD G500,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.81
922365,PORTSDOWN ROAD G500,2024-01-28T14:50:00.000+00:00,feeder,02,N Current (RMS),A,13.2
922365,PORTSDOWN ROAD G500,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.0
922365,PORTSDOWN ROAD G500,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.9
922365,PORTSDOWN ROAD G500,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.9
922365,PORTSDOWN ROAD G500,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
922365,PORTSDOWN ROAD G500,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
922365,PORTSDOWN ROAD G500,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
922365,PORTSDOWN ROAD G500,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.05
922365,PORTSDOWN ROAD G500,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.64
922365,PORTSDOWN ROAD G500,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.26
922365,PORTSDOWN ROAD G500,2024-01-28T14:50:00.000+00:00,feeder,01,N Current (RMS),A,8.4
922365,PORTSDOWN ROAD G500,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.4
922365,PORTSDOWN ROAD G500,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.4
922365,PORTSDOWN ROAD G500,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.5
922365,PORTSDOWN ROAD G500,2024-01-28T14:50:00.000+00:00,transformer,,Temperature,C,14.1
922365,PORTSDOWN ROAD G500,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
922365,PORTSDOWN ROAD G500,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
922365,PORTSDOWN ROAD G500,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
922365,PORTSDOWN ROAD G500,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
922365,PORTSDOWN ROAD G500,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
922365,PORTSDOWN ROAD G500,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
922365,PORTSDOWN ROAD G500,2024-01-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
922365,PORTSDOWN ROAD G500,2024-01-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
922365,PORTSDOWN ROAD G500,2024-01-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
922365,PORTSDOWN ROAD G500,2024-01-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,22.41
922365,PORTSDOWN ROAD G500,2024-01-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.24
922365,PORTSDOWN ROAD G500,2024-01-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,15.7
922365,PORTSDOWN ROAD G500,2024-01-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,40.1
922365,PORTSDOWN ROAD G500,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
922365,PORTSDOWN ROAD G500,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
922365,PORTSDOWN ROAD G500,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
922365,PORTSDOWN ROAD G500,2024-01-28T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
922365,PORTSDOWN ROAD G500,2024-01-28T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
922365,PORTSDOWN ROAD G500,2024-01-28T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922365,PORTSDOWN ROAD G500,2024-01-28T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
922365,PORTSDOWN ROAD G500,2024-01-28T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.38
922365,PORTSDOWN ROAD G500,2024-01-28T14:40:00.000+00:00,feeder,,N Current (RMS),A,1.5
922365,PORTSDOWN ROAD G500,2024-01-28T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-28T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
922365,PORTSDOWN ROAD G500,2024-01-28T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
922365,PORTSDOWN ROAD G500,2024-01-28T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.18
922365,PORTSDOWN ROAD G500,2024-01-28T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-28T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-28T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.65
922365,PORTSDOWN ROAD G500,2024-01-28T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.59
922365,PORTSDOWN ROAD G500,2024-01-28T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T14:40:00.000+00:00,feeder,05,N Current (RMS),A,7.9
922365,PORTSDOWN ROAD G500,2024-01-28T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,7.5
922365,PORTSDOWN ROAD G500,2024-01-28T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,8.0
922365,PORTSDOWN ROAD G500,2024-01-28T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.23
922365,PORTSDOWN ROAD G500,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
922365,PORTSDOWN ROAD G500,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.72
922365,PORTSDOWN ROAD G500,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.38
922365,PORTSDOWN ROAD G500,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.17
922365,PORTSDOWN ROAD G500,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.55
922365,PORTSDOWN ROAD G500,2024-01-28T14:40:00.000+00:00,feeder,04,N Current (RMS),A,22.0
922365,PORTSDOWN ROAD G500,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,43.8
922365,PORTSDOWN ROAD G500,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.7
922365,PORTSDOWN ROAD G500,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,24.3
922365,PORTSDOWN ROAD G500,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
922365,PORTSDOWN ROAD G500,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
922365,PORTSDOWN ROAD G500,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
922365,PORTSDOWN ROAD G500,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.07
922365,PORTSDOWN ROAD G500,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.26
922365,PORTSDOWN ROAD G500,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.41
922365,PORTSDOWN ROAD G500,2024-01-28T14:40:00.000+00:00,feeder,03,N Current (RMS),A,7.2
922365,PORTSDOWN ROAD G500,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,4.9
922365,PORTSDOWN ROAD G500,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.6
922365,PORTSDOWN ROAD G500,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.5
922365,PORTSDOWN ROAD G500,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
922365,PORTSDOWN ROAD G500,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
922365,PORTSDOWN ROAD G500,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
922365,PORTSDOWN ROAD G500,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.86
922365,PORTSDOWN ROAD G500,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.08
922365,PORTSDOWN ROAD G500,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.65
922365,PORTSDOWN ROAD G500,2024-01-28T14:40:00.000+00:00,feeder,02,N Current (RMS),A,16.2
922365,PORTSDOWN ROAD G500,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.4
922365,PORTSDOWN ROAD G500,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.9
922365,PORTSDOWN ROAD G500,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.2
922365,PORTSDOWN ROAD G500,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
922365,PORTSDOWN ROAD G500,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
922365,PORTSDOWN ROAD G500,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.2
922365,PORTSDOWN ROAD G500,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.96
922365,PORTSDOWN ROAD G500,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.81
922365,PORTSDOWN ROAD G500,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.13
922365,PORTSDOWN ROAD G500,2024-01-28T14:40:00.000+00:00,feeder,01,N Current (RMS),A,10.7
922365,PORTSDOWN ROAD G500,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.8
922365,PORTSDOWN ROAD G500,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.1
922365,PORTSDOWN ROAD G500,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.9
922365,PORTSDOWN ROAD G500,2024-01-28T14:40:00.000+00:00,transformer,,Temperature,C,14.1
922365,PORTSDOWN ROAD G500,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
922365,PORTSDOWN ROAD G500,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
922365,PORTSDOWN ROAD G500,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
922365,PORTSDOWN ROAD G500,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
922365,PORTSDOWN ROAD G500,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
922365,PORTSDOWN ROAD G500,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
922365,PORTSDOWN ROAD G500,2024-01-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
922365,PORTSDOWN ROAD G500,2024-01-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
922365,PORTSDOWN ROAD G500,2024-01-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
922365,PORTSDOWN ROAD G500,2024-01-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,21.91
922365,PORTSDOWN ROAD G500,2024-01-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.86
922365,PORTSDOWN ROAD G500,2024-01-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,15.13
922365,PORTSDOWN ROAD G500,2024-01-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
922365,PORTSDOWN ROAD G500,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
922365,PORTSDOWN ROAD G500,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
922365,PORTSDOWN ROAD G500,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
922365,PORTSDOWN ROAD G500,2024-01-28T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
922365,PORTSDOWN ROAD G500,2024-01-28T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
922365,PORTSDOWN ROAD G500,2024-01-28T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
922365,PORTSDOWN ROAD G500,2024-01-28T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.38
922365,PORTSDOWN ROAD G500,2024-01-28T14:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
922365,PORTSDOWN ROAD G500,2024-01-28T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-28T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
922365,PORTSDOWN ROAD G500,2024-01-28T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
922365,PORTSDOWN ROAD G500,2024-01-28T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.22
922365,PORTSDOWN ROAD G500,2024-01-28T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-28T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.12
922365,PORTSDOWN ROAD G500,2024-01-28T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.84
922365,PORTSDOWN ROAD G500,2024-01-28T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.07
922365,PORTSDOWN ROAD G500,2024-01-28T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,-0.12
922365,PORTSDOWN ROAD G500,2024-01-28T14:30:00.000+00:00,feeder,05,N Current (RMS),A,6.1
922365,PORTSDOWN ROAD G500,2024-01-28T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,8.3
922365,PORTSDOWN ROAD G500,2024-01-28T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,4.4
922365,PORTSDOWN ROAD G500,2024-01-28T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.9
922365,PORTSDOWN ROAD G500,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
922365,PORTSDOWN ROAD G500,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
922365,PORTSDOWN ROAD G500,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.95
922365,PORTSDOWN ROAD G500,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.91
922365,PORTSDOWN ROAD G500,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.48
922365,PORTSDOWN ROAD G500,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.12
922365,PORTSDOWN ROAD G500,2024-01-28T14:30:00.000+00:00,feeder,04,N Current (RMS),A,16.0
922365,PORTSDOWN ROAD G500,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,36.6
922365,PORTSDOWN ROAD G500,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.0
922365,PORTSDOWN ROAD G500,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,30.7
922365,PORTSDOWN ROAD G500,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
922365,PORTSDOWN ROAD G500,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
922365,PORTSDOWN ROAD G500,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
922365,PORTSDOWN ROAD G500,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.96
922365,PORTSDOWN ROAD G500,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.21
922365,PORTSDOWN ROAD G500,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.25
922365,PORTSDOWN ROAD G500,2024-01-28T14:30:00.000+00:00,feeder,03,N Current (RMS),A,10.0
922365,PORTSDOWN ROAD G500,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,4.3
922365,PORTSDOWN ROAD G500,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,26.2
922365,PORTSDOWN ROAD G500,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.1
922365,PORTSDOWN ROAD G500,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
922365,PORTSDOWN ROAD G500,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
922365,PORTSDOWN ROAD G500,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
922365,PORTSDOWN ROAD G500,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.06
922365,PORTSDOWN ROAD G500,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.83
922365,PORTSDOWN ROAD G500,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.76
922365,PORTSDOWN ROAD G500,2024-01-28T14:30:00.000+00:00,feeder,02,N Current (RMS),A,17.1
922365,PORTSDOWN ROAD G500,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.7
922365,PORTSDOWN ROAD G500,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.2
922365,PORTSDOWN ROAD G500,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.2
922365,PORTSDOWN ROAD G500,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
922365,PORTSDOWN ROAD G500,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
922365,PORTSDOWN ROAD G500,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.23
922365,PORTSDOWN ROAD G500,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.11
922365,PORTSDOWN ROAD G500,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.92
922365,PORTSDOWN ROAD G500,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.51
922365,PORTSDOWN ROAD G500,2024-01-28T14:30:00.000+00:00,feeder,01,N Current (RMS),A,8.0
922365,PORTSDOWN ROAD G500,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,9.3
922365,PORTSDOWN ROAD G500,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.4
922365,PORTSDOWN ROAD G500,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,11.8
922365,PORTSDOWN ROAD G500,2024-01-28T14:30:00.000+00:00,transformer,,Temperature,C,14.2
922365,PORTSDOWN ROAD G500,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
922365,PORTSDOWN ROAD G500,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
922365,PORTSDOWN ROAD G500,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
922365,PORTSDOWN ROAD G500,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
922365,PORTSDOWN ROAD G500,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
922365,PORTSDOWN ROAD G500,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
922365,PORTSDOWN ROAD G500,2024-01-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
922365,PORTSDOWN ROAD G500,2024-01-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
922365,PORTSDOWN ROAD G500,2024-01-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
922365,PORTSDOWN ROAD G500,2024-01-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,20.87
922365,PORTSDOWN ROAD G500,2024-01-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.44
922365,PORTSDOWN ROAD G500,2024-01-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,15.89
922365,PORTSDOWN ROAD G500,2024-01-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
922365,PORTSDOWN ROAD G500,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
922365,PORTSDOWN ROAD G500,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
922365,PORTSDOWN ROAD G500,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
922365,PORTSDOWN ROAD G500,2024-01-28T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
922365,PORTSDOWN ROAD G500,2024-01-28T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
922365,PORTSDOWN ROAD G500,2024-01-28T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922365,PORTSDOWN ROAD G500,2024-01-28T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
922365,PORTSDOWN ROAD G500,2024-01-28T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.38
922365,PORTSDOWN ROAD G500,2024-01-28T14:20:00.000+00:00,feeder,,N Current (RMS),A,1.6
922365,PORTSDOWN ROAD G500,2024-01-28T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-28T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
922365,PORTSDOWN ROAD G500,2024-01-28T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
922365,PORTSDOWN ROAD G500,2024-01-28T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.23
922365,PORTSDOWN ROAD G500,2024-01-28T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-28T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.13
922365,PORTSDOWN ROAD G500,2024-01-28T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.4
922365,PORTSDOWN ROAD G500,2024-01-28T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.07
922365,PORTSDOWN ROAD G500,2024-01-28T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,-0.15
922365,PORTSDOWN ROAD G500,2024-01-28T14:20:00.000+00:00,feeder,05,N Current (RMS),A,7.8
922365,PORTSDOWN ROAD G500,2024-01-28T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,10.3
922365,PORTSDOWN ROAD G500,2024-01-28T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,4.4
922365,PORTSDOWN ROAD G500,2024-01-28T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,1.0
922365,PORTSDOWN ROAD G500,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.18
922365,PORTSDOWN ROAD G500,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
922365,PORTSDOWN ROAD G500,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.04
922365,PORTSDOWN ROAD G500,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.33
922365,PORTSDOWN ROAD G500,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.95
922365,PORTSDOWN ROAD G500,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.24
922365,PORTSDOWN ROAD G500,2024-01-28T14:20:00.000+00:00,feeder,04,N Current (RMS),A,19.5
922365,PORTSDOWN ROAD G500,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,38.8
922365,PORTSDOWN ROAD G500,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
922365,PORTSDOWN ROAD G500,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,27.6
922365,PORTSDOWN ROAD G500,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
922365,PORTSDOWN ROAD G500,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
922365,PORTSDOWN ROAD G500,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
922365,PORTSDOWN ROAD G500,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.96
922365,PORTSDOWN ROAD G500,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.82
922365,PORTSDOWN ROAD G500,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.45
922365,PORTSDOWN ROAD G500,2024-01-28T14:20:00.000+00:00,feeder,03,N Current (RMS),A,11.0
922365,PORTSDOWN ROAD G500,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,4.3
922365,PORTSDOWN ROAD G500,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.9
922365,PORTSDOWN ROAD G500,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.8
922365,PORTSDOWN ROAD G500,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
922365,PORTSDOWN ROAD G500,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
922365,PORTSDOWN ROAD G500,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
922365,PORTSDOWN ROAD G500,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.67
922365,PORTSDOWN ROAD G500,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.93
922365,PORTSDOWN ROAD G500,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.42
922365,PORTSDOWN ROAD G500,2024-01-28T14:20:00.000+00:00,feeder,02,N Current (RMS),A,24.8
922365,PORTSDOWN ROAD G500,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,44.2
922365,PORTSDOWN ROAD G500,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.4
922365,PORTSDOWN ROAD G500,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.1
922365,PORTSDOWN ROAD G500,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
922365,PORTSDOWN ROAD G500,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
922365,PORTSDOWN ROAD G500,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
922365,PORTSDOWN ROAD G500,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.6
922365,PORTSDOWN ROAD G500,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.33
922365,PORTSDOWN ROAD G500,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.85
922365,PORTSDOWN ROAD G500,2024-01-28T14:20:00.000+00:00,feeder,01,N Current (RMS),A,7.6
922365,PORTSDOWN ROAD G500,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.4
922365,PORTSDOWN ROAD G500,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.8
922365,PORTSDOWN ROAD G500,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,8.4
