Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922365,PORTSDOWN ROAD G500,2024-01-28T14:20:00.000+00:00,transformer,,Temperature,C,14.2
922365,PORTSDOWN ROAD G500,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
922365,PORTSDOWN ROAD G500,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
922365,PORTSDOWN ROAD G500,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
922365,PORTSDOWN ROAD G500,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
922365,PORTSDOWN ROAD G500,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
922365,PORTSDOWN ROAD G500,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
922365,PORTSDOWN ROAD G500,2024-01-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
922365,PORTSDOWN ROAD G500,2024-01-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
922365,PORTSDOWN ROAD G500,2024-01-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
922365,PORTSDOWN ROAD G500,2024-01-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,25.95
922365,PORTSDOWN ROAD G500,2024-01-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.04
922365,PORTSDOWN ROAD G500,2024-01-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,15.19
922365,PORTSDOWN ROAD G500,2024-01-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
922365,PORTSDOWN ROAD G500,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
922365,PORTSDOWN ROAD G500,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
922365,PORTSDOWN ROAD G500,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
922365,PORTSDOWN ROAD G500,2024-01-28T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
922365,PORTSDOWN ROAD G500,2024-01-28T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
922365,PORTSDOWN ROAD G500,2024-01-28T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922365,PORTSDOWN ROAD G500,2024-01-28T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
922365,PORTSDOWN ROAD G500,2024-01-28T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.37
922365,PORTSDOWN ROAD G500,2024-01-28T14:10:00.000+00:00,feeder,,N Current (RMS),A,1.5
922365,PORTSDOWN ROAD G500,2024-01-28T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-28T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
922365,PORTSDOWN ROAD G500,2024-01-28T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
922365,PORTSDOWN ROAD G500,2024-01-28T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.21
922365,PORTSDOWN ROAD G500,2024-01-28T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-28T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.06
922365,PORTSDOWN ROAD G500,2024-01-28T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.32
922365,PORTSDOWN ROAD G500,2024-01-28T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.08
922365,PORTSDOWN ROAD G500,2024-01-28T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,-0.1
922365,PORTSDOWN ROAD G500,2024-01-28T14:10:00.000+00:00,feeder,05,N Current (RMS),A,8.0
922365,PORTSDOWN ROAD G500,2024-01-28T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,10.2
922365,PORTSDOWN ROAD G500,2024-01-28T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,4.4
922365,PORTSDOWN ROAD G500,2024-01-28T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.9
922365,PORTSDOWN ROAD G500,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
922365,PORTSDOWN ROAD G500,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.3
922365,PORTSDOWN ROAD G500,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.41
922365,PORTSDOWN ROAD G500,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.52
922365,PORTSDOWN ROAD G500,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.35
922365,PORTSDOWN ROAD G500,2024-01-28T14:10:00.000+00:00,feeder,04,N Current (RMS),A,23.0
922365,PORTSDOWN ROAD G500,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,43.5
922365,PORTSDOWN ROAD G500,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.0
922365,PORTSDOWN ROAD G500,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,24.6
922365,PORTSDOWN ROAD G500,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
922365,PORTSDOWN ROAD G500,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
922365,PORTSDOWN ROAD G500,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
922365,PORTSDOWN ROAD G500,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.05
922365,PORTSDOWN ROAD G500,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.93
922365,PORTSDOWN ROAD G500,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.52
922365,PORTSDOWN ROAD G500,2024-01-28T14:10:00.000+00:00,feeder,03,N Current (RMS),A,11.0
922365,PORTSDOWN ROAD G500,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.5
922365,PORTSDOWN ROAD G500,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.5
922365,PORTSDOWN ROAD G500,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.2
922365,PORTSDOWN ROAD G500,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.58
922365,PORTSDOWN ROAD G500,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
922365,PORTSDOWN ROAD G500,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
922365,PORTSDOWN ROAD G500,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.69
922365,PORTSDOWN ROAD G500,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.82
922365,PORTSDOWN ROAD G500,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.49
922365,PORTSDOWN ROAD G500,2024-01-28T14:10:00.000+00:00,feeder,02,N Current (RMS),A,20.1
922365,PORTSDOWN ROAD G500,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.7
922365,PORTSDOWN ROAD G500,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.5
922365,PORTSDOWN ROAD G500,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.3
922365,PORTSDOWN ROAD G500,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
922365,PORTSDOWN ROAD G500,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
922365,PORTSDOWN ROAD G500,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
922365,PORTSDOWN ROAD G500,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.6
922365,PORTSDOWN ROAD G500,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.06
922365,PORTSDOWN ROAD G500,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.08
922365,PORTSDOWN ROAD G500,2024-01-28T14:10:00.000+00:00,feeder,01,N Current (RMS),A,14.4
922365,PORTSDOWN ROAD G500,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.0
922365,PORTSDOWN ROAD G500,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.6
922365,PORTSDOWN ROAD G500,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.4
922365,PORTSDOWN ROAD G500,2024-01-28T14:10:00.000+00:00,transformer,,Temperature,C,14.1
922365,PORTSDOWN ROAD G500,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
922365,PORTSDOWN ROAD G500,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
922365,PORTSDOWN ROAD G500,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
922365,PORTSDOWN ROAD G500,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
922365,PORTSDOWN ROAD G500,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
922365,PORTSDOWN ROAD G500,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
922365,PORTSDOWN ROAD G500,2024-01-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
922365,PORTSDOWN ROAD G500,2024-01-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
922365,PORTSDOWN ROAD G500,2024-01-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
922365,PORTSDOWN ROAD G500,2024-01-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,25.06
922365,PORTSDOWN ROAD G500,2024-01-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.34
922365,PORTSDOWN ROAD G500,2024-01-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.71
922365,PORTSDOWN ROAD G500,2024-01-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
922365,PORTSDOWN ROAD G500,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
922365,PORTSDOWN ROAD G500,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
922365,PORTSDOWN ROAD G500,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
922365,PORTSDOWN ROAD G500,2024-01-28T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
922365,PORTSDOWN ROAD G500,2024-01-28T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
922365,PORTSDOWN ROAD G500,2024-01-28T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922365,PORTSDOWN ROAD G500,2024-01-28T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
922365,PORTSDOWN ROAD G500,2024-01-28T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.36
922365,PORTSDOWN ROAD G500,2024-01-28T14:00:00.000+00:00,feeder,,N Current (RMS),A,1.5
922365,PORTSDOWN ROAD G500,2024-01-28T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-28T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
922365,PORTSDOWN ROAD G500,2024-01-28T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
922365,PORTSDOWN ROAD G500,2024-01-28T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
922365,PORTSDOWN ROAD G500,2024-01-28T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-28T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.06
922365,PORTSDOWN ROAD G500,2024-01-28T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.65
922365,PORTSDOWN ROAD G500,2024-01-28T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.62
922365,PORTSDOWN ROAD G500,2024-01-28T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,-0.12
922365,PORTSDOWN ROAD G500,2024-01-28T14:00:00.000+00:00,feeder,05,N Current (RMS),A,6.9
922365,PORTSDOWN ROAD G500,2024-01-28T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,7.7
922365,PORTSDOWN ROAD G500,2024-01-28T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,3.2
922365,PORTSDOWN ROAD G500,2024-01-28T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,1.0
922365,PORTSDOWN ROAD G500,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.45
922365,PORTSDOWN ROAD G500,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
922365,PORTSDOWN ROAD G500,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.05
922365,PORTSDOWN ROAD G500,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.02
922365,PORTSDOWN ROAD G500,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.81
922365,PORTSDOWN ROAD G500,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.18
922365,PORTSDOWN ROAD G500,2024-01-28T14:00:00.000+00:00,feeder,04,N Current (RMS),A,20.8
922365,PORTSDOWN ROAD G500,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,41.6
922365,PORTSDOWN ROAD G500,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.9
922365,PORTSDOWN ROAD G500,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.5
922365,PORTSDOWN ROAD G500,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
922365,PORTSDOWN ROAD G500,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
922365,PORTSDOWN ROAD G500,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
922365,PORTSDOWN ROAD G500,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.22
922365,PORTSDOWN ROAD G500,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.89
922365,PORTSDOWN ROAD G500,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.69
922365,PORTSDOWN ROAD G500,2024-01-28T14:00:00.000+00:00,feeder,03,N Current (RMS),A,7.3
922365,PORTSDOWN ROAD G500,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.2
922365,PORTSDOWN ROAD G500,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.8
922365,PORTSDOWN ROAD G500,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.2
922365,PORTSDOWN ROAD G500,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.94
922365,PORTSDOWN ROAD G500,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
922365,PORTSDOWN ROAD G500,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
922365,PORTSDOWN ROAD G500,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.4
922365,PORTSDOWN ROAD G500,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.3
922365,PORTSDOWN ROAD G500,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.56
922365,PORTSDOWN ROAD G500,2024-01-28T14:00:00.000+00:00,feeder,02,N Current (RMS),A,17.6
922365,PORTSDOWN ROAD G500,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,32.4
922365,PORTSDOWN ROAD G500,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.9
922365,PORTSDOWN ROAD G500,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.5
922365,PORTSDOWN ROAD G500,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
922365,PORTSDOWN ROAD G500,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
922365,PORTSDOWN ROAD G500,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.2
922365,PORTSDOWN ROAD G500,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.34
922365,PORTSDOWN ROAD G500,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.84
922365,PORTSDOWN ROAD G500,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.54
922365,PORTSDOWN ROAD G500,2024-01-28T14:00:00.000+00:00,feeder,01,N Current (RMS),A,7.2
922365,PORTSDOWN ROAD G500,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.4
922365,PORTSDOWN ROAD G500,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.1
922365,PORTSDOWN ROAD G500,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,11.7
922365,PORTSDOWN ROAD G500,2024-01-28T14:00:00.000+00:00,transformer,,Temperature,C,14.1
922365,PORTSDOWN ROAD G500,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
922365,PORTSDOWN ROAD G500,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
922365,PORTSDOWN ROAD G500,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
922365,PORTSDOWN ROAD G500,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
922365,PORTSDOWN ROAD G500,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
922365,PORTSDOWN ROAD G500,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
922365,PORTSDOWN ROAD G500,2024-01-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
922365,PORTSDOWN ROAD G500,2024-01-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
922365,PORTSDOWN ROAD G500,2024-01-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
922365,PORTSDOWN ROAD G500,2024-01-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,22.63
922365,PORTSDOWN ROAD G500,2024-01-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.39
922365,PORTSDOWN ROAD G500,2024-01-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,14.22
922365,PORTSDOWN ROAD G500,2024-01-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
922365,PORTSDOWN ROAD G500,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
922365,PORTSDOWN ROAD G500,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
922365,PORTSDOWN ROAD G500,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
922365,PORTSDOWN ROAD G500,2024-01-28T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
922365,PORTSDOWN ROAD G500,2024-01-28T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
922365,PORTSDOWN ROAD G500,2024-01-28T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922365,PORTSDOWN ROAD G500,2024-01-28T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
922365,PORTSDOWN ROAD G500,2024-01-28T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.36
922365,PORTSDOWN ROAD G500,2024-01-28T13:50:00.000+00:00,feeder,,N Current (RMS),A,1.4
922365,PORTSDOWN ROAD G500,2024-01-28T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-28T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
922365,PORTSDOWN ROAD G500,2024-01-28T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
922365,PORTSDOWN ROAD G500,2024-01-28T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.05
922365,PORTSDOWN ROAD G500,2024-01-28T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-28T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.12
922365,PORTSDOWN ROAD G500,2024-01-28T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.77
922365,PORTSDOWN ROAD G500,2024-01-28T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.16
922365,PORTSDOWN ROAD G500,2024-01-28T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,-0.19
922365,PORTSDOWN ROAD G500,2024-01-28T13:50:00.000+00:00,feeder,05,N Current (RMS),A,6.8
922365,PORTSDOWN ROAD G500,2024-01-28T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,7.9
922365,PORTSDOWN ROAD G500,2024-01-28T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.9
922365,PORTSDOWN ROAD G500,2024-01-28T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,1.0
922365,PORTSDOWN ROAD G500,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
922365,PORTSDOWN ROAD G500,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
922365,PORTSDOWN ROAD G500,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.92
922365,PORTSDOWN ROAD G500,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.14
922365,PORTSDOWN ROAD G500,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.05
922365,PORTSDOWN ROAD G500,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.39
922365,PORTSDOWN ROAD G500,2024-01-28T13:50:00.000+00:00,feeder,04,N Current (RMS),A,15.2
922365,PORTSDOWN ROAD G500,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,34.6
922365,PORTSDOWN ROAD G500,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
922365,PORTSDOWN ROAD G500,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,28.0
922365,PORTSDOWN ROAD G500,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
922365,PORTSDOWN ROAD G500,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
922365,PORTSDOWN ROAD G500,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
922365,PORTSDOWN ROAD G500,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.03
922365,PORTSDOWN ROAD G500,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.62
922365,PORTSDOWN ROAD G500,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.59
922365,PORTSDOWN ROAD G500,2024-01-28T13:50:00.000+00:00,feeder,03,N Current (RMS),A,8.3
922365,PORTSDOWN ROAD G500,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,4.4
922365,PORTSDOWN ROAD G500,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.4
922365,PORTSDOWN ROAD G500,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.4
922365,PORTSDOWN ROAD G500,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.86
922365,PORTSDOWN ROAD G500,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.92
922365,PORTSDOWN ROAD G500,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
922365,PORTSDOWN ROAD G500,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.26
922365,PORTSDOWN ROAD G500,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.16
922365,PORTSDOWN ROAD G500,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.22
922365,PORTSDOWN ROAD G500,2024-01-28T13:50:00.000+00:00,feeder,02,N Current (RMS),A,16.6
922365,PORTSDOWN ROAD G500,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.7
922365,PORTSDOWN ROAD G500,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.5
922365,PORTSDOWN ROAD G500,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.4
922365,PORTSDOWN ROAD G500,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
922365,PORTSDOWN ROAD G500,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
922365,PORTSDOWN ROAD G500,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
922365,PORTSDOWN ROAD G500,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.77
922365,PORTSDOWN ROAD G500,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.44
922365,PORTSDOWN ROAD G500,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.8
922365,PORTSDOWN ROAD G500,2024-01-28T13:50:00.000+00:00,feeder,01,N Current (RMS),A,6.3
922365,PORTSDOWN ROAD G500,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.1
922365,PORTSDOWN ROAD G500,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.4
922365,PORTSDOWN ROAD G500,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,7.9
922365,PORTSDOWN ROAD G500,2024-01-28T13:50:00.000+00:00,transformer,,Temperature,C,14.1
922365,PORTSDOWN ROAD G500,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
922365,PORTSDOWN ROAD G500,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
922365,PORTSDOWN ROAD G500,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
922365,PORTSDOWN ROAD G500,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
922365,PORTSDOWN ROAD G500,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
922365,PORTSDOWN ROAD G500,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
922365,PORTSDOWN ROAD G500,2024-01-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
922365,PORTSDOWN ROAD G500,2024-01-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
922365,PORTSDOWN ROAD G500,2024-01-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
922365,PORTSDOWN ROAD G500,2024-01-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,18.96
922365,PORTSDOWN ROAD G500,2024-01-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.34
922365,PORTSDOWN ROAD G500,2024-01-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.17
922365,PORTSDOWN ROAD G500,2024-01-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
922365,PORTSDOWN ROAD G500,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
922365,PORTSDOWN ROAD G500,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
922365,PORTSDOWN ROAD G500,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
922365,PORTSDOWN ROAD G500,2024-01-28T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
922365,PORTSDOWN ROAD G500,2024-01-28T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922365,PORTSDOWN ROAD G500,2024-01-28T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
922365,PORTSDOWN ROAD G500,2024-01-28T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.36
922365,PORTSDOWN ROAD G500,2024-01-28T13:40:00.000+00:00,feeder,,N Current (RMS),A,1.4
922365,PORTSDOWN ROAD G500,2024-01-28T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-28T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
922365,PORTSDOWN ROAD G500,2024-01-28T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
922365,PORTSDOWN ROAD G500,2024-01-28T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.17
922365,PORTSDOWN ROAD G500,2024-01-28T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.09
922365,PORTSDOWN ROAD G500,2024-01-28T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.03
922365,PORTSDOWN ROAD G500,2024-01-28T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.68
922365,PORTSDOWN ROAD G500,2024-01-28T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.16
922365,PORTSDOWN ROAD G500,2024-01-28T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,-0.16
922365,PORTSDOWN ROAD G500,2024-01-28T13:40:00.000+00:00,feeder,05,N Current (RMS),A,6.2
922365,PORTSDOWN ROAD G500,2024-01-28T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,7.5
922365,PORTSDOWN ROAD G500,2024-01-28T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.9
922365,PORTSDOWN ROAD G500,2024-01-28T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.9
922365,PORTSDOWN ROAD G500,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
922365,PORTSDOWN ROAD G500,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
922365,PORTSDOWN ROAD G500,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.07
922365,PORTSDOWN ROAD G500,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.77
922365,PORTSDOWN ROAD G500,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.19
922365,PORTSDOWN ROAD G500,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.43
922365,PORTSDOWN ROAD G500,2024-01-28T13:40:00.000+00:00,feeder,04,N Current (RMS),A,13.9
922365,PORTSDOWN ROAD G500,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.6
922365,PORTSDOWN ROAD G500,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.8
922365,PORTSDOWN ROAD G500,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,32.1
922365,PORTSDOWN ROAD G500,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
922365,PORTSDOWN ROAD G500,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
922365,PORTSDOWN ROAD G500,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
922365,PORTSDOWN ROAD G500,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.73
922365,PORTSDOWN ROAD G500,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.74
922365,PORTSDOWN ROAD G500,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.21
922365,PORTSDOWN ROAD G500,2024-01-28T13:40:00.000+00:00,feeder,03,N Current (RMS),A,12.0
922365,PORTSDOWN ROAD G500,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,3.5
922365,PORTSDOWN ROAD G500,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,28.2
922365,PORTSDOWN ROAD G500,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.9
922365,PORTSDOWN ROAD G500,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
922365,PORTSDOWN ROAD G500,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.92
922365,PORTSDOWN ROAD G500,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
922365,PORTSDOWN ROAD G500,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.89
922365,PORTSDOWN ROAD G500,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.54
922365,PORTSDOWN ROAD G500,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.45
922365,PORTSDOWN ROAD G500,2024-01-28T13:40:00.000+00:00,feeder,02,N Current (RMS),A,17.2
922365,PORTSDOWN ROAD G500,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.3
922365,PORTSDOWN ROAD G500,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.4
922365,PORTSDOWN ROAD G500,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.0
922365,PORTSDOWN ROAD G500,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
922365,PORTSDOWN ROAD G500,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
922365,PORTSDOWN ROAD G500,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
922365,PORTSDOWN ROAD G500,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.64
922365,PORTSDOWN ROAD G500,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.8
922365,PORTSDOWN ROAD G500,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.83
922365,PORTSDOWN ROAD G500,2024-01-28T13:40:00.000+00:00,feeder,01,N Current (RMS),A,5.8
922365,PORTSDOWN ROAD G500,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.6
922365,PORTSDOWN ROAD G500,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,3.8
922365,PORTSDOWN ROAD G500,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,8.5
922365,PORTSDOWN ROAD G500,2024-01-28T13:40:00.000+00:00,transformer,,Temperature,C,14.0
922365,PORTSDOWN ROAD G500,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
922365,PORTSDOWN ROAD G500,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
922365,PORTSDOWN ROAD G500,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
922365,PORTSDOWN ROAD G500,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
922365,PORTSDOWN ROAD G500,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
922365,PORTSDOWN ROAD G500,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
922365,PORTSDOWN ROAD G500,2024-01-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
922365,PORTSDOWN ROAD G500,2024-01-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
922365,PORTSDOWN ROAD G500,2024-01-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
922365,PORTSDOWN ROAD G500,2024-01-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.71
922365,PORTSDOWN ROAD G500,2024-01-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.34
922365,PORTSDOWN ROAD G500,2024-01-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.12
922365,PORTSDOWN ROAD G500,2024-01-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,30.7
922365,PORTSDOWN ROAD G500,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
922365,PORTSDOWN ROAD G500,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
922365,PORTSDOWN ROAD G500,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
922365,PORTSDOWN ROAD G500,2024-01-28T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
922365,PORTSDOWN ROAD G500,2024-01-28T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
922365,PORTSDOWN ROAD G500,2024-01-28T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
922365,PORTSDOWN ROAD G500,2024-01-28T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.35
922365,PORTSDOWN ROAD G500,2024-01-28T13:30:00.000+00:00,feeder,,N Current (RMS),A,1.5
922365,PORTSDOWN ROAD G500,2024-01-28T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-28T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
922365,PORTSDOWN ROAD G500,2024-01-28T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
922365,PORTSDOWN ROAD G500,2024-01-28T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.2
922365,PORTSDOWN ROAD G500,2024-01-28T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.08
922365,PORTSDOWN ROAD G500,2024-01-28T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.03
922365,PORTSDOWN ROAD G500,2024-01-28T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.92
922365,PORTSDOWN ROAD G500,2024-01-28T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.16
922365,PORTSDOWN ROAD G500,2024-01-28T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,-0.14
922365,PORTSDOWN ROAD G500,2024-01-28T13:30:00.000+00:00,feeder,05,N Current (RMS),A,7.3
922365,PORTSDOWN ROAD G500,2024-01-28T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,8.8
922365,PORTSDOWN ROAD G500,2024-01-28T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.9
922365,PORTSDOWN ROAD G500,2024-01-28T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,1.0
922365,PORTSDOWN ROAD G500,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
922365,PORTSDOWN ROAD G500,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.4
922365,PORTSDOWN ROAD G500,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
922365,PORTSDOWN ROAD G500,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.7
922365,PORTSDOWN ROAD G500,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.26
922365,PORTSDOWN ROAD G500,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.8
922365,PORTSDOWN ROAD G500,2024-01-28T13:30:00.000+00:00,feeder,04,N Current (RMS),A,14.3
922365,PORTSDOWN ROAD G500,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,24.9
922365,PORTSDOWN ROAD G500,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,26.6
922365,PORTSDOWN ROAD G500,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,33.9
922365,PORTSDOWN ROAD G500,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
922365,PORTSDOWN ROAD G500,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
922365,PORTSDOWN ROAD G500,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
922365,PORTSDOWN ROAD G500,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.81
922365,PORTSDOWN ROAD G500,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.56
922365,PORTSDOWN ROAD G500,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.33
922365,PORTSDOWN ROAD G500,2024-01-28T13:30:00.000+00:00,feeder,03,N Current (RMS),A,10.1
922365,PORTSDOWN ROAD G500,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,3.8
922365,PORTSDOWN ROAD G500,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.1
922365,PORTSDOWN ROAD G500,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.7
922365,PORTSDOWN ROAD G500,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.93
922365,PORTSDOWN ROAD G500,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
922365,PORTSDOWN ROAD G500,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
922365,PORTSDOWN ROAD G500,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.93
922365,PORTSDOWN ROAD G500,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.83
922365,PORTSDOWN ROAD G500,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.32
922365,PORTSDOWN ROAD G500,2024-01-28T13:30:00.000+00:00,feeder,02,N Current (RMS),A,15.3
922365,PORTSDOWN ROAD G500,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.3
922365,PORTSDOWN ROAD G500,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.8
922365,PORTSDOWN ROAD G500,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.8
922365,PORTSDOWN ROAD G500,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
922365,PORTSDOWN ROAD G500,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
922365,PORTSDOWN ROAD G500,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
922365,PORTSDOWN ROAD G500,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.15
922365,PORTSDOWN ROAD G500,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.5
922365,PORTSDOWN ROAD G500,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.16
922365,PORTSDOWN ROAD G500,2024-01-28T13:30:00.000+00:00,feeder,01,N Current (RMS),A,8.6
922365,PORTSDOWN ROAD G500,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.0
922365,PORTSDOWN ROAD G500,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.2
922365,PORTSDOWN ROAD G500,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.2
922365,PORTSDOWN ROAD G500,2024-01-28T13:30:00.000+00:00,transformer,,Temperature,C,14.0
922365,PORTSDOWN ROAD G500,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
922365,PORTSDOWN ROAD G500,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
922365,PORTSDOWN ROAD G500,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
922365,PORTSDOWN ROAD G500,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
922365,PORTSDOWN ROAD G500,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
922365,PORTSDOWN ROAD G500,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
922365,PORTSDOWN ROAD G500,2024-01-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
922365,PORTSDOWN ROAD G500,2024-01-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
922365,PORTSDOWN ROAD G500,2024-01-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
922365,PORTSDOWN ROAD G500,2024-01-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.51
922365,PORTSDOWN ROAD G500,2024-01-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.23
922365,PORTSDOWN ROAD G500,2024-01-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,15.82
922365,PORTSDOWN ROAD G500,2024-01-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
922365,PORTSDOWN ROAD G500,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
922365,PORTSDOWN ROAD G500,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
922365,PORTSDOWN ROAD G500,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
922365,PORTSDOWN ROAD G500,2024-01-28T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
922365,PORTSDOWN ROAD G500,2024-01-28T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
922365,PORTSDOWN ROAD G500,2024-01-28T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922365,PORTSDOWN ROAD G500,2024-01-28T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
922365,PORTSDOWN ROAD G500,2024-01-28T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.35
922365,PORTSDOWN ROAD G500,2024-01-28T13:20:00.000+00:00,feeder,,N Current (RMS),A,1.5
922365,PORTSDOWN ROAD G500,2024-01-28T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-28T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
922365,PORTSDOWN ROAD G500,2024-01-28T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
922365,PORTSDOWN ROAD G500,2024-01-28T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.06
922365,PORTSDOWN ROAD G500,2024-01-28T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.09
922365,PORTSDOWN ROAD G500,2024-01-28T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-28T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.46
922365,PORTSDOWN ROAD G500,2024-01-28T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.16
922365,PORTSDOWN ROAD G500,2024-01-28T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,-0.29
922365,PORTSDOWN ROAD G500,2024-01-28T13:20:00.000+00:00,feeder,05,N Current (RMS),A,12.4
922365,PORTSDOWN ROAD G500,2024-01-28T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,14.6
922365,PORTSDOWN ROAD G500,2024-01-28T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.9
922365,PORTSDOWN ROAD G500,2024-01-28T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,1.4
922365,PORTSDOWN ROAD G500,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.91
922365,PORTSDOWN ROAD G500,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
922365,PORTSDOWN ROAD G500,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
922365,PORTSDOWN ROAD G500,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.6
922365,PORTSDOWN ROAD G500,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.23
922365,PORTSDOWN ROAD G500,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.52
922365,PORTSDOWN ROAD G500,2024-01-28T13:20:00.000+00:00,feeder,04,N Current (RMS),A,17.8
922365,PORTSDOWN ROAD G500,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,37.1
922365,PORTSDOWN ROAD G500,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,26.1
922365,PORTSDOWN ROAD G500,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,28.8
922365,PORTSDOWN ROAD G500,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
922365,PORTSDOWN ROAD G500,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
922365,PORTSDOWN ROAD G500,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
922365,PORTSDOWN ROAD G500,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.93
922365,PORTSDOWN ROAD G500,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.27
922365,PORTSDOWN ROAD G500,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.89
922365,PORTSDOWN ROAD G500,2024-01-28T13:20:00.000+00:00,feeder,03,N Current (RMS),A,8.8
922365,PORTSDOWN ROAD G500,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,4.1
922365,PORTSDOWN ROAD G500,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.2
922365,PORTSDOWN ROAD G500,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.0
922365,PORTSDOWN ROAD G500,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.76
922365,PORTSDOWN ROAD G500,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
922365,PORTSDOWN ROAD G500,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
922365,PORTSDOWN ROAD G500,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.94
922365,PORTSDOWN ROAD G500,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.06
922365,PORTSDOWN ROAD G500,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.34
922365,PORTSDOWN ROAD G500,2024-01-28T13:20:00.000+00:00,feeder,02,N Current (RMS),A,16.2
922365,PORTSDOWN ROAD G500,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.0
922365,PORTSDOWN ROAD G500,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.6
922365,PORTSDOWN ROAD G500,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.8
922365,PORTSDOWN ROAD G500,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
922365,PORTSDOWN ROAD G500,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
922365,PORTSDOWN ROAD G500,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
922365,PORTSDOWN ROAD G500,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.02
922365,PORTSDOWN ROAD G500,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.99
922365,PORTSDOWN ROAD G500,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.46
922365,PORTSDOWN ROAD G500,2024-01-28T13:20:00.000+00:00,feeder,01,N Current (RMS),A,10.7
922365,PORTSDOWN ROAD G500,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.5
922365,PORTSDOWN ROAD G500,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,18.0
922365,PORTSDOWN ROAD G500,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,11.7
922365,PORTSDOWN ROAD G500,2024-01-28T13:20:00.000+00:00,transformer,,Temperature,C,13.9
922365,PORTSDOWN ROAD G500,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
922365,PORTSDOWN ROAD G500,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
922365,PORTSDOWN ROAD G500,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
922365,PORTSDOWN ROAD G500,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
922365,PORTSDOWN ROAD G500,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
922365,PORTSDOWN ROAD G500,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
922365,PORTSDOWN ROAD G500,2024-01-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
922365,PORTSDOWN ROAD G500,2024-01-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
922365,PORTSDOWN ROAD G500,2024-01-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
922365,PORTSDOWN ROAD G500,2024-01-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.93
922365,PORTSDOWN ROAD G500,2024-01-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,22.64
922365,PORTSDOWN ROAD G500,2024-01-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,14.26
922365,PORTSDOWN ROAD G500,2024-01-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
922365,PORTSDOWN ROAD G500,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
922365,PORTSDOWN ROAD G500,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
922365,PORTSDOWN ROAD G500,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
922365,PORTSDOWN ROAD G500,2024-01-28T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
922365,PORTSDOWN ROAD G500,2024-01-28T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
922365,PORTSDOWN ROAD G500,2024-01-28T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922365,PORTSDOWN ROAD G500,2024-01-28T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
922365,PORTSDOWN ROAD G500,2024-01-28T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.35
922365,PORTSDOWN ROAD G500,2024-01-28T13:10:00.000+00:00,feeder,,N Current (RMS),A,1.8
922365,PORTSDOWN ROAD G500,2024-01-28T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922365,PORTSDOWN ROAD G500,2024-01-28T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
922365,PORTSDOWN ROAD G500,2024-01-28T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
922365,PORTSDOWN ROAD G500,2024-01-28T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
922365,PORTSDOWN ROAD G500,2024-01-28T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-28T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.16
922365,PORTSDOWN ROAD G500,2024-01-28T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.66
922365,PORTSDOWN ROAD G500,2024-01-28T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.16
922365,PORTSDOWN ROAD G500,2024-01-28T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,-0.32
922365,PORTSDOWN ROAD G500,2024-01-28T13:10:00.000+00:00,feeder,05,N Current (RMS),A,13.4
922365,PORTSDOWN ROAD G500,2024-01-28T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,15.4
922365,PORTSDOWN ROAD G500,2024-01-28T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.9
922365,PORTSDOWN ROAD G500,2024-01-28T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,1.5
922365,PORTSDOWN ROAD G500,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.99
922365,PORTSDOWN ROAD G500,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
922365,PORTSDOWN ROAD G500,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.88
922365,PORTSDOWN ROAD G500,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.5
922365,PORTSDOWN ROAD G500,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.62
922365,PORTSDOWN ROAD G500,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.64
922365,PORTSDOWN ROAD G500,2024-01-28T13:10:00.000+00:00,feeder,04,N Current (RMS),A,26.1
922365,PORTSDOWN ROAD G500,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,56.7
922365,PORTSDOWN ROAD G500,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,31.9
922365,PORTSDOWN ROAD G500,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,25.2
922365,PORTSDOWN ROAD G500,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
922365,PORTSDOWN ROAD G500,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
922365,PORTSDOWN ROAD G500,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
922365,PORTSDOWN ROAD G500,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.87
922365,PORTSDOWN ROAD G500,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.44
922365,PORTSDOWN ROAD G500,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.23
922365,PORTSDOWN ROAD G500,2024-01-28T13:10:00.000+00:00,feeder,03,N Current (RMS),A,8.9
922365,PORTSDOWN ROAD G500,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,3.8
922365,PORTSDOWN ROAD G500,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.7
922365,PORTSDOWN ROAD G500,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.4
922365,PORTSDOWN ROAD G500,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.8
922365,PORTSDOWN ROAD G500,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
922365,PORTSDOWN ROAD G500,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
922365,PORTSDOWN ROAD G500,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.6
922365,PORTSDOWN ROAD G500,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.97
922365,PORTSDOWN ROAD G500,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.62
