Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922365,PORTSDOWN ROAD G500,2024-01-28T13:10:00.000+00:00,feeder,02,N Current (RMS),A,20.4
922365,PORTSDOWN ROAD G500,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.8
922365,PORTSDOWN ROAD G500,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,37.1
922365,PORTSDOWN ROAD G500,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.8
922365,PORTSDOWN ROAD G500,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
922365,PORTSDOWN ROAD G500,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
922365,PORTSDOWN ROAD G500,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.58
922365,PORTSDOWN ROAD G500,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.79
922365,PORTSDOWN ROAD G500,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.41
922365,PORTSDOWN ROAD G500,2024-01-28T13:10:00.000+00:00,feeder,01,N Current (RMS),A,9.9
922365,PORTSDOWN ROAD G500,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.6
922365,PORTSDOWN ROAD G500,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.3
922365,PORTSDOWN ROAD G500,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.4
922365,PORTSDOWN ROAD G500,2024-01-28T13:10:00.000+00:00,transformer,,Temperature,C,13.8
922365,PORTSDOWN ROAD G500,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
922365,PORTSDOWN ROAD G500,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
922365,PORTSDOWN ROAD G500,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
922365,PORTSDOWN ROAD G500,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
922365,PORTSDOWN ROAD G500,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
922365,PORTSDOWN ROAD G500,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
922365,PORTSDOWN ROAD G500,2024-01-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
922365,PORTSDOWN ROAD G500,2024-01-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
922365,PORTSDOWN ROAD G500,2024-01-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
922365,PORTSDOWN ROAD G500,2024-01-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,26.19
922365,PORTSDOWN ROAD G500,2024-01-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,23.92
922365,PORTSDOWN ROAD G500,2024-01-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,12.92
922365,PORTSDOWN ROAD G500,2024-01-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
922365,PORTSDOWN ROAD G500,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
922365,PORTSDOWN ROAD G500,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
922365,PORTSDOWN ROAD G500,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
922365,PORTSDOWN ROAD G500,2024-01-28T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
922365,PORTSDOWN ROAD G500,2024-01-28T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
922365,PORTSDOWN ROAD G500,2024-01-28T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922365,PORTSDOWN ROAD G500,2024-01-28T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
922365,PORTSDOWN ROAD G500,2024-01-28T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.35
922365,PORTSDOWN ROAD G500,2024-01-28T13:00:00.000+00:00,feeder,,N Current (RMS),A,1.5
922365,PORTSDOWN ROAD G500,2024-01-28T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-28T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
922365,PORTSDOWN ROAD G500,2024-01-28T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
922365,PORTSDOWN ROAD G500,2024-01-28T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.09
922365,PORTSDOWN ROAD G500,2024-01-28T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.09
922365,PORTSDOWN ROAD G500,2024-01-28T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.02
922365,PORTSDOWN ROAD G500,2024-01-28T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.87
922365,PORTSDOWN ROAD G500,2024-01-28T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.15
922365,PORTSDOWN ROAD G500,2024-01-28T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,-0.3
922365,PORTSDOWN ROAD G500,2024-01-28T13:00:00.000+00:00,feeder,05,N Current (RMS),A,13.4
922365,PORTSDOWN ROAD G500,2024-01-28T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,16.2
922365,PORTSDOWN ROAD G500,2024-01-28T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.9
922365,PORTSDOWN ROAD G500,2024-01-28T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,1.4
922365,PORTSDOWN ROAD G500,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
922365,PORTSDOWN ROAD G500,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
922365,PORTSDOWN ROAD G500,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.56
922365,PORTSDOWN ROAD G500,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.37
922365,PORTSDOWN ROAD G500,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.12
922365,PORTSDOWN ROAD G500,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.77
922365,PORTSDOWN ROAD G500,2024-01-28T13:00:00.000+00:00,feeder,04,N Current (RMS),A,14.7
922365,PORTSDOWN ROAD G500,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,38.9
922365,PORTSDOWN ROAD G500,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,37.4
922365,PORTSDOWN ROAD G500,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,29.3
922365,PORTSDOWN ROAD G500,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
922365,PORTSDOWN ROAD G500,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
922365,PORTSDOWN ROAD G500,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
922365,PORTSDOWN ROAD G500,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.92
922365,PORTSDOWN ROAD G500,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.53
922365,PORTSDOWN ROAD G500,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.29
922365,PORTSDOWN ROAD G500,2024-01-28T13:00:00.000+00:00,feeder,03,N Current (RMS),A,6.5
922365,PORTSDOWN ROAD G500,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.0
922365,PORTSDOWN ROAD G500,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.4
922365,PORTSDOWN ROAD G500,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.7
922365,PORTSDOWN ROAD G500,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.94
922365,PORTSDOWN ROAD G500,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
922365,PORTSDOWN ROAD G500,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
922365,PORTSDOWN ROAD G500,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.1
922365,PORTSDOWN ROAD G500,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.79
922365,PORTSDOWN ROAD G500,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.4
922365,PORTSDOWN ROAD G500,2024-01-28T13:00:00.000+00:00,feeder,02,N Current (RMS),A,18.3
922365,PORTSDOWN ROAD G500,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.8
922365,PORTSDOWN ROAD G500,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.6
922365,PORTSDOWN ROAD G500,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.2
922365,PORTSDOWN ROAD G500,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
922365,PORTSDOWN ROAD G500,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
922365,PORTSDOWN ROAD G500,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
922365,PORTSDOWN ROAD G500,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.87
922365,PORTSDOWN ROAD G500,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.99
922365,PORTSDOWN ROAD G500,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.77
922365,PORTSDOWN ROAD G500,2024-01-28T13:00:00.000+00:00,feeder,01,N Current (RMS),A,6.4
922365,PORTSDOWN ROAD G500,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,9.3
922365,PORTSDOWN ROAD G500,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.0
922365,PORTSDOWN ROAD G500,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,7.8
922365,PORTSDOWN ROAD G500,2024-01-28T13:00:00.000+00:00,transformer,,Temperature,C,13.7
922365,PORTSDOWN ROAD G500,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
922365,PORTSDOWN ROAD G500,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
922365,PORTSDOWN ROAD G500,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
922365,PORTSDOWN ROAD G500,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
922365,PORTSDOWN ROAD G500,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
922365,PORTSDOWN ROAD G500,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
922365,PORTSDOWN ROAD G500,2024-01-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
922365,PORTSDOWN ROAD G500,2024-01-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
922365,PORTSDOWN ROAD G500,2024-01-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
922365,PORTSDOWN ROAD G500,2024-01-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,23.12
922365,PORTSDOWN ROAD G500,2024-01-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,21.51
922365,PORTSDOWN ROAD G500,2024-01-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,14.27
922365,PORTSDOWN ROAD G500,2024-01-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
922365,PORTSDOWN ROAD G500,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
922365,PORTSDOWN ROAD G500,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
922365,PORTSDOWN ROAD G500,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
922365,PORTSDOWN ROAD G500,2024-01-28T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-28T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
922365,PORTSDOWN ROAD G500,2024-01-28T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
922365,PORTSDOWN ROAD G500,2024-01-28T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
922365,PORTSDOWN ROAD G500,2024-01-28T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.35
922365,PORTSDOWN ROAD G500,2024-01-28T12:50:00.000+00:00,feeder,,N Current (RMS),A,1.9
922365,PORTSDOWN ROAD G500,2024-01-28T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-28T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
922365,PORTSDOWN ROAD G500,2024-01-28T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
922365,PORTSDOWN ROAD G500,2024-01-28T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.02
922365,PORTSDOWN ROAD G500,2024-01-28T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.09
922365,PORTSDOWN ROAD G500,2024-01-28T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.04
922365,PORTSDOWN ROAD G500,2024-01-28T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.88
922365,PORTSDOWN ROAD G500,2024-01-28T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.15
922365,PORTSDOWN ROAD G500,2024-01-28T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,-0.47
922365,PORTSDOWN ROAD G500,2024-01-28T12:50:00.000+00:00,feeder,05,N Current (RMS),A,13.6
922365,PORTSDOWN ROAD G500,2024-01-28T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,15.9
922365,PORTSDOWN ROAD G500,2024-01-28T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.9
922365,PORTSDOWN ROAD G500,2024-01-28T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,2.0
922365,PORTSDOWN ROAD G500,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
922365,PORTSDOWN ROAD G500,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.08
922365,PORTSDOWN ROAD G500,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.83
922365,PORTSDOWN ROAD G500,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.5
922365,PORTSDOWN ROAD G500,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.45
922365,PORTSDOWN ROAD G500,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.82
922365,PORTSDOWN ROAD G500,2024-01-28T12:50:00.000+00:00,feeder,04,N Current (RMS),A,17.3
922365,PORTSDOWN ROAD G500,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,32.2
922365,PORTSDOWN ROAD G500,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,47.3
922365,PORTSDOWN ROAD G500,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,29.5
922365,PORTSDOWN ROAD G500,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
922365,PORTSDOWN ROAD G500,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
922365,PORTSDOWN ROAD G500,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
922365,PORTSDOWN ROAD G500,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.94
922365,PORTSDOWN ROAD G500,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
922365,PORTSDOWN ROAD G500,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.02
922365,PORTSDOWN ROAD G500,2024-01-28T12:50:00.000+00:00,feeder,03,N Current (RMS),A,5.7
922365,PORTSDOWN ROAD G500,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,4.1
922365,PORTSDOWN ROAD G500,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.6
922365,PORTSDOWN ROAD G500,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.9
922365,PORTSDOWN ROAD G500,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.9
922365,PORTSDOWN ROAD G500,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
922365,PORTSDOWN ROAD G500,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
922365,PORTSDOWN ROAD G500,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.25
922365,PORTSDOWN ROAD G500,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.81
922365,PORTSDOWN ROAD G500,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.51
922365,PORTSDOWN ROAD G500,2024-01-28T12:50:00.000+00:00,feeder,02,N Current (RMS),A,28.0
922365,PORTSDOWN ROAD G500,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,46.6
922365,PORTSDOWN ROAD G500,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,41.2
922365,PORTSDOWN ROAD G500,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.3
922365,PORTSDOWN ROAD G500,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
922365,PORTSDOWN ROAD G500,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
922365,PORTSDOWN ROAD G500,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
922365,PORTSDOWN ROAD G500,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.74
922365,PORTSDOWN ROAD G500,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.84
922365,PORTSDOWN ROAD G500,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.85
922365,PORTSDOWN ROAD G500,2024-01-28T12:50:00.000+00:00,feeder,01,N Current (RMS),A,6.3
922365,PORTSDOWN ROAD G500,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.2
922365,PORTSDOWN ROAD G500,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.8
922365,PORTSDOWN ROAD G500,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.6
922365,PORTSDOWN ROAD G500,2024-01-28T12:50:00.000+00:00,transformer,,Temperature,C,13.5
922365,PORTSDOWN ROAD G500,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
922365,PORTSDOWN ROAD G500,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
922365,PORTSDOWN ROAD G500,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
922365,PORTSDOWN ROAD G500,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
922365,PORTSDOWN ROAD G500,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
922365,PORTSDOWN ROAD G500,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
922365,PORTSDOWN ROAD G500,2024-01-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
922365,PORTSDOWN ROAD G500,2024-01-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
922365,PORTSDOWN ROAD G500,2024-01-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
922365,PORTSDOWN ROAD G500,2024-01-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,25.29
922365,PORTSDOWN ROAD G500,2024-01-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,26.17
922365,PORTSDOWN ROAD G500,2024-01-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,14.09
922365,PORTSDOWN ROAD G500,2024-01-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
922365,PORTSDOWN ROAD G500,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
922365,PORTSDOWN ROAD G500,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
922365,PORTSDOWN ROAD G500,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
922365,PORTSDOWN ROAD G500,2024-01-28T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
922365,PORTSDOWN ROAD G500,2024-01-28T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
922365,PORTSDOWN ROAD G500,2024-01-28T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922365,PORTSDOWN ROAD G500,2024-01-28T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
922365,PORTSDOWN ROAD G500,2024-01-28T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.34
922365,PORTSDOWN ROAD G500,2024-01-28T12:40:00.000+00:00,feeder,,N Current (RMS),A,1.5
922365,PORTSDOWN ROAD G500,2024-01-28T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-28T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
922365,PORTSDOWN ROAD G500,2024-01-28T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
922365,PORTSDOWN ROAD G500,2024-01-28T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.12
922365,PORTSDOWN ROAD G500,2024-01-28T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.06
922365,PORTSDOWN ROAD G500,2024-01-28T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-28T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.07
922365,PORTSDOWN ROAD G500,2024-01-28T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.24
922365,PORTSDOWN ROAD G500,2024-01-28T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,-0.51
922365,PORTSDOWN ROAD G500,2024-01-28T12:40:00.000+00:00,feeder,05,N Current (RMS),A,14.6
922365,PORTSDOWN ROAD G500,2024-01-28T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,16.7
922365,PORTSDOWN ROAD G500,2024-01-28T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,1.1
922365,PORTSDOWN ROAD G500,2024-01-28T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,2.2
922365,PORTSDOWN ROAD G500,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
922365,PORTSDOWN ROAD G500,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
922365,PORTSDOWN ROAD G500,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.18
922365,PORTSDOWN ROAD G500,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.37
922365,PORTSDOWN ROAD G500,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.53
922365,PORTSDOWN ROAD G500,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.85
922365,PORTSDOWN ROAD G500,2024-01-28T12:40:00.000+00:00,feeder,04,N Current (RMS),A,19.6
922365,PORTSDOWN ROAD G500,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,39.8
922365,PORTSDOWN ROAD G500,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,31.0
922365,PORTSDOWN ROAD G500,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,23.0
922365,PORTSDOWN ROAD G500,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
922365,PORTSDOWN ROAD G500,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
922365,PORTSDOWN ROAD G500,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
922365,PORTSDOWN ROAD G500,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.7
922365,PORTSDOWN ROAD G500,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.94
922365,PORTSDOWN ROAD G500,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.09
922365,PORTSDOWN ROAD G500,2024-01-28T12:40:00.000+00:00,feeder,03,N Current (RMS),A,6.0
922365,PORTSDOWN ROAD G500,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,3.4
922365,PORTSDOWN ROAD G500,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.2
922365,PORTSDOWN ROAD G500,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.8
922365,PORTSDOWN ROAD G500,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.7
922365,PORTSDOWN ROAD G500,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.92
922365,PORTSDOWN ROAD G500,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
922365,PORTSDOWN ROAD G500,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.05
922365,PORTSDOWN ROAD G500,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.18
922365,PORTSDOWN ROAD G500,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.58
922365,PORTSDOWN ROAD G500,2024-01-28T12:40:00.000+00:00,feeder,02,N Current (RMS),A,21.9
922365,PORTSDOWN ROAD G500,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.7
922365,PORTSDOWN ROAD G500,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,38.1
922365,PORTSDOWN ROAD G500,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.5
922365,PORTSDOWN ROAD G500,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
922365,PORTSDOWN ROAD G500,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
922365,PORTSDOWN ROAD G500,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
922365,PORTSDOWN ROAD G500,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.01
922365,PORTSDOWN ROAD G500,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.06
922365,PORTSDOWN ROAD G500,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.97
922365,PORTSDOWN ROAD G500,2024-01-28T12:40:00.000+00:00,feeder,01,N Current (RMS),A,15.5
922365,PORTSDOWN ROAD G500,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,9.6
922365,PORTSDOWN ROAD G500,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.0
922365,PORTSDOWN ROAD G500,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.5
922365,PORTSDOWN ROAD G500,2024-01-28T12:40:00.000+00:00,transformer,,Temperature,C,13.4
922365,PORTSDOWN ROAD G500,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
922365,PORTSDOWN ROAD G500,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
922365,PORTSDOWN ROAD G500,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
922365,PORTSDOWN ROAD G500,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
922365,PORTSDOWN ROAD G500,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
922365,PORTSDOWN ROAD G500,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
922365,PORTSDOWN ROAD G500,2024-01-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
922365,PORTSDOWN ROAD G500,2024-01-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
922365,PORTSDOWN ROAD G500,2024-01-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
922365,PORTSDOWN ROAD G500,2024-01-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,23.19
922365,PORTSDOWN ROAD G500,2024-01-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.89
922365,PORTSDOWN ROAD G500,2024-01-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.33
922365,PORTSDOWN ROAD G500,2024-01-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
922365,PORTSDOWN ROAD G500,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
922365,PORTSDOWN ROAD G500,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
922365,PORTSDOWN ROAD G500,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
922365,PORTSDOWN ROAD G500,2024-01-28T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
922365,PORTSDOWN ROAD G500,2024-01-28T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
922365,PORTSDOWN ROAD G500,2024-01-28T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
922365,PORTSDOWN ROAD G500,2024-01-28T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.34
922365,PORTSDOWN ROAD G500,2024-01-28T12:30:00.000+00:00,feeder,,N Current (RMS),A,1.5
922365,PORTSDOWN ROAD G500,2024-01-28T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922365,PORTSDOWN ROAD G500,2024-01-28T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
922365,PORTSDOWN ROAD G500,2024-01-28T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
922365,PORTSDOWN ROAD G500,2024-01-28T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.1
922365,PORTSDOWN ROAD G500,2024-01-28T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.06
922365,PORTSDOWN ROAD G500,2024-01-28T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.03
922365,PORTSDOWN ROAD G500,2024-01-28T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.51
922365,PORTSDOWN ROAD G500,2024-01-28T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.29
922365,PORTSDOWN ROAD G500,2024-01-28T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,-0.47
922365,PORTSDOWN ROAD G500,2024-01-28T12:30:00.000+00:00,feeder,05,N Current (RMS),A,10.0
922365,PORTSDOWN ROAD G500,2024-01-28T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,11.9
922365,PORTSDOWN ROAD G500,2024-01-28T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,1.3
922365,PORTSDOWN ROAD G500,2024-01-28T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,2.1
922365,PORTSDOWN ROAD G500,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.24
922365,PORTSDOWN ROAD G500,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
922365,PORTSDOWN ROAD G500,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.12
922365,PORTSDOWN ROAD G500,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.41
922365,PORTSDOWN ROAD G500,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.57
922365,PORTSDOWN ROAD G500,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.87
922365,PORTSDOWN ROAD G500,2024-01-28T12:30:00.000+00:00,feeder,04,N Current (RMS),A,20.7
922365,PORTSDOWN ROAD G500,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,43.6
922365,PORTSDOWN ROAD G500,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,27.4
922365,PORTSDOWN ROAD G500,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,31.2
922365,PORTSDOWN ROAD G500,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
922365,PORTSDOWN ROAD G500,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
922365,PORTSDOWN ROAD G500,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
922365,PORTSDOWN ROAD G500,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.86
922365,PORTSDOWN ROAD G500,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.63
922365,PORTSDOWN ROAD G500,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.63
922365,PORTSDOWN ROAD G500,2024-01-28T12:30:00.000+00:00,feeder,03,N Current (RMS),A,9.6
922365,PORTSDOWN ROAD G500,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,3.9
922365,PORTSDOWN ROAD G500,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.3
922365,PORTSDOWN ROAD G500,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.7
922365,PORTSDOWN ROAD G500,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.81
922365,PORTSDOWN ROAD G500,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
922365,PORTSDOWN ROAD G500,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
922365,PORTSDOWN ROAD G500,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.6
922365,PORTSDOWN ROAD G500,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.49
922365,PORTSDOWN ROAD G500,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.46
922365,PORTSDOWN ROAD G500,2024-01-28T12:30:00.000+00:00,feeder,02,N Current (RMS),A,20.8
922365,PORTSDOWN ROAD G500,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.0
922365,PORTSDOWN ROAD G500,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.6
922365,PORTSDOWN ROAD G500,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.3
922365,PORTSDOWN ROAD G500,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
922365,PORTSDOWN ROAD G500,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
922365,PORTSDOWN ROAD G500,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
922365,PORTSDOWN ROAD G500,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.81
922365,PORTSDOWN ROAD G500,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.74
922365,PORTSDOWN ROAD G500,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.13
922365,PORTSDOWN ROAD G500,2024-01-28T12:30:00.000+00:00,feeder,01,N Current (RMS),A,17.1
922365,PORTSDOWN ROAD G500,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,13.9
922365,PORTSDOWN ROAD G500,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.1
922365,PORTSDOWN ROAD G500,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.2
922365,PORTSDOWN ROAD G500,2024-01-28T12:30:00.000+00:00,transformer,,Temperature,C,13.3
922365,PORTSDOWN ROAD G500,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
922365,PORTSDOWN ROAD G500,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
922365,PORTSDOWN ROAD G500,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
922365,PORTSDOWN ROAD G500,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
922365,PORTSDOWN ROAD G500,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
922365,PORTSDOWN ROAD G500,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
922365,PORTSDOWN ROAD G500,2024-01-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
922365,PORTSDOWN ROAD G500,2024-01-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
922365,PORTSDOWN ROAD G500,2024-01-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
922365,PORTSDOWN ROAD G500,2024-01-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,23.19
922365,PORTSDOWN ROAD G500,2024-01-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.66
922365,PORTSDOWN ROAD G500,2024-01-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,18.97
922365,PORTSDOWN ROAD G500,2024-01-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
922365,PORTSDOWN ROAD G500,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
922365,PORTSDOWN ROAD G500,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
922365,PORTSDOWN ROAD G500,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
922365,PORTSDOWN ROAD G500,2024-01-28T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
922365,PORTSDOWN ROAD G500,2024-01-28T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
922365,PORTSDOWN ROAD G500,2024-01-28T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922365,PORTSDOWN ROAD G500,2024-01-28T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
922365,PORTSDOWN ROAD G500,2024-01-28T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.34
922365,PORTSDOWN ROAD G500,2024-01-28T12:20:00.000+00:00,feeder,,N Current (RMS),A,1.7
922365,PORTSDOWN ROAD G500,2024-01-28T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-28T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
922365,PORTSDOWN ROAD G500,2024-01-28T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
922365,PORTSDOWN ROAD G500,2024-01-28T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.54
922365,PORTSDOWN ROAD G500,2024-01-28T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.06
922365,PORTSDOWN ROAD G500,2024-01-28T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-28T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.63
922365,PORTSDOWN ROAD G500,2024-01-28T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.29
922365,PORTSDOWN ROAD G500,2024-01-28T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,-0.38
922365,PORTSDOWN ROAD G500,2024-01-28T12:20:00.000+00:00,feeder,05,N Current (RMS),A,16.6
922365,PORTSDOWN ROAD G500,2024-01-28T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,19.6
922365,PORTSDOWN ROAD G500,2024-01-28T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,1.3
922365,PORTSDOWN ROAD G500,2024-01-28T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,1.7
922365,PORTSDOWN ROAD G500,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.96
922365,PORTSDOWN ROAD G500,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.07
922365,PORTSDOWN ROAD G500,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.08
922365,PORTSDOWN ROAD G500,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.26
922365,PORTSDOWN ROAD G500,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.89
922365,PORTSDOWN ROAD G500,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.04
922365,PORTSDOWN ROAD G500,2024-01-28T12:20:00.000+00:00,feeder,04,N Current (RMS),A,27.3
922365,PORTSDOWN ROAD G500,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,58.4
922365,PORTSDOWN ROAD G500,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,28.4
922365,PORTSDOWN ROAD G500,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,34.8
922365,PORTSDOWN ROAD G500,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
922365,PORTSDOWN ROAD G500,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
922365,PORTSDOWN ROAD G500,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
922365,PORTSDOWN ROAD G500,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.62
922365,PORTSDOWN ROAD G500,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.5
922365,PORTSDOWN ROAD G500,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
922365,PORTSDOWN ROAD G500,2024-01-28T12:20:00.000+00:00,feeder,03,N Current (RMS),A,9.2
922365,PORTSDOWN ROAD G500,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.6
922365,PORTSDOWN ROAD G500,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.1
922365,PORTSDOWN ROAD G500,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.9
922365,PORTSDOWN ROAD G500,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
922365,PORTSDOWN ROAD G500,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
922365,PORTSDOWN ROAD G500,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
922365,PORTSDOWN ROAD G500,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.34
922365,PORTSDOWN ROAD G500,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.81
922365,PORTSDOWN ROAD G500,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.43
922365,PORTSDOWN ROAD G500,2024-01-28T12:20:00.000+00:00,feeder,02,N Current (RMS),A,20.5
922365,PORTSDOWN ROAD G500,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,34.6
922365,PORTSDOWN ROAD G500,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.4
922365,PORTSDOWN ROAD G500,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.3
922365,PORTSDOWN ROAD G500,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
922365,PORTSDOWN ROAD G500,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
922365,PORTSDOWN ROAD G500,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
922365,PORTSDOWN ROAD G500,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.68
922365,PORTSDOWN ROAD G500,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.48
922365,PORTSDOWN ROAD G500,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.13
922365,PORTSDOWN ROAD G500,2024-01-28T12:20:00.000+00:00,feeder,01,N Current (RMS),A,12.8
922365,PORTSDOWN ROAD G500,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.6
922365,PORTSDOWN ROAD G500,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.5
922365,PORTSDOWN ROAD G500,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,18.7
922365,PORTSDOWN ROAD G500,2024-01-28T12:20:00.000+00:00,transformer,,Temperature,C,13.1
922365,PORTSDOWN ROAD G500,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
922365,PORTSDOWN ROAD G500,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
922365,PORTSDOWN ROAD G500,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
922365,PORTSDOWN ROAD G500,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
922365,PORTSDOWN ROAD G500,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
922365,PORTSDOWN ROAD G500,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
922365,PORTSDOWN ROAD G500,2024-01-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
922365,PORTSDOWN ROAD G500,2024-01-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
922365,PORTSDOWN ROAD G500,2024-01-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
922365,PORTSDOWN ROAD G500,2024-01-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,31.52
922365,PORTSDOWN ROAD G500,2024-01-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,20.94
922365,PORTSDOWN ROAD G500,2024-01-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,18.56
922365,PORTSDOWN ROAD G500,2024-01-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
922365,PORTSDOWN ROAD G500,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
922365,PORTSDOWN ROAD G500,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
922365,PORTSDOWN ROAD G500,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
922365,PORTSDOWN ROAD G500,2024-01-28T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-28T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
922365,PORTSDOWN ROAD G500,2024-01-28T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
922365,PORTSDOWN ROAD G500,2024-01-28T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922365,PORTSDOWN ROAD G500,2024-01-28T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
922365,PORTSDOWN ROAD G500,2024-01-28T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.35
922365,PORTSDOWN ROAD G500,2024-01-28T12:10:00.000+00:00,feeder,,N Current (RMS),A,1.8
922365,PORTSDOWN ROAD G500,2024-01-28T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-28T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
922365,PORTSDOWN ROAD G500,2024-01-28T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
922365,PORTSDOWN ROAD G500,2024-01-28T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.34
922365,PORTSDOWN ROAD G500,2024-01-28T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.06
922365,PORTSDOWN ROAD G500,2024-01-28T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.16
922365,PORTSDOWN ROAD G500,2024-01-28T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.46
922365,PORTSDOWN ROAD G500,2024-01-28T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.31
922365,PORTSDOWN ROAD G500,2024-01-28T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,-0.47
922365,PORTSDOWN ROAD G500,2024-01-28T12:10:00.000+00:00,feeder,05,N Current (RMS),A,12.8
922365,PORTSDOWN ROAD G500,2024-01-28T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,14.6
922365,PORTSDOWN ROAD G500,2024-01-28T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,1.4
922365,PORTSDOWN ROAD G500,2024-01-28T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,2.1
922365,PORTSDOWN ROAD G500,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.4
922365,PORTSDOWN ROAD G500,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
922365,PORTSDOWN ROAD G500,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.99
922365,PORTSDOWN ROAD G500,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.14
922365,PORTSDOWN ROAD G500,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.19
922365,PORTSDOWN ROAD G500,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.22
922365,PORTSDOWN ROAD G500,2024-01-28T12:10:00.000+00:00,feeder,04,N Current (RMS),A,30.0
922365,PORTSDOWN ROAD G500,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,55.0
922365,PORTSDOWN ROAD G500,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,25.6
922365,PORTSDOWN ROAD G500,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,43.2
922365,PORTSDOWN ROAD G500,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
922365,PORTSDOWN ROAD G500,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
922365,PORTSDOWN ROAD G500,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
922365,PORTSDOWN ROAD G500,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.98
922365,PORTSDOWN ROAD G500,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.07
922365,PORTSDOWN ROAD G500,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.92
922365,PORTSDOWN ROAD G500,2024-01-28T12:10:00.000+00:00,feeder,03,N Current (RMS),A,14.0
922365,PORTSDOWN ROAD G500,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.6
922365,PORTSDOWN ROAD G500,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.2
922365,PORTSDOWN ROAD G500,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.5
922365,PORTSDOWN ROAD G500,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.57
922365,PORTSDOWN ROAD G500,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
922365,PORTSDOWN ROAD G500,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
922365,PORTSDOWN ROAD G500,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.48
922365,PORTSDOWN ROAD G500,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.53
922365,PORTSDOWN ROAD G500,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.69
922365,PORTSDOWN ROAD G500,2024-01-28T12:10:00.000+00:00,feeder,02,N Current (RMS),A,19.3
922365,PORTSDOWN ROAD G500,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,35.2
922365,PORTSDOWN ROAD G500,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.3
922365,PORTSDOWN ROAD G500,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.9
922365,PORTSDOWN ROAD G500,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
922365,PORTSDOWN ROAD G500,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
922365,PORTSDOWN ROAD G500,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
922365,PORTSDOWN ROAD G500,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.44
922365,PORTSDOWN ROAD G500,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.83
922365,PORTSDOWN ROAD G500,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.72
922365,PORTSDOWN ROAD G500,2024-01-28T12:10:00.000+00:00,feeder,01,N Current (RMS),A,14.4
922365,PORTSDOWN ROAD G500,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.5
922365,PORTSDOWN ROAD G500,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.0
922365,PORTSDOWN ROAD G500,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.1
922365,PORTSDOWN ROAD G500,2024-01-28T12:10:00.000+00:00,transformer,,Temperature,C,13.0
922365,PORTSDOWN ROAD G500,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
922365,PORTSDOWN ROAD G500,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
922365,PORTSDOWN ROAD G500,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
922365,PORTSDOWN ROAD G500,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
922365,PORTSDOWN ROAD G500,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
922365,PORTSDOWN ROAD G500,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
922365,PORTSDOWN ROAD G500,2024-01-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
922365,PORTSDOWN ROAD G500,2024-01-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
922365,PORTSDOWN ROAD G500,2024-01-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
922365,PORTSDOWN ROAD G500,2024-01-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,30.49
922365,PORTSDOWN ROAD G500,2024-01-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.91
922365,PORTSDOWN ROAD G500,2024-01-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,22.42
922365,PORTSDOWN ROAD G500,2024-01-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
922365,PORTSDOWN ROAD G500,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
922365,PORTSDOWN ROAD G500,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
922365,PORTSDOWN ROAD G500,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
922365,PORTSDOWN ROAD G500,2024-01-28T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-28T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
922365,PORTSDOWN ROAD G500,2024-01-28T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
922365,PORTSDOWN ROAD G500,2024-01-28T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922365,PORTSDOWN ROAD G500,2024-01-28T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
922365,PORTSDOWN ROAD G500,2024-01-28T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.33
922365,PORTSDOWN ROAD G500,2024-01-28T12:00:00.000+00:00,feeder,,N Current (RMS),A,1.6
922365,PORTSDOWN ROAD G500,2024-01-28T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-28T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
922365,PORTSDOWN ROAD G500,2024-01-28T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
922365,PORTSDOWN ROAD G500,2024-01-28T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.1
922365,PORTSDOWN ROAD G500,2024-01-28T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.02
922365,PORTSDOWN ROAD G500,2024-01-28T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.13
922365,PORTSDOWN ROAD G500,2024-01-28T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.97
922365,PORTSDOWN ROAD G500,2024-01-28T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.89
922365,PORTSDOWN ROAD G500,2024-01-28T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,-0.48
922365,PORTSDOWN ROAD G500,2024-01-28T12:00:00.000+00:00,feeder,05,N Current (RMS),A,12.1
922365,PORTSDOWN ROAD G500,2024-01-28T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,13.6
922365,PORTSDOWN ROAD G500,2024-01-28T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,4.9
922365,PORTSDOWN ROAD G500,2024-01-28T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,2.1
922365,PORTSDOWN ROAD G500,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.74
922365,PORTSDOWN ROAD G500,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
922365,PORTSDOWN ROAD G500,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.89
922365,PORTSDOWN ROAD G500,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.34
922365,PORTSDOWN ROAD G500,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.51
922365,PORTSDOWN ROAD G500,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.77
922365,PORTSDOWN ROAD G500,2024-01-28T12:00:00.000+00:00,feeder,04,N Current (RMS),A,25.5
922365,PORTSDOWN ROAD G500,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,47.3
922365,PORTSDOWN ROAD G500,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.1
922365,PORTSDOWN ROAD G500,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,35.3
922365,PORTSDOWN ROAD G500,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
922365,PORTSDOWN ROAD G500,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
