Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922365,PORTSDOWN ROAD G500,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
922365,PORTSDOWN ROAD G500,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.97
922365,PORTSDOWN ROAD G500,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.68
922365,PORTSDOWN ROAD G500,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.62
922365,PORTSDOWN ROAD G500,2024-01-28T12:00:00.000+00:00,feeder,03,N Current (RMS),A,13.9
922365,PORTSDOWN ROAD G500,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.8
922365,PORTSDOWN ROAD G500,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.3
922365,PORTSDOWN ROAD G500,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.7
922365,PORTSDOWN ROAD G500,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
922365,PORTSDOWN ROAD G500,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.2
922365,PORTSDOWN ROAD G500,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
922365,PORTSDOWN ROAD G500,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.49
922365,PORTSDOWN ROAD G500,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.04
922365,PORTSDOWN ROAD G500,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.39
922365,PORTSDOWN ROAD G500,2024-01-28T12:00:00.000+00:00,feeder,02,N Current (RMS),A,24.4
922365,PORTSDOWN ROAD G500,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,39.6
922365,PORTSDOWN ROAD G500,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,38.7
922365,PORTSDOWN ROAD G500,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.9
922365,PORTSDOWN ROAD G500,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
922365,PORTSDOWN ROAD G500,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
922365,PORTSDOWN ROAD G500,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
922365,PORTSDOWN ROAD G500,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.57
922365,PORTSDOWN ROAD G500,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.85
922365,PORTSDOWN ROAD G500,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.62
922365,PORTSDOWN ROAD G500,2024-01-28T12:00:00.000+00:00,feeder,01,N Current (RMS),A,13.9
922365,PORTSDOWN ROAD G500,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,12.6
922365,PORTSDOWN ROAD G500,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,3.9
922365,PORTSDOWN ROAD G500,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.6
922365,PORTSDOWN ROAD G500,2024-01-28T12:00:00.000+00:00,transformer,,Temperature,C,12.8
922365,PORTSDOWN ROAD G500,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
922365,PORTSDOWN ROAD G500,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
922365,PORTSDOWN ROAD G500,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
922365,PORTSDOWN ROAD G500,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
922365,PORTSDOWN ROAD G500,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
922365,PORTSDOWN ROAD G500,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
922365,PORTSDOWN ROAD G500,2024-01-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
922365,PORTSDOWN ROAD G500,2024-01-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
922365,PORTSDOWN ROAD G500,2024-01-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
922365,PORTSDOWN ROAD G500,2024-01-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,28.33
922365,PORTSDOWN ROAD G500,2024-01-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,21.95
922365,PORTSDOWN ROAD G500,2024-01-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,22.26
922365,PORTSDOWN ROAD G500,2024-01-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
922365,PORTSDOWN ROAD G500,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
922365,PORTSDOWN ROAD G500,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
922365,PORTSDOWN ROAD G500,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
922365,PORTSDOWN ROAD G500,2024-01-28T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
922365,PORTSDOWN ROAD G500,2024-01-28T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
922365,PORTSDOWN ROAD G500,2024-01-28T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922365,PORTSDOWN ROAD G500,2024-01-28T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
922365,PORTSDOWN ROAD G500,2024-01-28T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.34
922365,PORTSDOWN ROAD G500,2024-01-28T11:50:00.000+00:00,feeder,,N Current (RMS),A,1.6
922365,PORTSDOWN ROAD G500,2024-01-28T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-28T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
922365,PORTSDOWN ROAD G500,2024-01-28T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
922365,PORTSDOWN ROAD G500,2024-01-28T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.35
922365,PORTSDOWN ROAD G500,2024-01-28T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.05
922365,PORTSDOWN ROAD G500,2024-01-28T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.04
922365,PORTSDOWN ROAD G500,2024-01-28T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.97
922365,PORTSDOWN ROAD G500,2024-01-28T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.02
922365,PORTSDOWN ROAD G500,2024-01-28T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,-0.41
922365,PORTSDOWN ROAD G500,2024-01-28T11:50:00.000+00:00,feeder,05,N Current (RMS),A,16.8
922365,PORTSDOWN ROAD G500,2024-01-28T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,21.1
922365,PORTSDOWN ROAD G500,2024-01-28T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,6.9
922365,PORTSDOWN ROAD G500,2024-01-28T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,1.8
922365,PORTSDOWN ROAD G500,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.65
922365,PORTSDOWN ROAD G500,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
922365,PORTSDOWN ROAD G500,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
922365,PORTSDOWN ROAD G500,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.13
922365,PORTSDOWN ROAD G500,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.94
922365,PORTSDOWN ROAD G500,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.19
922365,PORTSDOWN ROAD G500,2024-01-28T11:50:00.000+00:00,feeder,04,N Current (RMS),A,17.6
922365,PORTSDOWN ROAD G500,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,39.2
922365,PORTSDOWN ROAD G500,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,29.0
922365,PORTSDOWN ROAD G500,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,28.2
922365,PORTSDOWN ROAD G500,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
922365,PORTSDOWN ROAD G500,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
922365,PORTSDOWN ROAD G500,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
922365,PORTSDOWN ROAD G500,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.27
922365,PORTSDOWN ROAD G500,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.33
922365,PORTSDOWN ROAD G500,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.6
922365,PORTSDOWN ROAD G500,2024-01-28T11:50:00.000+00:00,feeder,03,N Current (RMS),A,10.9
922365,PORTSDOWN ROAD G500,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.6
922365,PORTSDOWN ROAD G500,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,35.0
922365,PORTSDOWN ROAD G500,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.3
922365,PORTSDOWN ROAD G500,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
922365,PORTSDOWN ROAD G500,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
922365,PORTSDOWN ROAD G500,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
922365,PORTSDOWN ROAD G500,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.85
922365,PORTSDOWN ROAD G500,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.58
922365,PORTSDOWN ROAD G500,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.4
922365,PORTSDOWN ROAD G500,2024-01-28T11:50:00.000+00:00,feeder,02,N Current (RMS),A,24.6
922365,PORTSDOWN ROAD G500,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.1
922365,PORTSDOWN ROAD G500,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,44.0
922365,PORTSDOWN ROAD G500,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.3
922365,PORTSDOWN ROAD G500,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.05
922365,PORTSDOWN ROAD G500,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
922365,PORTSDOWN ROAD G500,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
922365,PORTSDOWN ROAD G500,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.44
922365,PORTSDOWN ROAD G500,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.09
922365,PORTSDOWN ROAD G500,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.72
922365,PORTSDOWN ROAD G500,2024-01-28T11:50:00.000+00:00,feeder,01,N Current (RMS),A,13.2
922365,PORTSDOWN ROAD G500,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.6
922365,PORTSDOWN ROAD G500,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.7
922365,PORTSDOWN ROAD G500,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.7
922365,PORTSDOWN ROAD G500,2024-01-28T11:50:00.000+00:00,transformer,,Temperature,C,12.6
922365,PORTSDOWN ROAD G500,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
922365,PORTSDOWN ROAD G500,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
922365,PORTSDOWN ROAD G500,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
922365,PORTSDOWN ROAD G500,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
922365,PORTSDOWN ROAD G500,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
922365,PORTSDOWN ROAD G500,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
922365,PORTSDOWN ROAD G500,2024-01-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
922365,PORTSDOWN ROAD G500,2024-01-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
922365,PORTSDOWN ROAD G500,2024-01-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
922365,PORTSDOWN ROAD G500,2024-01-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,24.66
922365,PORTSDOWN ROAD G500,2024-01-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,27.95
922365,PORTSDOWN ROAD G500,2024-01-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,18.83
922365,PORTSDOWN ROAD G500,2024-01-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
922365,PORTSDOWN ROAD G500,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
922365,PORTSDOWN ROAD G500,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
922365,PORTSDOWN ROAD G500,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
922365,PORTSDOWN ROAD G500,2024-01-28T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
922365,PORTSDOWN ROAD G500,2024-01-28T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
922365,PORTSDOWN ROAD G500,2024-01-28T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
922365,PORTSDOWN ROAD G500,2024-01-28T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.35
922365,PORTSDOWN ROAD G500,2024-01-28T11:40:00.000+00:00,feeder,,N Current (RMS),A,1.6
922365,PORTSDOWN ROAD G500,2024-01-28T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-28T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
922365,PORTSDOWN ROAD G500,2024-01-28T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
922365,PORTSDOWN ROAD G500,2024-01-28T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.09
922365,PORTSDOWN ROAD G500,2024-01-28T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.06
922365,PORTSDOWN ROAD G500,2024-01-28T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.09
922365,PORTSDOWN ROAD G500,2024-01-28T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.67
922365,PORTSDOWN ROAD G500,2024-01-28T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.23
922365,PORTSDOWN ROAD G500,2024-01-28T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,-0.65
922365,PORTSDOWN ROAD G500,2024-01-28T11:40:00.000+00:00,feeder,05,N Current (RMS),A,7.6
922365,PORTSDOWN ROAD G500,2024-01-28T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,7.7
922365,PORTSDOWN ROAD G500,2024-01-28T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,1.1
922365,PORTSDOWN ROAD G500,2024-01-28T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,2.7
922365,PORTSDOWN ROAD G500,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
922365,PORTSDOWN ROAD G500,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.76
922365,PORTSDOWN ROAD G500,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.54
922365,PORTSDOWN ROAD G500,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.3
922365,PORTSDOWN ROAD G500,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.58
922365,PORTSDOWN ROAD G500,2024-01-28T11:40:00.000+00:00,feeder,04,N Current (RMS),A,12.9
922365,PORTSDOWN ROAD G500,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,28.2
922365,PORTSDOWN ROAD G500,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.1
922365,PORTSDOWN ROAD G500,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,29.1
922365,PORTSDOWN ROAD G500,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
922365,PORTSDOWN ROAD G500,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
922365,PORTSDOWN ROAD G500,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.08
922365,PORTSDOWN ROAD G500,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.68
922365,PORTSDOWN ROAD G500,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.79
922365,PORTSDOWN ROAD G500,2024-01-28T11:40:00.000+00:00,feeder,03,N Current (RMS),A,9.5
922365,PORTSDOWN ROAD G500,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.9
922365,PORTSDOWN ROAD G500,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,28.6
922365,PORTSDOWN ROAD G500,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.4
922365,PORTSDOWN ROAD G500,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.77
922365,PORTSDOWN ROAD G500,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
922365,PORTSDOWN ROAD G500,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
922365,PORTSDOWN ROAD G500,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.57
922365,PORTSDOWN ROAD G500,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.67
922365,PORTSDOWN ROAD G500,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.5
922365,PORTSDOWN ROAD G500,2024-01-28T11:40:00.000+00:00,feeder,02,N Current (RMS),A,20.5
922365,PORTSDOWN ROAD G500,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.2
922365,PORTSDOWN ROAD G500,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,36.7
922365,PORTSDOWN ROAD G500,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.3
922365,PORTSDOWN ROAD G500,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.3
922365,PORTSDOWN ROAD G500,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
922365,PORTSDOWN ROAD G500,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
922365,PORTSDOWN ROAD G500,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.68
922365,PORTSDOWN ROAD G500,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.35
922365,PORTSDOWN ROAD G500,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.59
922365,PORTSDOWN ROAD G500,2024-01-28T11:40:00.000+00:00,feeder,01,N Current (RMS),A,10.6
922365,PORTSDOWN ROAD G500,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.4
922365,PORTSDOWN ROAD G500,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.4
922365,PORTSDOWN ROAD G500,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.2
922365,PORTSDOWN ROAD G500,2024-01-28T11:40:00.000+00:00,transformer,,Temperature,C,12.2
922365,PORTSDOWN ROAD G500,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
922365,PORTSDOWN ROAD G500,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
922365,PORTSDOWN ROAD G500,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
922365,PORTSDOWN ROAD G500,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
922365,PORTSDOWN ROAD G500,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
922365,PORTSDOWN ROAD G500,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
922365,PORTSDOWN ROAD G500,2024-01-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
922365,PORTSDOWN ROAD G500,2024-01-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
922365,PORTSDOWN ROAD G500,2024-01-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
922365,PORTSDOWN ROAD G500,2024-01-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.53
922365,PORTSDOWN ROAD G500,2024-01-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,22.24
922365,PORTSDOWN ROAD G500,2024-01-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,17.16
922365,PORTSDOWN ROAD G500,2024-01-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,32.6
922365,PORTSDOWN ROAD G500,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
922365,PORTSDOWN ROAD G500,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
922365,PORTSDOWN ROAD G500,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
922365,PORTSDOWN ROAD G500,2024-01-28T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
922365,PORTSDOWN ROAD G500,2024-01-28T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
922365,PORTSDOWN ROAD G500,2024-01-28T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922365,PORTSDOWN ROAD G500,2024-01-28T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.37
922365,PORTSDOWN ROAD G500,2024-01-28T11:30:00.000+00:00,feeder,,N Current (RMS),A,1.4
922365,PORTSDOWN ROAD G500,2024-01-28T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-28T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
922365,PORTSDOWN ROAD G500,2024-01-28T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
922365,PORTSDOWN ROAD G500,2024-01-28T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-28T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.06
922365,PORTSDOWN ROAD G500,2024-01-28T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.09
922365,PORTSDOWN ROAD G500,2024-01-28T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
922365,PORTSDOWN ROAD G500,2024-01-28T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.23
922365,PORTSDOWN ROAD G500,2024-01-28T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,-0.69
922365,PORTSDOWN ROAD G500,2024-01-28T11:30:00.000+00:00,feeder,05,N Current (RMS),A,8.5
922365,PORTSDOWN ROAD G500,2024-01-28T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,8.8
922365,PORTSDOWN ROAD G500,2024-01-28T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,1.1
922365,PORTSDOWN ROAD G500,2024-01-28T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,2.9
922365,PORTSDOWN ROAD G500,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.18
922365,PORTSDOWN ROAD G500,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
922365,PORTSDOWN ROAD G500,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.34
922365,PORTSDOWN ROAD G500,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.54
922365,PORTSDOWN ROAD G500,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.31
922365,PORTSDOWN ROAD G500,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.17
922365,PORTSDOWN ROAD G500,2024-01-28T11:30:00.000+00:00,feeder,04,N Current (RMS),A,15.4
922365,PORTSDOWN ROAD G500,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,28.5
922365,PORTSDOWN ROAD G500,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.4
922365,PORTSDOWN ROAD G500,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,30.7
922365,PORTSDOWN ROAD G500,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
922365,PORTSDOWN ROAD G500,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
922365,PORTSDOWN ROAD G500,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
922365,PORTSDOWN ROAD G500,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.24
922365,PORTSDOWN ROAD G500,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.97
922365,PORTSDOWN ROAD G500,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.62
922365,PORTSDOWN ROAD G500,2024-01-28T11:30:00.000+00:00,feeder,03,N Current (RMS),A,10.0
922365,PORTSDOWN ROAD G500,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.6
922365,PORTSDOWN ROAD G500,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.5
922365,PORTSDOWN ROAD G500,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.1
922365,PORTSDOWN ROAD G500,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
922365,PORTSDOWN ROAD G500,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
922365,PORTSDOWN ROAD G500,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
922365,PORTSDOWN ROAD G500,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.24
922365,PORTSDOWN ROAD G500,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.37
922365,PORTSDOWN ROAD G500,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.39
922365,PORTSDOWN ROAD G500,2024-01-28T11:30:00.000+00:00,feeder,02,N Current (RMS),A,22.6
922365,PORTSDOWN ROAD G500,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.0
922365,PORTSDOWN ROAD G500,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,38.8
922365,PORTSDOWN ROAD G500,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.1
922365,PORTSDOWN ROAD G500,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
922365,PORTSDOWN ROAD G500,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
922365,PORTSDOWN ROAD G500,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
922365,PORTSDOWN ROAD G500,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.89
922365,PORTSDOWN ROAD G500,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.72
922365,PORTSDOWN ROAD G500,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.63
922365,PORTSDOWN ROAD G500,2024-01-28T11:30:00.000+00:00,feeder,01,N Current (RMS),A,7.9
922365,PORTSDOWN ROAD G500,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,13.2
922365,PORTSDOWN ROAD G500,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,3.7
922365,PORTSDOWN ROAD G500,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,7.6
922365,PORTSDOWN ROAD G500,2024-01-28T11:30:00.000+00:00,transformer,,Temperature,C,11.9
922365,PORTSDOWN ROAD G500,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
922365,PORTSDOWN ROAD G500,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
922365,PORTSDOWN ROAD G500,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
922365,PORTSDOWN ROAD G500,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
922365,PORTSDOWN ROAD G500,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
922365,PORTSDOWN ROAD G500,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
922365,PORTSDOWN ROAD G500,2024-01-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
922365,PORTSDOWN ROAD G500,2024-01-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
922365,PORTSDOWN ROAD G500,2024-01-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
922365,PORTSDOWN ROAD G500,2024-01-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.92
922365,PORTSDOWN ROAD G500,2024-01-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.64
922365,PORTSDOWN ROAD G500,2024-01-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,15.49
922365,PORTSDOWN ROAD G500,2024-01-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
922365,PORTSDOWN ROAD G500,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
922365,PORTSDOWN ROAD G500,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
922365,PORTSDOWN ROAD G500,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
922365,PORTSDOWN ROAD G500,2024-01-28T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
922365,PORTSDOWN ROAD G500,2024-01-28T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
922365,PORTSDOWN ROAD G500,2024-01-28T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922365,PORTSDOWN ROAD G500,2024-01-28T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.38
922365,PORTSDOWN ROAD G500,2024-01-28T11:20:00.000+00:00,feeder,,N Current (RMS),A,1.6
922365,PORTSDOWN ROAD G500,2024-01-28T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-28T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
922365,PORTSDOWN ROAD G500,2024-01-28T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
922365,PORTSDOWN ROAD G500,2024-01-28T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.02
922365,PORTSDOWN ROAD G500,2024-01-28T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.06
922365,PORTSDOWN ROAD G500,2024-01-28T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.06
922365,PORTSDOWN ROAD G500,2024-01-28T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.91
922365,PORTSDOWN ROAD G500,2024-01-28T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.22
922365,PORTSDOWN ROAD G500,2024-01-28T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,-0.51
922365,PORTSDOWN ROAD G500,2024-01-28T11:20:00.000+00:00,feeder,05,N Current (RMS),A,7.5
922365,PORTSDOWN ROAD G500,2024-01-28T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,8.4
922365,PORTSDOWN ROAD G500,2024-01-28T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,1.0
922365,PORTSDOWN ROAD G500,2024-01-28T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,2.2
922365,PORTSDOWN ROAD G500,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
922365,PORTSDOWN ROAD G500,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
922365,PORTSDOWN ROAD G500,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.2
922365,PORTSDOWN ROAD G500,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.73
922365,PORTSDOWN ROAD G500,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.78
922365,PORTSDOWN ROAD G500,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.61
922365,PORTSDOWN ROAD G500,2024-01-28T11:20:00.000+00:00,feeder,04,N Current (RMS),A,12.0
922365,PORTSDOWN ROAD G500,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,24.3
922365,PORTSDOWN ROAD G500,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,24.4
922365,PORTSDOWN ROAD G500,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,26.0
922365,PORTSDOWN ROAD G500,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
922365,PORTSDOWN ROAD G500,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
922365,PORTSDOWN ROAD G500,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
922365,PORTSDOWN ROAD G500,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.48
922365,PORTSDOWN ROAD G500,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.71
922365,PORTSDOWN ROAD G500,2024-01-28T11:20:00.000+00:00,feeder,03,N Current (RMS),A,12.7
922365,PORTSDOWN ROAD G500,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,4.4
922365,PORTSDOWN ROAD G500,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,32.1
922365,PORTSDOWN ROAD G500,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.7
922365,PORTSDOWN ROAD G500,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
922365,PORTSDOWN ROAD G500,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
922365,PORTSDOWN ROAD G500,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
922365,PORTSDOWN ROAD G500,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.63
922365,PORTSDOWN ROAD G500,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.53
922365,PORTSDOWN ROAD G500,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.52
922365,PORTSDOWN ROAD G500,2024-01-28T11:20:00.000+00:00,feeder,02,N Current (RMS),A,28.0
922365,PORTSDOWN ROAD G500,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,38.6
922365,PORTSDOWN ROAD G500,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,40.0
922365,PORTSDOWN ROAD G500,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.6
922365,PORTSDOWN ROAD G500,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
922365,PORTSDOWN ROAD G500,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
922365,PORTSDOWN ROAD G500,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
922365,PORTSDOWN ROAD G500,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.58
922365,PORTSDOWN ROAD G500,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.61
922365,PORTSDOWN ROAD G500,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.99
922365,PORTSDOWN ROAD G500,2024-01-28T11:20:00.000+00:00,feeder,01,N Current (RMS),A,9.0
922365,PORTSDOWN ROAD G500,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.8
922365,PORTSDOWN ROAD G500,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,3.4
922365,PORTSDOWN ROAD G500,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.7
922365,PORTSDOWN ROAD G500,2024-01-28T11:20:00.000+00:00,transformer,,Temperature,C,11.5
922365,PORTSDOWN ROAD G500,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
922365,PORTSDOWN ROAD G500,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
922365,PORTSDOWN ROAD G500,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
922365,PORTSDOWN ROAD G500,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
922365,PORTSDOWN ROAD G500,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
922365,PORTSDOWN ROAD G500,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
922365,PORTSDOWN ROAD G500,2024-01-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
922365,PORTSDOWN ROAD G500,2024-01-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
922365,PORTSDOWN ROAD G500,2024-01-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
922365,PORTSDOWN ROAD G500,2024-01-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,19.86
922365,PORTSDOWN ROAD G500,2024-01-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.68
922365,PORTSDOWN ROAD G500,2024-01-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,15.7
922365,PORTSDOWN ROAD G500,2024-01-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
922365,PORTSDOWN ROAD G500,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
922365,PORTSDOWN ROAD G500,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
922365,PORTSDOWN ROAD G500,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
922365,PORTSDOWN ROAD G500,2024-01-28T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-28T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
922365,PORTSDOWN ROAD G500,2024-01-28T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
922365,PORTSDOWN ROAD G500,2024-01-28T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.08
922365,PORTSDOWN ROAD G500,2024-01-28T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.38
922365,PORTSDOWN ROAD G500,2024-01-28T11:10:00.000+00:00,feeder,,N Current (RMS),A,1.9
922365,PORTSDOWN ROAD G500,2024-01-28T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-28T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
922365,PORTSDOWN ROAD G500,2024-01-28T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
922365,PORTSDOWN ROAD G500,2024-01-28T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.05
922365,PORTSDOWN ROAD G500,2024-01-28T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.06
922365,PORTSDOWN ROAD G500,2024-01-28T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.03
922365,PORTSDOWN ROAD G500,2024-01-28T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.93
922365,PORTSDOWN ROAD G500,2024-01-28T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.22
922365,PORTSDOWN ROAD G500,2024-01-28T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,-0.42
922365,PORTSDOWN ROAD G500,2024-01-28T11:10:00.000+00:00,feeder,05,N Current (RMS),A,10.8
922365,PORTSDOWN ROAD G500,2024-01-28T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,12.5
922365,PORTSDOWN ROAD G500,2024-01-28T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,1.0
922365,PORTSDOWN ROAD G500,2024-01-28T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,1.8
922365,PORTSDOWN ROAD G500,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
922365,PORTSDOWN ROAD G500,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
922365,PORTSDOWN ROAD G500,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.1
922365,PORTSDOWN ROAD G500,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.97
922365,PORTSDOWN ROAD G500,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.91
922365,PORTSDOWN ROAD G500,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.85
922365,PORTSDOWN ROAD G500,2024-01-28T11:10:00.000+00:00,feeder,04,N Current (RMS),A,10.3
922365,PORTSDOWN ROAD G500,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.7
922365,PORTSDOWN ROAD G500,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.2
922365,PORTSDOWN ROAD G500,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.4
922365,PORTSDOWN ROAD G500,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
922365,PORTSDOWN ROAD G500,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
922365,PORTSDOWN ROAD G500,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
922365,PORTSDOWN ROAD G500,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.22
922365,PORTSDOWN ROAD G500,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.76
922365,PORTSDOWN ROAD G500,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.2
922365,PORTSDOWN ROAD G500,2024-01-28T11:10:00.000+00:00,feeder,03,N Current (RMS),A,14.9
922365,PORTSDOWN ROAD G500,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.4
922365,PORTSDOWN ROAD G500,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,36.6
922365,PORTSDOWN ROAD G500,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.5
922365,PORTSDOWN ROAD G500,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
922365,PORTSDOWN ROAD G500,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
922365,PORTSDOWN ROAD G500,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
922365,PORTSDOWN ROAD G500,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.08
922365,PORTSDOWN ROAD G500,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.89
922365,PORTSDOWN ROAD G500,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.71
922365,PORTSDOWN ROAD G500,2024-01-28T11:10:00.000+00:00,feeder,02,N Current (RMS),A,24.4
922365,PORTSDOWN ROAD G500,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.0
922365,PORTSDOWN ROAD G500,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,45.3
922365,PORTSDOWN ROAD G500,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.2
922365,PORTSDOWN ROAD G500,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
922365,PORTSDOWN ROAD G500,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
922365,PORTSDOWN ROAD G500,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
922365,PORTSDOWN ROAD G500,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.28
922365,PORTSDOWN ROAD G500,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.42
922365,PORTSDOWN ROAD G500,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.69
922365,PORTSDOWN ROAD G500,2024-01-28T11:10:00.000+00:00,feeder,01,N Current (RMS),A,10.7
922365,PORTSDOWN ROAD G500,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,15.6
922365,PORTSDOWN ROAD G500,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,3.2
922365,PORTSDOWN ROAD G500,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.3
922365,PORTSDOWN ROAD G500,2024-01-28T11:10:00.000+00:00,transformer,,Temperature,C,11.4
922365,PORTSDOWN ROAD G500,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
922365,PORTSDOWN ROAD G500,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
922365,PORTSDOWN ROAD G500,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
922365,PORTSDOWN ROAD G500,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
922365,PORTSDOWN ROAD G500,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
922365,PORTSDOWN ROAD G500,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
922365,PORTSDOWN ROAD G500,2024-01-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
922365,PORTSDOWN ROAD G500,2024-01-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
922365,PORTSDOWN ROAD G500,2024-01-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
922365,PORTSDOWN ROAD G500,2024-01-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.47
922365,PORTSDOWN ROAD G500,2024-01-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,25.28
922365,PORTSDOWN ROAD G500,2024-01-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,14.41
922365,PORTSDOWN ROAD G500,2024-01-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
922365,PORTSDOWN ROAD G500,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
922365,PORTSDOWN ROAD G500,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
922365,PORTSDOWN ROAD G500,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
922365,PORTSDOWN ROAD G500,2024-01-28T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
922365,PORTSDOWN ROAD G500,2024-01-28T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
922365,PORTSDOWN ROAD G500,2024-01-28T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922365,PORTSDOWN ROAD G500,2024-01-28T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.1
922365,PORTSDOWN ROAD G500,2024-01-28T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.42
922365,PORTSDOWN ROAD G500,2024-01-28T11:00:00.000+00:00,feeder,,N Current (RMS),A,1.5
922365,PORTSDOWN ROAD G500,2024-01-28T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-28T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
922365,PORTSDOWN ROAD G500,2024-01-28T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
922365,PORTSDOWN ROAD G500,2024-01-28T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.06
922365,PORTSDOWN ROAD G500,2024-01-28T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.07
922365,PORTSDOWN ROAD G500,2024-01-28T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.62
922365,PORTSDOWN ROAD G500,2024-01-28T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.23
922365,PORTSDOWN ROAD G500,2024-01-28T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,-0.47
922365,PORTSDOWN ROAD G500,2024-01-28T11:00:00.000+00:00,feeder,05,N Current (RMS),A,10.2
922365,PORTSDOWN ROAD G500,2024-01-28T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,11.4
922365,PORTSDOWN ROAD G500,2024-01-28T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,1.1
922365,PORTSDOWN ROAD G500,2024-01-28T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,2.0
922365,PORTSDOWN ROAD G500,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
922365,PORTSDOWN ROAD G500,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
922365,PORTSDOWN ROAD G500,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.07
922365,PORTSDOWN ROAD G500,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.16
922365,PORTSDOWN ROAD G500,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.42
922365,PORTSDOWN ROAD G500,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.05
922365,PORTSDOWN ROAD G500,2024-01-28T11:00:00.000+00:00,feeder,04,N Current (RMS),A,14.9
922365,PORTSDOWN ROAD G500,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,27.2
922365,PORTSDOWN ROAD G500,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.3
922365,PORTSDOWN ROAD G500,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,23.2
922365,PORTSDOWN ROAD G500,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
922365,PORTSDOWN ROAD G500,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
922365,PORTSDOWN ROAD G500,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
922365,PORTSDOWN ROAD G500,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.13
922365,PORTSDOWN ROAD G500,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.23
922365,PORTSDOWN ROAD G500,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.9
922365,PORTSDOWN ROAD G500,2024-01-28T11:00:00.000+00:00,feeder,03,N Current (RMS),A,11.0
922365,PORTSDOWN ROAD G500,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.8
922365,PORTSDOWN ROAD G500,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,31.3
922365,PORTSDOWN ROAD G500,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.8
922365,PORTSDOWN ROAD G500,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.52
922365,PORTSDOWN ROAD G500,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
922365,PORTSDOWN ROAD G500,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
922365,PORTSDOWN ROAD G500,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.74
922365,PORTSDOWN ROAD G500,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.29
922365,PORTSDOWN ROAD G500,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.62
922365,PORTSDOWN ROAD G500,2024-01-28T11:00:00.000+00:00,feeder,02,N Current (RMS),A,20.5
922365,PORTSDOWN ROAD G500,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.8
922365,PORTSDOWN ROAD G500,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.4
922365,PORTSDOWN ROAD G500,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.9
922365,PORTSDOWN ROAD G500,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
922365,PORTSDOWN ROAD G500,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
922365,PORTSDOWN ROAD G500,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
922365,PORTSDOWN ROAD G500,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.13
922365,PORTSDOWN ROAD G500,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.54
922365,PORTSDOWN ROAD G500,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.99
922365,PORTSDOWN ROAD G500,2024-01-28T11:00:00.000+00:00,feeder,01,N Current (RMS),A,8.3
922365,PORTSDOWN ROAD G500,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,9.8
922365,PORTSDOWN ROAD G500,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,3.2
922365,PORTSDOWN ROAD G500,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.4
922365,PORTSDOWN ROAD G500,2024-01-28T11:00:00.000+00:00,transformer,,Temperature,C,11.3
922365,PORTSDOWN ROAD G500,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
922365,PORTSDOWN ROAD G500,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
922365,PORTSDOWN ROAD G500,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
922365,PORTSDOWN ROAD G500,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
922365,PORTSDOWN ROAD G500,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
922365,PORTSDOWN ROAD G500,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
922365,PORTSDOWN ROAD G500,2024-01-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
922365,PORTSDOWN ROAD G500,2024-01-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
922365,PORTSDOWN ROAD G500,2024-01-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
922365,PORTSDOWN ROAD G500,2024-01-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.78
922365,PORTSDOWN ROAD G500,2024-01-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,20.82
922365,PORTSDOWN ROAD G500,2024-01-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,13.52
922365,PORTSDOWN ROAD G500,2024-01-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
922365,PORTSDOWN ROAD G500,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
922365,PORTSDOWN ROAD G500,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
922365,PORTSDOWN ROAD G500,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
922365,PORTSDOWN ROAD G500,2024-01-28T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-28T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
922365,PORTSDOWN ROAD G500,2024-01-28T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
922365,PORTSDOWN ROAD G500,2024-01-28T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.11
922365,PORTSDOWN ROAD G500,2024-01-28T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.54
922365,PORTSDOWN ROAD G500,2024-01-28T10:50:00.000+00:00,feeder,,N Current (RMS),A,1.7
922365,PORTSDOWN ROAD G500,2024-01-28T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922365,PORTSDOWN ROAD G500,2024-01-28T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
922365,PORTSDOWN ROAD G500,2024-01-28T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
922365,PORTSDOWN ROAD G500,2024-01-28T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
922365,PORTSDOWN ROAD G500,2024-01-28T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.06
922365,PORTSDOWN ROAD G500,2024-01-28T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.06
922365,PORTSDOWN ROAD G500,2024-01-28T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.54
922365,PORTSDOWN ROAD G500,2024-01-28T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.22
922365,PORTSDOWN ROAD G500,2024-01-28T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,-0.62
922365,PORTSDOWN ROAD G500,2024-01-28T10:50:00.000+00:00,feeder,05,N Current (RMS),A,7.4
922365,PORTSDOWN ROAD G500,2024-01-28T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,7.2
