Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922365,PORTSDOWN ROAD G500,2024-01-28T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,1.0
922365,PORTSDOWN ROAD G500,2024-01-28T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,2.7
922365,PORTSDOWN ROAD G500,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
922365,PORTSDOWN ROAD G500,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
922365,PORTSDOWN ROAD G500,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.99
922365,PORTSDOWN ROAD G500,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.89
922365,PORTSDOWN ROAD G500,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.62
922365,PORTSDOWN ROAD G500,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.64
922365,PORTSDOWN ROAD G500,2024-01-28T10:50:00.000+00:00,feeder,04,N Current (RMS),A,14.5
922365,PORTSDOWN ROAD G500,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,30.2
922365,PORTSDOWN ROAD G500,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,23.9
922365,PORTSDOWN ROAD G500,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,25.9
922365,PORTSDOWN ROAD G500,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
922365,PORTSDOWN ROAD G500,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
922365,PORTSDOWN ROAD G500,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
922365,PORTSDOWN ROAD G500,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.12
922365,PORTSDOWN ROAD G500,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.41
922365,PORTSDOWN ROAD G500,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.39
922365,PORTSDOWN ROAD G500,2024-01-28T10:50:00.000+00:00,feeder,03,N Current (RMS),A,11.8
922365,PORTSDOWN ROAD G500,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,4.8
922365,PORTSDOWN ROAD G500,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,30.9
922365,PORTSDOWN ROAD G500,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.8
922365,PORTSDOWN ROAD G500,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.58
922365,PORTSDOWN ROAD G500,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
922365,PORTSDOWN ROAD G500,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
922365,PORTSDOWN ROAD G500,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.42
922365,PORTSDOWN ROAD G500,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.97
922365,PORTSDOWN ROAD G500,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.88
922365,PORTSDOWN ROAD G500,2024-01-28T10:50:00.000+00:00,feeder,02,N Current (RMS),A,19.8
922365,PORTSDOWN ROAD G500,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.8
922365,PORTSDOWN ROAD G500,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.1
922365,PORTSDOWN ROAD G500,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.1
922365,PORTSDOWN ROAD G500,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
922365,PORTSDOWN ROAD G500,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
922365,PORTSDOWN ROAD G500,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
922365,PORTSDOWN ROAD G500,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.64
922365,PORTSDOWN ROAD G500,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.75
922365,PORTSDOWN ROAD G500,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.53
922365,PORTSDOWN ROAD G500,2024-01-28T10:50:00.000+00:00,feeder,01,N Current (RMS),A,7.7
922365,PORTSDOWN ROAD G500,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.7
922365,PORTSDOWN ROAD G500,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,3.6
922365,PORTSDOWN ROAD G500,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.7
922365,PORTSDOWN ROAD G500,2024-01-28T10:50:00.000+00:00,transformer,,Temperature,C,11.1
922365,PORTSDOWN ROAD G500,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
922365,PORTSDOWN ROAD G500,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
922365,PORTSDOWN ROAD G500,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
922365,PORTSDOWN ROAD G500,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
922365,PORTSDOWN ROAD G500,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
922365,PORTSDOWN ROAD G500,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
922365,PORTSDOWN ROAD G500,2024-01-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
922365,PORTSDOWN ROAD G500,2024-01-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
922365,PORTSDOWN ROAD G500,2024-01-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
922365,PORTSDOWN ROAD G500,2024-01-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.61
922365,PORTSDOWN ROAD G500,2024-01-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.07
922365,PORTSDOWN ROAD G500,2024-01-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.36
922365,PORTSDOWN ROAD G500,2024-01-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
922365,PORTSDOWN ROAD G500,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
922365,PORTSDOWN ROAD G500,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
922365,PORTSDOWN ROAD G500,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
922365,PORTSDOWN ROAD G500,2024-01-28T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-28T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
922365,PORTSDOWN ROAD G500,2024-01-28T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
922365,PORTSDOWN ROAD G500,2024-01-28T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.11
922365,PORTSDOWN ROAD G500,2024-01-28T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.62
922365,PORTSDOWN ROAD G500,2024-01-28T10:40:00.000+00:00,feeder,,N Current (RMS),A,1.8
922365,PORTSDOWN ROAD G500,2024-01-28T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-28T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
922365,PORTSDOWN ROAD G500,2024-01-28T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
922365,PORTSDOWN ROAD G500,2024-01-28T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.24
922365,PORTSDOWN ROAD G500,2024-01-28T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.07
922365,PORTSDOWN ROAD G500,2024-01-28T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.09
922365,PORTSDOWN ROAD G500,2024-01-28T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.57
922365,PORTSDOWN ROAD G500,2024-01-28T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.22
922365,PORTSDOWN ROAD G500,2024-01-28T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,-0.46
922365,PORTSDOWN ROAD G500,2024-01-28T10:40:00.000+00:00,feeder,05,N Current (RMS),A,6.8
922365,PORTSDOWN ROAD G500,2024-01-28T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,7.3
922365,PORTSDOWN ROAD G500,2024-01-28T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,1.0
922365,PORTSDOWN ROAD G500,2024-01-28T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,2.1
922365,PORTSDOWN ROAD G500,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
922365,PORTSDOWN ROAD G500,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
922365,PORTSDOWN ROAD G500,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.25
922365,PORTSDOWN ROAD G500,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.09
922365,PORTSDOWN ROAD G500,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.81
922365,PORTSDOWN ROAD G500,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.75
922365,PORTSDOWN ROAD G500,2024-01-28T10:40:00.000+00:00,feeder,04,N Current (RMS),A,16.9
922365,PORTSDOWN ROAD G500,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,34.4
922365,PORTSDOWN ROAD G500,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.9
922365,PORTSDOWN ROAD G500,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,22.3
922365,PORTSDOWN ROAD G500,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
922365,PORTSDOWN ROAD G500,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
922365,PORTSDOWN ROAD G500,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
922365,PORTSDOWN ROAD G500,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.12
922365,PORTSDOWN ROAD G500,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.6
922365,PORTSDOWN ROAD G500,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.34
922365,PORTSDOWN ROAD G500,2024-01-28T10:40:00.000+00:00,feeder,03,N Current (RMS),A,13.8
922365,PORTSDOWN ROAD G500,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,4.8
922365,PORTSDOWN ROAD G500,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,35.9
922365,PORTSDOWN ROAD G500,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.8
922365,PORTSDOWN ROAD G500,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
922365,PORTSDOWN ROAD G500,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
922365,PORTSDOWN ROAD G500,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
922365,PORTSDOWN ROAD G500,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.38
922365,PORTSDOWN ROAD G500,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.28
922365,PORTSDOWN ROAD G500,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.93
922365,PORTSDOWN ROAD G500,2024-01-28T10:40:00.000+00:00,feeder,02,N Current (RMS),A,23.0
922365,PORTSDOWN ROAD G500,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.7
922365,PORTSDOWN ROAD G500,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,34.6
922365,PORTSDOWN ROAD G500,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
922365,PORTSDOWN ROAD G500,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
922365,PORTSDOWN ROAD G500,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
922365,PORTSDOWN ROAD G500,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
922365,PORTSDOWN ROAD G500,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.14
922365,PORTSDOWN ROAD G500,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.87
922365,PORTSDOWN ROAD G500,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.48
922365,PORTSDOWN ROAD G500,2024-01-28T10:40:00.000+00:00,feeder,01,N Current (RMS),A,9.2
922365,PORTSDOWN ROAD G500,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,14.4
922365,PORTSDOWN ROAD G500,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.1
922365,PORTSDOWN ROAD G500,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,11.7
922365,PORTSDOWN ROAD G500,2024-01-28T10:40:00.000+00:00,transformer,,Temperature,C,10.8
922365,PORTSDOWN ROAD G500,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
922365,PORTSDOWN ROAD G500,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
922365,PORTSDOWN ROAD G500,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
922365,PORTSDOWN ROAD G500,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
922365,PORTSDOWN ROAD G500,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
922365,PORTSDOWN ROAD G500,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
922365,PORTSDOWN ROAD G500,2024-01-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
922365,PORTSDOWN ROAD G500,2024-01-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
922365,PORTSDOWN ROAD G500,2024-01-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
922365,PORTSDOWN ROAD G500,2024-01-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.3
922365,PORTSDOWN ROAD G500,2024-01-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,22.89
922365,PORTSDOWN ROAD G500,2024-01-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,12.66
922365,PORTSDOWN ROAD G500,2024-01-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
922365,PORTSDOWN ROAD G500,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
922365,PORTSDOWN ROAD G500,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
922365,PORTSDOWN ROAD G500,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
922365,PORTSDOWN ROAD G500,2024-01-28T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
922365,PORTSDOWN ROAD G500,2024-01-28T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
922365,PORTSDOWN ROAD G500,2024-01-28T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922365,PORTSDOWN ROAD G500,2024-01-28T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.1
922365,PORTSDOWN ROAD G500,2024-01-28T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.76
922365,PORTSDOWN ROAD G500,2024-01-28T10:30:00.000+00:00,feeder,,N Current (RMS),A,1.7
922365,PORTSDOWN ROAD G500,2024-01-28T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-28T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
922365,PORTSDOWN ROAD G500,2024-01-28T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
922365,PORTSDOWN ROAD G500,2024-01-28T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.19
922365,PORTSDOWN ROAD G500,2024-01-28T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.07
922365,PORTSDOWN ROAD G500,2024-01-28T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-28T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.63
922365,PORTSDOWN ROAD G500,2024-01-28T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.26
922365,PORTSDOWN ROAD G500,2024-01-28T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,-0.35
922365,PORTSDOWN ROAD G500,2024-01-28T10:30:00.000+00:00,feeder,05,N Current (RMS),A,7.0
922365,PORTSDOWN ROAD G500,2024-01-28T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,7.5
922365,PORTSDOWN ROAD G500,2024-01-28T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,1.2
922365,PORTSDOWN ROAD G500,2024-01-28T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,1.6
922365,PORTSDOWN ROAD G500,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.63
922365,PORTSDOWN ROAD G500,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
922365,PORTSDOWN ROAD G500,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.31
922365,PORTSDOWN ROAD G500,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.54
922365,PORTSDOWN ROAD G500,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.22
922365,PORTSDOWN ROAD G500,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.41
922365,PORTSDOWN ROAD G500,2024-01-28T10:30:00.000+00:00,feeder,04,N Current (RMS),A,27.5
922365,PORTSDOWN ROAD G500,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,47.8
922365,PORTSDOWN ROAD G500,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.1
922365,PORTSDOWN ROAD G500,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,30.3
922365,PORTSDOWN ROAD G500,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
922365,PORTSDOWN ROAD G500,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
922365,PORTSDOWN ROAD G500,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
922365,PORTSDOWN ROAD G500,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.25
922365,PORTSDOWN ROAD G500,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.77
922365,PORTSDOWN ROAD G500,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.44
922365,PORTSDOWN ROAD G500,2024-01-28T10:30:00.000+00:00,feeder,03,N Current (RMS),A,11.7
922365,PORTSDOWN ROAD G500,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.3
922365,PORTSDOWN ROAD G500,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,32.3
922365,PORTSDOWN ROAD G500,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.9
922365,PORTSDOWN ROAD G500,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
922365,PORTSDOWN ROAD G500,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
922365,PORTSDOWN ROAD G500,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
922365,PORTSDOWN ROAD G500,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.73
922365,PORTSDOWN ROAD G500,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.06
922365,PORTSDOWN ROAD G500,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.76
922365,PORTSDOWN ROAD G500,2024-01-28T10:30:00.000+00:00,feeder,02,N Current (RMS),A,20.1
922365,PORTSDOWN ROAD G500,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.0
922365,PORTSDOWN ROAD G500,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.7
922365,PORTSDOWN ROAD G500,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.1
922365,PORTSDOWN ROAD G500,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
922365,PORTSDOWN ROAD G500,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
922365,PORTSDOWN ROAD G500,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
922365,PORTSDOWN ROAD G500,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.79
922365,PORTSDOWN ROAD G500,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.74
922365,PORTSDOWN ROAD G500,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.82
922365,PORTSDOWN ROAD G500,2024-01-28T10:30:00.000+00:00,feeder,01,N Current (RMS),A,9.4
922365,PORTSDOWN ROAD G500,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.2
922365,PORTSDOWN ROAD G500,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.3
922365,PORTSDOWN ROAD G500,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,7.9
922365,PORTSDOWN ROAD G500,2024-01-28T10:30:00.000+00:00,transformer,,Temperature,C,10.7
922365,PORTSDOWN ROAD G500,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
922365,PORTSDOWN ROAD G500,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
922365,PORTSDOWN ROAD G500,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
922365,PORTSDOWN ROAD G500,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
922365,PORTSDOWN ROAD G500,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
922365,PORTSDOWN ROAD G500,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
922365,PORTSDOWN ROAD G500,2024-01-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
922365,PORTSDOWN ROAD G500,2024-01-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
922365,PORTSDOWN ROAD G500,2024-01-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
922365,PORTSDOWN ROAD G500,2024-01-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,23.94
922365,PORTSDOWN ROAD G500,2024-01-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,23.15
922365,PORTSDOWN ROAD G500,2024-01-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.84
922365,PORTSDOWN ROAD G500,2024-01-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
922365,PORTSDOWN ROAD G500,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
922365,PORTSDOWN ROAD G500,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
922365,PORTSDOWN ROAD G500,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
922365,PORTSDOWN ROAD G500,2024-01-28T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
922365,PORTSDOWN ROAD G500,2024-01-28T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
922365,PORTSDOWN ROAD G500,2024-01-28T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922365,PORTSDOWN ROAD G500,2024-01-28T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.09
922365,PORTSDOWN ROAD G500,2024-01-28T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.97
922365,PORTSDOWN ROAD G500,2024-01-28T10:20:00.000+00:00,feeder,,N Current (RMS),A,1.6
922365,PORTSDOWN ROAD G500,2024-01-28T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-28T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
922365,PORTSDOWN ROAD G500,2024-01-28T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
922365,PORTSDOWN ROAD G500,2024-01-28T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.06
922365,PORTSDOWN ROAD G500,2024-01-28T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.07
922365,PORTSDOWN ROAD G500,2024-01-28T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.13
922365,PORTSDOWN ROAD G500,2024-01-28T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.78
922365,PORTSDOWN ROAD G500,2024-01-28T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.28
922365,PORTSDOWN ROAD G500,2024-01-28T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,-0.44
922365,PORTSDOWN ROAD G500,2024-01-28T10:20:00.000+00:00,feeder,05,N Current (RMS),A,7.4
922365,PORTSDOWN ROAD G500,2024-01-28T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,7.9
922365,PORTSDOWN ROAD G500,2024-01-28T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,1.3
922365,PORTSDOWN ROAD G500,2024-01-28T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,2.0
922365,PORTSDOWN ROAD G500,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
922365,PORTSDOWN ROAD G500,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
922365,PORTSDOWN ROAD G500,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.37
922365,PORTSDOWN ROAD G500,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.14
922365,PORTSDOWN ROAD G500,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.24
922365,PORTSDOWN ROAD G500,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.08
922365,PORTSDOWN ROAD G500,2024-01-28T10:20:00.000+00:00,feeder,04,N Current (RMS),A,30.2
922365,PORTSDOWN ROAD G500,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,50.2
922365,PORTSDOWN ROAD G500,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.1
922365,PORTSDOWN ROAD G500,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,28.4
922365,PORTSDOWN ROAD G500,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922365,PORTSDOWN ROAD G500,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
922365,PORTSDOWN ROAD G500,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
922365,PORTSDOWN ROAD G500,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.28
922365,PORTSDOWN ROAD G500,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.66
922365,PORTSDOWN ROAD G500,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.06
922365,PORTSDOWN ROAD G500,2024-01-28T10:20:00.000+00:00,feeder,03,N Current (RMS),A,12.0
922365,PORTSDOWN ROAD G500,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.4
922365,PORTSDOWN ROAD G500,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,32.1
922365,PORTSDOWN ROAD G500,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.6
922365,PORTSDOWN ROAD G500,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
922365,PORTSDOWN ROAD G500,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
922365,PORTSDOWN ROAD G500,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
922365,PORTSDOWN ROAD G500,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.94
922365,PORTSDOWN ROAD G500,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.94
922365,PORTSDOWN ROAD G500,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.7
922365,PORTSDOWN ROAD G500,2024-01-28T10:20:00.000+00:00,feeder,02,N Current (RMS),A,18.7
922365,PORTSDOWN ROAD G500,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.1
922365,PORTSDOWN ROAD G500,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.0
922365,PORTSDOWN ROAD G500,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.1
922365,PORTSDOWN ROAD G500,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
922365,PORTSDOWN ROAD G500,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
922365,PORTSDOWN ROAD G500,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
922365,PORTSDOWN ROAD G500,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.19
922365,PORTSDOWN ROAD G500,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.22
922365,PORTSDOWN ROAD G500,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.28
922365,PORTSDOWN ROAD G500,2024-01-28T10:20:00.000+00:00,feeder,01,N Current (RMS),A,13.4
922365,PORTSDOWN ROAD G500,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.4
922365,PORTSDOWN ROAD G500,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.2
922365,PORTSDOWN ROAD G500,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,9.7
922365,PORTSDOWN ROAD G500,2024-01-28T10:20:00.000+00:00,transformer,,Temperature,C,10.4
922365,PORTSDOWN ROAD G500,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
922365,PORTSDOWN ROAD G500,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
922365,PORTSDOWN ROAD G500,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
922365,PORTSDOWN ROAD G500,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
922365,PORTSDOWN ROAD G500,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
922365,PORTSDOWN ROAD G500,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
922365,PORTSDOWN ROAD G500,2024-01-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
922365,PORTSDOWN ROAD G500,2024-01-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
922365,PORTSDOWN ROAD G500,2024-01-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
922365,PORTSDOWN ROAD G500,2024-01-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,23.32
922365,PORTSDOWN ROAD G500,2024-01-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,23.43
922365,PORTSDOWN ROAD G500,2024-01-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,14.65
922365,PORTSDOWN ROAD G500,2024-01-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
922365,PORTSDOWN ROAD G500,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
922365,PORTSDOWN ROAD G500,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
922365,PORTSDOWN ROAD G500,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
922365,PORTSDOWN ROAD G500,2024-01-28T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
922365,PORTSDOWN ROAD G500,2024-01-28T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
922365,PORTSDOWN ROAD G500,2024-01-28T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922365,PORTSDOWN ROAD G500,2024-01-28T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.09
922365,PORTSDOWN ROAD G500,2024-01-28T10:10:00.000+00:00,feeder,,L1 Active Power,kW,1.04
922365,PORTSDOWN ROAD G500,2024-01-28T10:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
922365,PORTSDOWN ROAD G500,2024-01-28T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-28T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
922365,PORTSDOWN ROAD G500,2024-01-28T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
922365,PORTSDOWN ROAD G500,2024-01-28T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.28
922365,PORTSDOWN ROAD G500,2024-01-28T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.06
922365,PORTSDOWN ROAD G500,2024-01-28T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.09
922365,PORTSDOWN ROAD G500,2024-01-28T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.73
922365,PORTSDOWN ROAD G500,2024-01-28T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.3
922365,PORTSDOWN ROAD G500,2024-01-28T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,-0.76
922365,PORTSDOWN ROAD G500,2024-01-28T10:10:00.000+00:00,feeder,05,N Current (RMS),A,11.3
922365,PORTSDOWN ROAD G500,2024-01-28T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,12.5
922365,PORTSDOWN ROAD G500,2024-01-28T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,1.4
922365,PORTSDOWN ROAD G500,2024-01-28T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,3.2
922365,PORTSDOWN ROAD G500,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
922365,PORTSDOWN ROAD G500,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
922365,PORTSDOWN ROAD G500,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.65
922365,PORTSDOWN ROAD G500,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.79
922365,PORTSDOWN ROAD G500,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.04
922365,PORTSDOWN ROAD G500,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.85
922365,PORTSDOWN ROAD G500,2024-01-28T10:10:00.000+00:00,feeder,04,N Current (RMS),A,29.7
922365,PORTSDOWN ROAD G500,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,48.1
922365,PORTSDOWN ROAD G500,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.3
922365,PORTSDOWN ROAD G500,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,27.0
922365,PORTSDOWN ROAD G500,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
922365,PORTSDOWN ROAD G500,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
922365,PORTSDOWN ROAD G500,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
922365,PORTSDOWN ROAD G500,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.3
922365,PORTSDOWN ROAD G500,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.26
922365,PORTSDOWN ROAD G500,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.01
922365,PORTSDOWN ROAD G500,2024-01-28T10:10:00.000+00:00,feeder,03,N Current (RMS),A,11.7
922365,PORTSDOWN ROAD G500,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.7
922365,PORTSDOWN ROAD G500,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,30.3
922365,PORTSDOWN ROAD G500,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.3
922365,PORTSDOWN ROAD G500,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
922365,PORTSDOWN ROAD G500,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
922365,PORTSDOWN ROAD G500,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
922365,PORTSDOWN ROAD G500,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.54
922365,PORTSDOWN ROAD G500,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.42
922365,PORTSDOWN ROAD G500,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.63
922365,PORTSDOWN ROAD G500,2024-01-28T10:10:00.000+00:00,feeder,02,N Current (RMS),A,17.3
922365,PORTSDOWN ROAD G500,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.0
922365,PORTSDOWN ROAD G500,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.7
922365,PORTSDOWN ROAD G500,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.9
922365,PORTSDOWN ROAD G500,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
922365,PORTSDOWN ROAD G500,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
922365,PORTSDOWN ROAD G500,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
922365,PORTSDOWN ROAD G500,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.06
922365,PORTSDOWN ROAD G500,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.57
922365,PORTSDOWN ROAD G500,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.73
922365,PORTSDOWN ROAD G500,2024-01-28T10:10:00.000+00:00,feeder,01,N Current (RMS),A,11.0
922365,PORTSDOWN ROAD G500,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.8
922365,PORTSDOWN ROAD G500,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,3.6
922365,PORTSDOWN ROAD G500,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.3
922365,PORTSDOWN ROAD G500,2024-01-28T10:10:00.000+00:00,transformer,,Temperature,C,10.0
922365,PORTSDOWN ROAD G500,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
922365,PORTSDOWN ROAD G500,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
922365,PORTSDOWN ROAD G500,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
922365,PORTSDOWN ROAD G500,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
922365,PORTSDOWN ROAD G500,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
922365,PORTSDOWN ROAD G500,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
922365,PORTSDOWN ROAD G500,2024-01-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
922365,PORTSDOWN ROAD G500,2024-01-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
922365,PORTSDOWN ROAD G500,2024-01-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
922365,PORTSDOWN ROAD G500,2024-01-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,22.41
922365,PORTSDOWN ROAD G500,2024-01-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.68
922365,PORTSDOWN ROAD G500,2024-01-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,16.49
922365,PORTSDOWN ROAD G500,2024-01-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
922365,PORTSDOWN ROAD G500,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
922365,PORTSDOWN ROAD G500,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
922365,PORTSDOWN ROAD G500,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
922365,PORTSDOWN ROAD G500,2024-01-28T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
922365,PORTSDOWN ROAD G500,2024-01-28T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
922365,PORTSDOWN ROAD G500,2024-01-28T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922365,PORTSDOWN ROAD G500,2024-01-28T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.09
922365,PORTSDOWN ROAD G500,2024-01-28T10:00:00.000+00:00,feeder,,L1 Active Power,kW,1.06
922365,PORTSDOWN ROAD G500,2024-01-28T10:00:00.000+00:00,feeder,,N Current (RMS),A,1.5
922365,PORTSDOWN ROAD G500,2024-01-28T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-28T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
922365,PORTSDOWN ROAD G500,2024-01-28T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
922365,PORTSDOWN ROAD G500,2024-01-28T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
922365,PORTSDOWN ROAD G500,2024-01-28T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.09
922365,PORTSDOWN ROAD G500,2024-01-28T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.02
922365,PORTSDOWN ROAD G500,2024-01-28T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.45
922365,PORTSDOWN ROAD G500,2024-01-28T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.17
922365,PORTSDOWN ROAD G500,2024-01-28T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,-0.67
922365,PORTSDOWN ROAD G500,2024-01-28T10:00:00.000+00:00,feeder,05,N Current (RMS),A,13.7
922365,PORTSDOWN ROAD G500,2024-01-28T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,15.4
922365,PORTSDOWN ROAD G500,2024-01-28T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.9
922365,PORTSDOWN ROAD G500,2024-01-28T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,2.8
922365,PORTSDOWN ROAD G500,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
922365,PORTSDOWN ROAD G500,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
922365,PORTSDOWN ROAD G500,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.67
922365,PORTSDOWN ROAD G500,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.28
922365,PORTSDOWN ROAD G500,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.56
922365,PORTSDOWN ROAD G500,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.17
922365,PORTSDOWN ROAD G500,2024-01-28T10:00:00.000+00:00,feeder,04,N Current (RMS),A,25.4
922365,PORTSDOWN ROAD G500,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,43.7
922365,PORTSDOWN ROAD G500,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.0
922365,PORTSDOWN ROAD G500,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,28.2
922365,PORTSDOWN ROAD G500,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
922365,PORTSDOWN ROAD G500,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
922365,PORTSDOWN ROAD G500,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
922365,PORTSDOWN ROAD G500,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.19
922365,PORTSDOWN ROAD G500,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.57
922365,PORTSDOWN ROAD G500,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.98
922365,PORTSDOWN ROAD G500,2024-01-28T10:00:00.000+00:00,feeder,03,N Current (RMS),A,6.3
922365,PORTSDOWN ROAD G500,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.2
922365,PORTSDOWN ROAD G500,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.4
922365,PORTSDOWN ROAD G500,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.9
922365,PORTSDOWN ROAD G500,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
922365,PORTSDOWN ROAD G500,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
922365,PORTSDOWN ROAD G500,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
922365,PORTSDOWN ROAD G500,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.7
922365,PORTSDOWN ROAD G500,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.6
922365,PORTSDOWN ROAD G500,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.75
922365,PORTSDOWN ROAD G500,2024-01-28T10:00:00.000+00:00,feeder,02,N Current (RMS),A,22.0
922365,PORTSDOWN ROAD G500,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.7
922365,PORTSDOWN ROAD G500,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,40.0
922365,PORTSDOWN ROAD G500,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.5
922365,PORTSDOWN ROAD G500,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
922365,PORTSDOWN ROAD G500,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
922365,PORTSDOWN ROAD G500,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
922365,PORTSDOWN ROAD G500,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.86
922365,PORTSDOWN ROAD G500,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.77
922365,PORTSDOWN ROAD G500,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.68
922365,PORTSDOWN ROAD G500,2024-01-28T10:00:00.000+00:00,feeder,01,N Current (RMS),A,8.2
922365,PORTSDOWN ROAD G500,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,8.9
922365,PORTSDOWN ROAD G500,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.3
922365,PORTSDOWN ROAD G500,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.1
922365,PORTSDOWN ROAD G500,2024-01-28T10:00:00.000+00:00,transformer,,Temperature,C,9.5
922365,PORTSDOWN ROAD G500,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
922365,PORTSDOWN ROAD G500,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
922365,PORTSDOWN ROAD G500,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
922365,PORTSDOWN ROAD G500,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
922365,PORTSDOWN ROAD G500,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
922365,PORTSDOWN ROAD G500,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
922365,PORTSDOWN ROAD G500,2024-01-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
922365,PORTSDOWN ROAD G500,2024-01-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
922365,PORTSDOWN ROAD G500,2024-01-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
922365,PORTSDOWN ROAD G500,2024-01-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,23.47
922365,PORTSDOWN ROAD G500,2024-01-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.77
922365,PORTSDOWN ROAD G500,2024-01-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.98
922365,PORTSDOWN ROAD G500,2024-01-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
922365,PORTSDOWN ROAD G500,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
922365,PORTSDOWN ROAD G500,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
922365,PORTSDOWN ROAD G500,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
922365,PORTSDOWN ROAD G500,2024-01-28T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
922365,PORTSDOWN ROAD G500,2024-01-28T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
922365,PORTSDOWN ROAD G500,2024-01-28T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922365,PORTSDOWN ROAD G500,2024-01-28T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.09
922365,PORTSDOWN ROAD G500,2024-01-28T09:50:00.000+00:00,feeder,,L1 Active Power,kW,1.08
922365,PORTSDOWN ROAD G500,2024-01-28T09:50:00.000+00:00,feeder,,N Current (RMS),A,1.3
922365,PORTSDOWN ROAD G500,2024-01-28T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-28T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
922365,PORTSDOWN ROAD G500,2024-01-28T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
922365,PORTSDOWN ROAD G500,2024-01-28T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-28T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-28T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-28T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.75
922365,PORTSDOWN ROAD G500,2024-01-28T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.16
922365,PORTSDOWN ROAD G500,2024-01-28T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,-0.93
922365,PORTSDOWN ROAD G500,2024-01-28T09:50:00.000+00:00,feeder,05,N Current (RMS),A,15.2
922365,PORTSDOWN ROAD G500,2024-01-28T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,16.4
922365,PORTSDOWN ROAD G500,2024-01-28T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.9
922365,PORTSDOWN ROAD G500,2024-01-28T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,3.8
922365,PORTSDOWN ROAD G500,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
922365,PORTSDOWN ROAD G500,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
922365,PORTSDOWN ROAD G500,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.47
922365,PORTSDOWN ROAD G500,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.35
922365,PORTSDOWN ROAD G500,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.33
922365,PORTSDOWN ROAD G500,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.03
922365,PORTSDOWN ROAD G500,2024-01-28T09:50:00.000+00:00,feeder,04,N Current (RMS),A,25.3
922365,PORTSDOWN ROAD G500,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,30.4
922365,PORTSDOWN ROAD G500,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,6.4
922365,PORTSDOWN ROAD G500,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,38.9
922365,PORTSDOWN ROAD G500,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
922365,PORTSDOWN ROAD G500,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
922365,PORTSDOWN ROAD G500,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
922365,PORTSDOWN ROAD G500,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.18
922365,PORTSDOWN ROAD G500,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.79
922365,PORTSDOWN ROAD G500,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.9
922365,PORTSDOWN ROAD G500,2024-01-28T09:50:00.000+00:00,feeder,03,N Current (RMS),A,10.4
922365,PORTSDOWN ROAD G500,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.7
922365,PORTSDOWN ROAD G500,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.8
922365,PORTSDOWN ROAD G500,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.1
922365,PORTSDOWN ROAD G500,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
922365,PORTSDOWN ROAD G500,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
922365,PORTSDOWN ROAD G500,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
922365,PORTSDOWN ROAD G500,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.02
922365,PORTSDOWN ROAD G500,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.8
922365,PORTSDOWN ROAD G500,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.84
922365,PORTSDOWN ROAD G500,2024-01-28T09:50:00.000+00:00,feeder,02,N Current (RMS),A,15.4
922365,PORTSDOWN ROAD G500,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.3
922365,PORTSDOWN ROAD G500,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.2
922365,PORTSDOWN ROAD G500,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.1
922365,PORTSDOWN ROAD G500,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
922365,PORTSDOWN ROAD G500,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
922365,PORTSDOWN ROAD G500,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
922365,PORTSDOWN ROAD G500,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.45
922365,PORTSDOWN ROAD G500,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
922365,PORTSDOWN ROAD G500,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.22
922365,PORTSDOWN ROAD G500,2024-01-28T09:50:00.000+00:00,feeder,01,N Current (RMS),A,7.3
922365,PORTSDOWN ROAD G500,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.6
922365,PORTSDOWN ROAD G500,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.3
922365,PORTSDOWN ROAD G500,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.4
922365,PORTSDOWN ROAD G500,2024-01-28T09:50:00.000+00:00,transformer,,Temperature,C,9.0
922365,PORTSDOWN ROAD G500,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
922365,PORTSDOWN ROAD G500,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
922365,PORTSDOWN ROAD G500,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
922365,PORTSDOWN ROAD G500,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
922365,PORTSDOWN ROAD G500,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
922365,PORTSDOWN ROAD G500,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
922365,PORTSDOWN ROAD G500,2024-01-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
922365,PORTSDOWN ROAD G500,2024-01-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
922365,PORTSDOWN ROAD G500,2024-01-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
922365,PORTSDOWN ROAD G500,2024-01-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,20.74
922365,PORTSDOWN ROAD G500,2024-01-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.18
922365,PORTSDOWN ROAD G500,2024-01-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,17.15
922365,PORTSDOWN ROAD G500,2024-01-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
922365,PORTSDOWN ROAD G500,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
922365,PORTSDOWN ROAD G500,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
922365,PORTSDOWN ROAD G500,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
922365,PORTSDOWN ROAD G500,2024-01-28T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
922365,PORTSDOWN ROAD G500,2024-01-28T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
922365,PORTSDOWN ROAD G500,2024-01-28T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
