Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922365,PORTSDOWN ROAD G500,2024-01-28T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.08
922365,PORTSDOWN ROAD G500,2024-01-28T09:40:00.000+00:00,feeder,,L1 Active Power,kW,1.06
922365,PORTSDOWN ROAD G500,2024-01-28T09:40:00.000+00:00,feeder,,N Current (RMS),A,1.7
922365,PORTSDOWN ROAD G500,2024-01-28T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-28T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
922365,PORTSDOWN ROAD G500,2024-01-28T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
922365,PORTSDOWN ROAD G500,2024-01-28T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.03
922365,PORTSDOWN ROAD G500,2024-01-28T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.09
922365,PORTSDOWN ROAD G500,2024-01-28T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.09
922365,PORTSDOWN ROAD G500,2024-01-28T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.18
922365,PORTSDOWN ROAD G500,2024-01-28T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.46
922365,PORTSDOWN ROAD G500,2024-01-28T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,-1.11
922365,PORTSDOWN ROAD G500,2024-01-28T09:40:00.000+00:00,feeder,05,N Current (RMS),A,17.1
922365,PORTSDOWN ROAD G500,2024-01-28T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,18.5
922365,PORTSDOWN ROAD G500,2024-01-28T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,2.8
922365,PORTSDOWN ROAD G500,2024-01-28T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,4.5
922365,PORTSDOWN ROAD G500,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.76
922365,PORTSDOWN ROAD G500,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
922365,PORTSDOWN ROAD G500,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.58
922365,PORTSDOWN ROAD G500,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.62
922365,PORTSDOWN ROAD G500,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.29
922365,PORTSDOWN ROAD G500,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.97
922365,PORTSDOWN ROAD G500,2024-01-28T09:40:00.000+00:00,feeder,04,N Current (RMS),A,24.0
922365,PORTSDOWN ROAD G500,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,32.1
922365,PORTSDOWN ROAD G500,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,6.2
922365,PORTSDOWN ROAD G500,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,38.8
922365,PORTSDOWN ROAD G500,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
922365,PORTSDOWN ROAD G500,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
922365,PORTSDOWN ROAD G500,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
922365,PORTSDOWN ROAD G500,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.73
922365,PORTSDOWN ROAD G500,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.75
922365,PORTSDOWN ROAD G500,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.09
922365,PORTSDOWN ROAD G500,2024-01-28T09:40:00.000+00:00,feeder,03,N Current (RMS),A,21.7
922365,PORTSDOWN ROAD G500,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.3
922365,PORTSDOWN ROAD G500,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,45.1
922365,PORTSDOWN ROAD G500,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.8
922365,PORTSDOWN ROAD G500,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
922365,PORTSDOWN ROAD G500,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.73
922365,PORTSDOWN ROAD G500,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
922365,PORTSDOWN ROAD G500,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.91
922365,PORTSDOWN ROAD G500,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.97
922365,PORTSDOWN ROAD G500,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.91
922365,PORTSDOWN ROAD G500,2024-01-28T09:40:00.000+00:00,feeder,02,N Current (RMS),A,18.3
922365,PORTSDOWN ROAD G500,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.7
922365,PORTSDOWN ROAD G500,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,42.6
922365,PORTSDOWN ROAD G500,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.7
922365,PORTSDOWN ROAD G500,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
922365,PORTSDOWN ROAD G500,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
922365,PORTSDOWN ROAD G500,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
922365,PORTSDOWN ROAD G500,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.41
922365,PORTSDOWN ROAD G500,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.87
922365,PORTSDOWN ROAD G500,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.13
922365,PORTSDOWN ROAD G500,2024-01-28T09:40:00.000+00:00,feeder,01,N Current (RMS),A,19.3
922365,PORTSDOWN ROAD G500,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,28.5
922365,PORTSDOWN ROAD G500,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.3
922365,PORTSDOWN ROAD G500,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,9.9
922365,PORTSDOWN ROAD G500,2024-01-28T09:40:00.000+00:00,transformer,,Temperature,C,8.5
922365,PORTSDOWN ROAD G500,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
922365,PORTSDOWN ROAD G500,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
922365,PORTSDOWN ROAD G500,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
922365,PORTSDOWN ROAD G500,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
922365,PORTSDOWN ROAD G500,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
922365,PORTSDOWN ROAD G500,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
922365,PORTSDOWN ROAD G500,2024-01-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
922365,PORTSDOWN ROAD G500,2024-01-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
922365,PORTSDOWN ROAD G500,2024-01-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
922365,PORTSDOWN ROAD G500,2024-01-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,26.84
922365,PORTSDOWN ROAD G500,2024-01-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,23.43
922365,PORTSDOWN ROAD G500,2024-01-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,19.05
922365,PORTSDOWN ROAD G500,2024-01-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
922365,PORTSDOWN ROAD G500,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
922365,PORTSDOWN ROAD G500,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
922365,PORTSDOWN ROAD G500,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
922365,PORTSDOWN ROAD G500,2024-01-28T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
922365,PORTSDOWN ROAD G500,2024-01-28T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
922365,PORTSDOWN ROAD G500,2024-01-28T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922365,PORTSDOWN ROAD G500,2024-01-28T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.09
922365,PORTSDOWN ROAD G500,2024-01-28T09:30:00.000+00:00,feeder,,L1 Active Power,kW,1.09
922365,PORTSDOWN ROAD G500,2024-01-28T09:30:00.000+00:00,feeder,,N Current (RMS),A,1.6
922365,PORTSDOWN ROAD G500,2024-01-28T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-28T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
922365,PORTSDOWN ROAD G500,2024-01-28T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
922365,PORTSDOWN ROAD G500,2024-01-28T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.06
922365,PORTSDOWN ROAD G500,2024-01-28T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.05
922365,PORTSDOWN ROAD G500,2024-01-28T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.42
922365,PORTSDOWN ROAD G500,2024-01-28T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.96
922365,PORTSDOWN ROAD G500,2024-01-28T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,-0.76
922365,PORTSDOWN ROAD G500,2024-01-28T09:30:00.000+00:00,feeder,05,N Current (RMS),A,16.8
922365,PORTSDOWN ROAD G500,2024-01-28T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,18.9
922365,PORTSDOWN ROAD G500,2024-01-28T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,6.4
922365,PORTSDOWN ROAD G500,2024-01-28T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,3.2
922365,PORTSDOWN ROAD G500,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
922365,PORTSDOWN ROAD G500,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
922365,PORTSDOWN ROAD G500,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
922365,PORTSDOWN ROAD G500,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.17
922365,PORTSDOWN ROAD G500,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.12
922365,PORTSDOWN ROAD G500,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.92
922365,PORTSDOWN ROAD G500,2024-01-28T09:30:00.000+00:00,feeder,04,N Current (RMS),A,18.4
922365,PORTSDOWN ROAD G500,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,24.6
922365,PORTSDOWN ROAD G500,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,9.5
922365,PORTSDOWN ROAD G500,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,30.4
922365,PORTSDOWN ROAD G500,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
922365,PORTSDOWN ROAD G500,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
922365,PORTSDOWN ROAD G500,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
922365,PORTSDOWN ROAD G500,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.28
922365,PORTSDOWN ROAD G500,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.26
922365,PORTSDOWN ROAD G500,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.17
922365,PORTSDOWN ROAD G500,2024-01-28T09:30:00.000+00:00,feeder,03,N Current (RMS),A,22.2
922365,PORTSDOWN ROAD G500,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,39.3
922365,PORTSDOWN ROAD G500,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,38.3
922365,PORTSDOWN ROAD G500,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.6
922365,PORTSDOWN ROAD G500,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.77
922365,PORTSDOWN ROAD G500,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
922365,PORTSDOWN ROAD G500,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
922365,PORTSDOWN ROAD G500,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.17
922365,PORTSDOWN ROAD G500,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.21
922365,PORTSDOWN ROAD G500,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.61
922365,PORTSDOWN ROAD G500,2024-01-28T09:30:00.000+00:00,feeder,02,N Current (RMS),A,13.9
922365,PORTSDOWN ROAD G500,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.5
922365,PORTSDOWN ROAD G500,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.9
922365,PORTSDOWN ROAD G500,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.7
922365,PORTSDOWN ROAD G500,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
922365,PORTSDOWN ROAD G500,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
922365,PORTSDOWN ROAD G500,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
922365,PORTSDOWN ROAD G500,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.52
922365,PORTSDOWN ROAD G500,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.98
922365,PORTSDOWN ROAD G500,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.92
922365,PORTSDOWN ROAD G500,2024-01-28T09:30:00.000+00:00,feeder,01,N Current (RMS),A,12.8
922365,PORTSDOWN ROAD G500,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.8
922365,PORTSDOWN ROAD G500,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.5
922365,PORTSDOWN ROAD G500,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.4
922365,PORTSDOWN ROAD G500,2024-01-28T09:30:00.000+00:00,transformer,,Temperature,C,8.0
922365,PORTSDOWN ROAD G500,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
922365,PORTSDOWN ROAD G500,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
922365,PORTSDOWN ROAD G500,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
922365,PORTSDOWN ROAD G500,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
922365,PORTSDOWN ROAD G500,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
922365,PORTSDOWN ROAD G500,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
922365,PORTSDOWN ROAD G500,2024-01-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
922365,PORTSDOWN ROAD G500,2024-01-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
922365,PORTSDOWN ROAD G500,2024-01-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
922365,PORTSDOWN ROAD G500,2024-01-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,25.55
922365,PORTSDOWN ROAD G500,2024-01-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.62
922365,PORTSDOWN ROAD G500,2024-01-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.96
922365,PORTSDOWN ROAD G500,2024-01-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
922365,PORTSDOWN ROAD G500,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
922365,PORTSDOWN ROAD G500,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
922365,PORTSDOWN ROAD G500,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
922365,PORTSDOWN ROAD G500,2024-01-28T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
922365,PORTSDOWN ROAD G500,2024-01-28T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
922365,PORTSDOWN ROAD G500,2024-01-28T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922365,PORTSDOWN ROAD G500,2024-01-28T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.08
922365,PORTSDOWN ROAD G500,2024-01-28T09:20:00.000+00:00,feeder,,L1 Active Power,kW,1.08
922365,PORTSDOWN ROAD G500,2024-01-28T09:20:00.000+00:00,feeder,,N Current (RMS),A,1.8
922365,PORTSDOWN ROAD G500,2024-01-28T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-28T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
922365,PORTSDOWN ROAD G500,2024-01-28T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
922365,PORTSDOWN ROAD G500,2024-01-28T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
922365,PORTSDOWN ROAD G500,2024-01-28T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.07
922365,PORTSDOWN ROAD G500,2024-01-28T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.91
922365,PORTSDOWN ROAD G500,2024-01-28T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.3
922365,PORTSDOWN ROAD G500,2024-01-28T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,-0.94
922365,PORTSDOWN ROAD G500,2024-01-28T09:20:00.000+00:00,feeder,05,N Current (RMS),A,19.2
922365,PORTSDOWN ROAD G500,2024-01-28T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,21.2
922365,PORTSDOWN ROAD G500,2024-01-28T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,1.3
922365,PORTSDOWN ROAD G500,2024-01-28T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,3.8
922365,PORTSDOWN ROAD G500,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
922365,PORTSDOWN ROAD G500,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
922365,PORTSDOWN ROAD G500,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.83
922365,PORTSDOWN ROAD G500,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.02
922365,PORTSDOWN ROAD G500,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.07
922365,PORTSDOWN ROAD G500,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.38
922365,PORTSDOWN ROAD G500,2024-01-28T09:20:00.000+00:00,feeder,04,N Current (RMS),A,14.0
922365,PORTSDOWN ROAD G500,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.0
922365,PORTSDOWN ROAD G500,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.6
922365,PORTSDOWN ROAD G500,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,25.3
922365,PORTSDOWN ROAD G500,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
922365,PORTSDOWN ROAD G500,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
922365,PORTSDOWN ROAD G500,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.95
922365,PORTSDOWN ROAD G500,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.94
922365,PORTSDOWN ROAD G500,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.55
922365,PORTSDOWN ROAD G500,2024-01-28T09:20:00.000+00:00,feeder,03,N Current (RMS),A,21.1
922365,PORTSDOWN ROAD G500,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,37.6
922365,PORTSDOWN ROAD G500,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,41.3
922365,PORTSDOWN ROAD G500,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.9
922365,PORTSDOWN ROAD G500,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.93
922365,PORTSDOWN ROAD G500,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
922365,PORTSDOWN ROAD G500,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
922365,PORTSDOWN ROAD G500,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.65
922365,PORTSDOWN ROAD G500,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.79
922365,PORTSDOWN ROAD G500,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.55
922365,PORTSDOWN ROAD G500,2024-01-28T09:20:00.000+00:00,feeder,02,N Current (RMS),A,17.1
922365,PORTSDOWN ROAD G500,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.8
922365,PORTSDOWN ROAD G500,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.7
922365,PORTSDOWN ROAD G500,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.7
922365,PORTSDOWN ROAD G500,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
922365,PORTSDOWN ROAD G500,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
922365,PORTSDOWN ROAD G500,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
922365,PORTSDOWN ROAD G500,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.03
922365,PORTSDOWN ROAD G500,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.01
922365,PORTSDOWN ROAD G500,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.18
922365,PORTSDOWN ROAD G500,2024-01-28T09:20:00.000+00:00,feeder,01,N Current (RMS),A,16.0
922365,PORTSDOWN ROAD G500,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.2
922365,PORTSDOWN ROAD G500,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.1
922365,PORTSDOWN ROAD G500,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.7
922365,PORTSDOWN ROAD G500,2024-01-28T09:20:00.000+00:00,transformer,,Temperature,C,7.5
922365,PORTSDOWN ROAD G500,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
922365,PORTSDOWN ROAD G500,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
922365,PORTSDOWN ROAD G500,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
922365,PORTSDOWN ROAD G500,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
922365,PORTSDOWN ROAD G500,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
922365,PORTSDOWN ROAD G500,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
922365,PORTSDOWN ROAD G500,2024-01-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
922365,PORTSDOWN ROAD G500,2024-01-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
922365,PORTSDOWN ROAD G500,2024-01-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
922365,PORTSDOWN ROAD G500,2024-01-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,26.54
922365,PORTSDOWN ROAD G500,2024-01-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,20.2
922365,PORTSDOWN ROAD G500,2024-01-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,15.81
922365,PORTSDOWN ROAD G500,2024-01-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
922365,PORTSDOWN ROAD G500,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
922365,PORTSDOWN ROAD G500,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
922365,PORTSDOWN ROAD G500,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
922365,PORTSDOWN ROAD G500,2024-01-28T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
922365,PORTSDOWN ROAD G500,2024-01-28T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
922365,PORTSDOWN ROAD G500,2024-01-28T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.09
922365,PORTSDOWN ROAD G500,2024-01-28T09:10:00.000+00:00,feeder,,L1 Active Power,kW,1.07
922365,PORTSDOWN ROAD G500,2024-01-28T09:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
922365,PORTSDOWN ROAD G500,2024-01-28T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-28T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
922365,PORTSDOWN ROAD G500,2024-01-28T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
922365,PORTSDOWN ROAD G500,2024-01-28T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.22
922365,PORTSDOWN ROAD G500,2024-01-28T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-28T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.09
922365,PORTSDOWN ROAD G500,2024-01-28T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.52
922365,PORTSDOWN ROAD G500,2024-01-28T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.31
922365,PORTSDOWN ROAD G500,2024-01-28T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,-0.59
922365,PORTSDOWN ROAD G500,2024-01-28T09:10:00.000+00:00,feeder,05,N Current (RMS),A,16.9
922365,PORTSDOWN ROAD G500,2024-01-28T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,19.3
922365,PORTSDOWN ROAD G500,2024-01-28T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,1.3
922365,PORTSDOWN ROAD G500,2024-01-28T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,2.6
922365,PORTSDOWN ROAD G500,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
922365,PORTSDOWN ROAD G500,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
922365,PORTSDOWN ROAD G500,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.92
922365,PORTSDOWN ROAD G500,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.46
922365,PORTSDOWN ROAD G500,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.15
922365,PORTSDOWN ROAD G500,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.4
922365,PORTSDOWN ROAD G500,2024-01-28T09:10:00.000+00:00,feeder,04,N Current (RMS),A,18.7
922365,PORTSDOWN ROAD G500,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.1
922365,PORTSDOWN ROAD G500,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,9.2
922365,PORTSDOWN ROAD G500,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,35.7
922365,PORTSDOWN ROAD G500,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
922365,PORTSDOWN ROAD G500,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
922365,PORTSDOWN ROAD G500,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
922365,PORTSDOWN ROAD G500,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.15
922365,PORTSDOWN ROAD G500,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.83
922365,PORTSDOWN ROAD G500,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.38
922365,PORTSDOWN ROAD G500,2024-01-28T09:10:00.000+00:00,feeder,03,N Current (RMS),A,15.0
922365,PORTSDOWN ROAD G500,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.1
922365,PORTSDOWN ROAD G500,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,32.3
922365,PORTSDOWN ROAD G500,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.1
922365,PORTSDOWN ROAD G500,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
922365,PORTSDOWN ROAD G500,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
922365,PORTSDOWN ROAD G500,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
922365,PORTSDOWN ROAD G500,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.93
922365,PORTSDOWN ROAD G500,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.62
922365,PORTSDOWN ROAD G500,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.34
922365,PORTSDOWN ROAD G500,2024-01-28T09:10:00.000+00:00,feeder,02,N Current (RMS),A,17.2
922365,PORTSDOWN ROAD G500,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.9
922365,PORTSDOWN ROAD G500,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.6
922365,PORTSDOWN ROAD G500,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.0
922365,PORTSDOWN ROAD G500,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
922365,PORTSDOWN ROAD G500,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
922365,PORTSDOWN ROAD G500,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
922365,PORTSDOWN ROAD G500,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.8
922365,PORTSDOWN ROAD G500,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.85
922365,PORTSDOWN ROAD G500,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.46
922365,PORTSDOWN ROAD G500,2024-01-28T09:10:00.000+00:00,feeder,01,N Current (RMS),A,13.4
922365,PORTSDOWN ROAD G500,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.2
922365,PORTSDOWN ROAD G500,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.1
922365,PORTSDOWN ROAD G500,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.4
922365,PORTSDOWN ROAD G500,2024-01-28T09:10:00.000+00:00,transformer,,Temperature,C,7.1
922365,PORTSDOWN ROAD G500,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
922365,PORTSDOWN ROAD G500,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
922365,PORTSDOWN ROAD G500,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
922365,PORTSDOWN ROAD G500,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
922365,PORTSDOWN ROAD G500,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
922365,PORTSDOWN ROAD G500,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
922365,PORTSDOWN ROAD G500,2024-01-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
922365,PORTSDOWN ROAD G500,2024-01-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
922365,PORTSDOWN ROAD G500,2024-01-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
922365,PORTSDOWN ROAD G500,2024-01-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,25.86
922365,PORTSDOWN ROAD G500,2024-01-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.85
922365,PORTSDOWN ROAD G500,2024-01-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,21.07
922365,PORTSDOWN ROAD G500,2024-01-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
922365,PORTSDOWN ROAD G500,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
922365,PORTSDOWN ROAD G500,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
922365,PORTSDOWN ROAD G500,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
922365,PORTSDOWN ROAD G500,2024-01-28T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
922365,PORTSDOWN ROAD G500,2024-01-28T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
922365,PORTSDOWN ROAD G500,2024-01-28T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922365,PORTSDOWN ROAD G500,2024-01-28T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.08
922365,PORTSDOWN ROAD G500,2024-01-28T09:00:00.000+00:00,feeder,,L1 Active Power,kW,1.08
922365,PORTSDOWN ROAD G500,2024-01-28T09:00:00.000+00:00,feeder,,N Current (RMS),A,1.4
922365,PORTSDOWN ROAD G500,2024-01-28T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-28T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
922365,PORTSDOWN ROAD G500,2024-01-28T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
922365,PORTSDOWN ROAD G500,2024-01-28T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.43
922365,PORTSDOWN ROAD G500,2024-01-28T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-28T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-28T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.65
922365,PORTSDOWN ROAD G500,2024-01-28T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.31
922365,PORTSDOWN ROAD G500,2024-01-28T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,-0.11
922365,PORTSDOWN ROAD G500,2024-01-28T09:00:00.000+00:00,feeder,05,N Current (RMS),A,19.7
922365,PORTSDOWN ROAD G500,2024-01-28T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,24.0
922365,PORTSDOWN ROAD G500,2024-01-28T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,1.3
922365,PORTSDOWN ROAD G500,2024-01-28T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,1.0
922365,PORTSDOWN ROAD G500,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
922365,PORTSDOWN ROAD G500,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
922365,PORTSDOWN ROAD G500,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
922365,PORTSDOWN ROAD G500,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.03
922365,PORTSDOWN ROAD G500,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.94
922365,PORTSDOWN ROAD G500,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.29
922365,PORTSDOWN ROAD G500,2024-01-28T09:00:00.000+00:00,feeder,04,N Current (RMS),A,11.5
922365,PORTSDOWN ROAD G500,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.5
922365,PORTSDOWN ROAD G500,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.4
922365,PORTSDOWN ROAD G500,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.4
922365,PORTSDOWN ROAD G500,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
922365,PORTSDOWN ROAD G500,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
922365,PORTSDOWN ROAD G500,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
922365,PORTSDOWN ROAD G500,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.18
922365,PORTSDOWN ROAD G500,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.45
922365,PORTSDOWN ROAD G500,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.64
922365,PORTSDOWN ROAD G500,2024-01-28T09:00:00.000+00:00,feeder,03,N Current (RMS),A,13.7
922365,PORTSDOWN ROAD G500,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.1
922365,PORTSDOWN ROAD G500,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.9
922365,PORTSDOWN ROAD G500,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.7
922365,PORTSDOWN ROAD G500,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.54
922365,PORTSDOWN ROAD G500,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.73
922365,PORTSDOWN ROAD G500,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
922365,PORTSDOWN ROAD G500,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.85
922365,PORTSDOWN ROAD G500,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.15
922365,PORTSDOWN ROAD G500,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.67
922365,PORTSDOWN ROAD G500,2024-01-28T09:00:00.000+00:00,feeder,02,N Current (RMS),A,13.9
922365,PORTSDOWN ROAD G500,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.7
922365,PORTSDOWN ROAD G500,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.8
922365,PORTSDOWN ROAD G500,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.1
922365,PORTSDOWN ROAD G500,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
922365,PORTSDOWN ROAD G500,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
922365,PORTSDOWN ROAD G500,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
922365,PORTSDOWN ROAD G500,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.88
922365,PORTSDOWN ROAD G500,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.61
922365,PORTSDOWN ROAD G500,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.69
922365,PORTSDOWN ROAD G500,2024-01-28T09:00:00.000+00:00,feeder,01,N Current (RMS),A,13.0
922365,PORTSDOWN ROAD G500,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,20.4
922365,PORTSDOWN ROAD G500,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.6
922365,PORTSDOWN ROAD G500,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,7.8
922365,PORTSDOWN ROAD G500,2024-01-28T09:00:00.000+00:00,transformer,,Temperature,C,6.9
922365,PORTSDOWN ROAD G500,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
922365,PORTSDOWN ROAD G500,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
922365,PORTSDOWN ROAD G500,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
922365,PORTSDOWN ROAD G500,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
922365,PORTSDOWN ROAD G500,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
922365,PORTSDOWN ROAD G500,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
922365,PORTSDOWN ROAD G500,2024-01-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
922365,PORTSDOWN ROAD G500,2024-01-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
922365,PORTSDOWN ROAD G500,2024-01-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
922365,PORTSDOWN ROAD G500,2024-01-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,23.59
922365,PORTSDOWN ROAD G500,2024-01-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.53
922365,PORTSDOWN ROAD G500,2024-01-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,17.27
922365,PORTSDOWN ROAD G500,2024-01-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,44.9
922365,PORTSDOWN ROAD G500,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
922365,PORTSDOWN ROAD G500,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
922365,PORTSDOWN ROAD G500,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
922365,PORTSDOWN ROAD G500,2024-01-28T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-28T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
922365,PORTSDOWN ROAD G500,2024-01-28T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
922365,PORTSDOWN ROAD G500,2024-01-28T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.07
922365,PORTSDOWN ROAD G500,2024-01-28T08:50:00.000+00:00,feeder,,L1 Active Power,kW,1.08
922365,PORTSDOWN ROAD G500,2024-01-28T08:50:00.000+00:00,feeder,,N Current (RMS),A,1.6
922365,PORTSDOWN ROAD G500,2024-01-28T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-28T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
922365,PORTSDOWN ROAD G500,2024-01-28T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
922365,PORTSDOWN ROAD G500,2024-01-28T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.12
922365,PORTSDOWN ROAD G500,2024-01-28T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-28T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.03
922365,PORTSDOWN ROAD G500,2024-01-28T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.8
922365,PORTSDOWN ROAD G500,2024-01-28T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.3
922365,PORTSDOWN ROAD G500,2024-01-28T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,-0.03
922365,PORTSDOWN ROAD G500,2024-01-28T08:50:00.000+00:00,feeder,05,N Current (RMS),A,16.0
922365,PORTSDOWN ROAD G500,2024-01-28T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,20.0
922365,PORTSDOWN ROAD G500,2024-01-28T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,1.3
922365,PORTSDOWN ROAD G500,2024-01-28T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
922365,PORTSDOWN ROAD G500,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
922365,PORTSDOWN ROAD G500,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.8
922365,PORTSDOWN ROAD G500,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.78
922365,PORTSDOWN ROAD G500,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.16
922365,PORTSDOWN ROAD G500,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.97
922365,PORTSDOWN ROAD G500,2024-01-28T08:50:00.000+00:00,feeder,04,N Current (RMS),A,10.9
922365,PORTSDOWN ROAD G500,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.3
922365,PORTSDOWN ROAD G500,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,29.1
922365,PORTSDOWN ROAD G500,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,23.1
922365,PORTSDOWN ROAD G500,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
922365,PORTSDOWN ROAD G500,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
922365,PORTSDOWN ROAD G500,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
922365,PORTSDOWN ROAD G500,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.03
922365,PORTSDOWN ROAD G500,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.72
922365,PORTSDOWN ROAD G500,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.94
922365,PORTSDOWN ROAD G500,2024-01-28T08:50:00.000+00:00,feeder,03,N Current (RMS),A,12.5
922365,PORTSDOWN ROAD G500,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,4.5
922365,PORTSDOWN ROAD G500,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.0
922365,PORTSDOWN ROAD G500,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.5
922365,PORTSDOWN ROAD G500,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.57
922365,PORTSDOWN ROAD G500,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
922365,PORTSDOWN ROAD G500,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
922365,PORTSDOWN ROAD G500,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.16
922365,PORTSDOWN ROAD G500,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.34
922365,PORTSDOWN ROAD G500,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.92
922365,PORTSDOWN ROAD G500,2024-01-28T08:50:00.000+00:00,feeder,02,N Current (RMS),A,11.8
922365,PORTSDOWN ROAD G500,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.1
922365,PORTSDOWN ROAD G500,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.8
922365,PORTSDOWN ROAD G500,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.3
922365,PORTSDOWN ROAD G500,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
922365,PORTSDOWN ROAD G500,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
922365,PORTSDOWN ROAD G500,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
922365,PORTSDOWN ROAD G500,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.52
922365,PORTSDOWN ROAD G500,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.59
922365,PORTSDOWN ROAD G500,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.81
922365,PORTSDOWN ROAD G500,2024-01-28T08:50:00.000+00:00,feeder,01,N Current (RMS),A,10.4
922365,PORTSDOWN ROAD G500,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.9
922365,PORTSDOWN ROAD G500,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,3.7
922365,PORTSDOWN ROAD G500,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,8.6
922365,PORTSDOWN ROAD G500,2024-01-28T08:50:00.000+00:00,transformer,,Temperature,C,6.7
922365,PORTSDOWN ROAD G500,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
922365,PORTSDOWN ROAD G500,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
922365,PORTSDOWN ROAD G500,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
922365,PORTSDOWN ROAD G500,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
922365,PORTSDOWN ROAD G500,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
922365,PORTSDOWN ROAD G500,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
922365,PORTSDOWN ROAD G500,2024-01-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
922365,PORTSDOWN ROAD G500,2024-01-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
922365,PORTSDOWN ROAD G500,2024-01-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
922365,PORTSDOWN ROAD G500,2024-01-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.29
922365,PORTSDOWN ROAD G500,2024-01-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,20.18
922365,PORTSDOWN ROAD G500,2024-01-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,13.69
922365,PORTSDOWN ROAD G500,2024-01-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
922365,PORTSDOWN ROAD G500,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
922365,PORTSDOWN ROAD G500,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
922365,PORTSDOWN ROAD G500,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
922365,PORTSDOWN ROAD G500,2024-01-28T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-28T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
922365,PORTSDOWN ROAD G500,2024-01-28T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
922365,PORTSDOWN ROAD G500,2024-01-28T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922365,PORTSDOWN ROAD G500,2024-01-28T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922365,PORTSDOWN ROAD G500,2024-01-28T08:40:00.000+00:00,feeder,,L1 Active Power,kW,1.06
922365,PORTSDOWN ROAD G500,2024-01-28T08:40:00.000+00:00,feeder,,N Current (RMS),A,1.9
922365,PORTSDOWN ROAD G500,2024-01-28T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-28T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
922365,PORTSDOWN ROAD G500,2024-01-28T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
922365,PORTSDOWN ROAD G500,2024-01-28T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.14
922365,PORTSDOWN ROAD G500,2024-01-28T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-28T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.04
922365,PORTSDOWN ROAD G500,2024-01-28T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.01
922365,PORTSDOWN ROAD G500,2024-01-28T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.34
922365,PORTSDOWN ROAD G500,2024-01-28T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,-0.07
922365,PORTSDOWN ROAD G500,2024-01-28T08:40:00.000+00:00,feeder,05,N Current (RMS),A,16.7
922365,PORTSDOWN ROAD G500,2024-01-28T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,20.6
922365,PORTSDOWN ROAD G500,2024-01-28T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,1.5
922365,PORTSDOWN ROAD G500,2024-01-28T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
922365,PORTSDOWN ROAD G500,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
922365,PORTSDOWN ROAD G500,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.77
922365,PORTSDOWN ROAD G500,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.45
922365,PORTSDOWN ROAD G500,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.37
922365,PORTSDOWN ROAD G500,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.93
922365,PORTSDOWN ROAD G500,2024-01-28T08:40:00.000+00:00,feeder,04,N Current (RMS),A,11.7
922365,PORTSDOWN ROAD G500,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.7
922365,PORTSDOWN ROAD G500,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,30.4
922365,PORTSDOWN ROAD G500,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,18.5
922365,PORTSDOWN ROAD G500,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
922365,PORTSDOWN ROAD G500,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
922365,PORTSDOWN ROAD G500,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
922365,PORTSDOWN ROAD G500,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.1
922365,PORTSDOWN ROAD G500,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.61
922365,PORTSDOWN ROAD G500,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.8
922365,PORTSDOWN ROAD G500,2024-01-28T08:40:00.000+00:00,feeder,03,N Current (RMS),A,13.7
922365,PORTSDOWN ROAD G500,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,4.7
922365,PORTSDOWN ROAD G500,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,32.2
922365,PORTSDOWN ROAD G500,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.9
922365,PORTSDOWN ROAD G500,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
922365,PORTSDOWN ROAD G500,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
922365,PORTSDOWN ROAD G500,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
922365,PORTSDOWN ROAD G500,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.52
922365,PORTSDOWN ROAD G500,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.78
922365,PORTSDOWN ROAD G500,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.55
922365,PORTSDOWN ROAD G500,2024-01-28T08:40:00.000+00:00,feeder,02,N Current (RMS),A,16.9
922365,PORTSDOWN ROAD G500,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.8
922365,PORTSDOWN ROAD G500,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.7
922365,PORTSDOWN ROAD G500,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.7
922365,PORTSDOWN ROAD G500,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
922365,PORTSDOWN ROAD G500,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
922365,PORTSDOWN ROAD G500,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
922365,PORTSDOWN ROAD G500,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.97
922365,PORTSDOWN ROAD G500,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.3
922365,PORTSDOWN ROAD G500,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.98
922365,PORTSDOWN ROAD G500,2024-01-28T08:40:00.000+00:00,feeder,01,N Current (RMS),A,8.1
922365,PORTSDOWN ROAD G500,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,9.6
922365,PORTSDOWN ROAD G500,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.5
922365,PORTSDOWN ROAD G500,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.0
922365,PORTSDOWN ROAD G500,2024-01-28T08:40:00.000+00:00,transformer,,Temperature,C,6.5
922365,PORTSDOWN ROAD G500,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
922365,PORTSDOWN ROAD G500,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
922365,PORTSDOWN ROAD G500,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
922365,PORTSDOWN ROAD G500,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
922365,PORTSDOWN ROAD G500,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
922365,PORTSDOWN ROAD G500,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
