Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922365,PORTSDOWN ROAD G500,2024-01-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
922365,PORTSDOWN ROAD G500,2024-01-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
922365,PORTSDOWN ROAD G500,2024-01-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
922365,PORTSDOWN ROAD G500,2024-01-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,18.05
922365,PORTSDOWN ROAD G500,2024-01-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,23.47
922365,PORTSDOWN ROAD G500,2024-01-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.24
922365,PORTSDOWN ROAD G500,2024-01-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
922365,PORTSDOWN ROAD G500,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
922365,PORTSDOWN ROAD G500,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
922365,PORTSDOWN ROAD G500,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
922365,PORTSDOWN ROAD G500,2024-01-28T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-28T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
922365,PORTSDOWN ROAD G500,2024-01-28T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
922365,PORTSDOWN ROAD G500,2024-01-28T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922365,PORTSDOWN ROAD G500,2024-01-28T08:30:00.000+00:00,feeder,,L1 Active Power,kW,1.03
922365,PORTSDOWN ROAD G500,2024-01-28T08:30:00.000+00:00,feeder,,N Current (RMS),A,2.0
922365,PORTSDOWN ROAD G500,2024-01-28T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-28T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
922365,PORTSDOWN ROAD G500,2024-01-28T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
922365,PORTSDOWN ROAD G500,2024-01-28T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.05
922365,PORTSDOWN ROAD G500,2024-01-28T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-28T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.78
922365,PORTSDOWN ROAD G500,2024-01-28T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.34
922365,PORTSDOWN ROAD G500,2024-01-28T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,-0.05
922365,PORTSDOWN ROAD G500,2024-01-28T08:30:00.000+00:00,feeder,05,N Current (RMS),A,10.6
922365,PORTSDOWN ROAD G500,2024-01-28T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,13.0
922365,PORTSDOWN ROAD G500,2024-01-28T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,1.4
922365,PORTSDOWN ROAD G500,2024-01-28T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
922365,PORTSDOWN ROAD G500,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
922365,PORTSDOWN ROAD G500,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.75
922365,PORTSDOWN ROAD G500,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.94
922365,PORTSDOWN ROAD G500,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.26
922365,PORTSDOWN ROAD G500,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.15
922365,PORTSDOWN ROAD G500,2024-01-28T08:30:00.000+00:00,feeder,04,N Current (RMS),A,18.7
922365,PORTSDOWN ROAD G500,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.6
922365,PORTSDOWN ROAD G500,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,41.9
922365,PORTSDOWN ROAD G500,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,15.7
922365,PORTSDOWN ROAD G500,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
922365,PORTSDOWN ROAD G500,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
922365,PORTSDOWN ROAD G500,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
922365,PORTSDOWN ROAD G500,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.09
922365,PORTSDOWN ROAD G500,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.27
922365,PORTSDOWN ROAD G500,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.73
922365,PORTSDOWN ROAD G500,2024-01-28T08:30:00.000+00:00,feeder,03,N Current (RMS),A,8.0
922365,PORTSDOWN ROAD G500,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,4.7
922365,PORTSDOWN ROAD G500,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.6
922365,PORTSDOWN ROAD G500,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.3
922365,PORTSDOWN ROAD G500,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
922365,PORTSDOWN ROAD G500,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
922365,PORTSDOWN ROAD G500,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
922365,PORTSDOWN ROAD G500,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.6
922365,PORTSDOWN ROAD G500,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.03
922365,PORTSDOWN ROAD G500,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.58
922365,PORTSDOWN ROAD G500,2024-01-28T08:30:00.000+00:00,feeder,02,N Current (RMS),A,18.4
922365,PORTSDOWN ROAD G500,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.9
922365,PORTSDOWN ROAD G500,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.8
922365,PORTSDOWN ROAD G500,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.6
922365,PORTSDOWN ROAD G500,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
922365,PORTSDOWN ROAD G500,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
922365,PORTSDOWN ROAD G500,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
922365,PORTSDOWN ROAD G500,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.86
922365,PORTSDOWN ROAD G500,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.46
922365,PORTSDOWN ROAD G500,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.75
922365,PORTSDOWN ROAD G500,2024-01-28T08:30:00.000+00:00,feeder,01,N Current (RMS),A,9.4
922365,PORTSDOWN ROAD G500,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.8
922365,PORTSDOWN ROAD G500,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,15.0
922365,PORTSDOWN ROAD G500,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,8.1
922365,PORTSDOWN ROAD G500,2024-01-28T08:30:00.000+00:00,transformer,,Temperature,C,6.3
922365,PORTSDOWN ROAD G500,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
922365,PORTSDOWN ROAD G500,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
922365,PORTSDOWN ROAD G500,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
922365,PORTSDOWN ROAD G500,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
922365,PORTSDOWN ROAD G500,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
922365,PORTSDOWN ROAD G500,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
922365,PORTSDOWN ROAD G500,2024-01-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
922365,PORTSDOWN ROAD G500,2024-01-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
922365,PORTSDOWN ROAD G500,2024-01-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
922365,PORTSDOWN ROAD G500,2024-01-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.27
922365,PORTSDOWN ROAD G500,2024-01-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,24.41
922365,PORTSDOWN ROAD G500,2024-01-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,10.19
922365,PORTSDOWN ROAD G500,2024-01-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
922365,PORTSDOWN ROAD G500,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
922365,PORTSDOWN ROAD G500,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
922365,PORTSDOWN ROAD G500,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
922365,PORTSDOWN ROAD G500,2024-01-28T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
922365,PORTSDOWN ROAD G500,2024-01-28T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
922365,PORTSDOWN ROAD G500,2024-01-28T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
922365,PORTSDOWN ROAD G500,2024-01-28T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922365,PORTSDOWN ROAD G500,2024-01-28T08:20:00.000+00:00,feeder,,L1 Active Power,kW,1.0
922365,PORTSDOWN ROAD G500,2024-01-28T08:20:00.000+00:00,feeder,,N Current (RMS),A,2.6
922365,PORTSDOWN ROAD G500,2024-01-28T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-28T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
922365,PORTSDOWN ROAD G500,2024-01-28T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
922365,PORTSDOWN ROAD G500,2024-01-28T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.02
922365,PORTSDOWN ROAD G500,2024-01-28T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.05
922365,PORTSDOWN ROAD G500,2024-01-28T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.1
922365,PORTSDOWN ROAD G500,2024-01-28T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.56
922365,PORTSDOWN ROAD G500,2024-01-28T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.63
922365,PORTSDOWN ROAD G500,2024-01-28T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.05
922365,PORTSDOWN ROAD G500,2024-01-28T08:20:00.000+00:00,feeder,05,N Current (RMS),A,3.5
922365,PORTSDOWN ROAD G500,2024-01-28T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,2.4
922365,PORTSDOWN ROAD G500,2024-01-28T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,3.7
922365,PORTSDOWN ROAD G500,2024-01-28T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.9
922365,PORTSDOWN ROAD G500,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.48
922365,PORTSDOWN ROAD G500,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
922365,PORTSDOWN ROAD G500,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.78
922365,PORTSDOWN ROAD G500,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.12
922365,PORTSDOWN ROAD G500,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.54
922365,PORTSDOWN ROAD G500,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.17
922365,PORTSDOWN ROAD G500,2024-01-28T08:20:00.000+00:00,feeder,04,N Current (RMS),A,25.5
922365,PORTSDOWN ROAD G500,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.7
922365,PORTSDOWN ROAD G500,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,51.4
922365,PORTSDOWN ROAD G500,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.8
922365,PORTSDOWN ROAD G500,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
922365,PORTSDOWN ROAD G500,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.17
922365,PORTSDOWN ROAD G500,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
922365,PORTSDOWN ROAD G500,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.16
922365,PORTSDOWN ROAD G500,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.65
922365,PORTSDOWN ROAD G500,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.81
922365,PORTSDOWN ROAD G500,2024-01-28T08:20:00.000+00:00,feeder,03,N Current (RMS),A,12.5
922365,PORTSDOWN ROAD G500,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.0
922365,PORTSDOWN ROAD G500,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,29.1
922365,PORTSDOWN ROAD G500,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.1
922365,PORTSDOWN ROAD G500,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
922365,PORTSDOWN ROAD G500,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.98
922365,PORTSDOWN ROAD G500,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
922365,PORTSDOWN ROAD G500,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.48
922365,PORTSDOWN ROAD G500,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.32
922365,PORTSDOWN ROAD G500,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.47
922365,PORTSDOWN ROAD G500,2024-01-28T08:20:00.000+00:00,feeder,02,N Current (RMS),A,16.6
922365,PORTSDOWN ROAD G500,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.7
922365,PORTSDOWN ROAD G500,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.1
922365,PORTSDOWN ROAD G500,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.5
922365,PORTSDOWN ROAD G500,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
922365,PORTSDOWN ROAD G500,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
922365,PORTSDOWN ROAD G500,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
922365,PORTSDOWN ROAD G500,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.88
922365,PORTSDOWN ROAD G500,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.71
922365,PORTSDOWN ROAD G500,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.79
922365,PORTSDOWN ROAD G500,2024-01-28T08:20:00.000+00:00,feeder,01,N Current (RMS),A,7.9
922365,PORTSDOWN ROAD G500,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.6
922365,PORTSDOWN ROAD G500,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.2
922365,PORTSDOWN ROAD G500,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,7.9
922365,PORTSDOWN ROAD G500,2024-01-28T08:20:00.000+00:00,transformer,,Temperature,C,6.1
922365,PORTSDOWN ROAD G500,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
922365,PORTSDOWN ROAD G500,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
922365,PORTSDOWN ROAD G500,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
922365,PORTSDOWN ROAD G500,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
922365,PORTSDOWN ROAD G500,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
922365,PORTSDOWN ROAD G500,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
922365,PORTSDOWN ROAD G500,2024-01-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
922365,PORTSDOWN ROAD G500,2024-01-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
922365,PORTSDOWN ROAD G500,2024-01-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
922365,PORTSDOWN ROAD G500,2024-01-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.19
922365,PORTSDOWN ROAD G500,2024-01-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,26.91
922365,PORTSDOWN ROAD G500,2024-01-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,10.28
922365,PORTSDOWN ROAD G500,2024-01-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
922365,PORTSDOWN ROAD G500,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
922365,PORTSDOWN ROAD G500,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
922365,PORTSDOWN ROAD G500,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
922365,PORTSDOWN ROAD G500,2024-01-28T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-28T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
922365,PORTSDOWN ROAD G500,2024-01-28T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
922365,PORTSDOWN ROAD G500,2024-01-28T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922365,PORTSDOWN ROAD G500,2024-01-28T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922365,PORTSDOWN ROAD G500,2024-01-28T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.96
922365,PORTSDOWN ROAD G500,2024-01-28T08:10:00.000+00:00,feeder,,N Current (RMS),A,2.4
922365,PORTSDOWN ROAD G500,2024-01-28T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-28T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
922365,PORTSDOWN ROAD G500,2024-01-28T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
922365,PORTSDOWN ROAD G500,2024-01-28T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.05
922365,PORTSDOWN ROAD G500,2024-01-28T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-28T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.02
922365,PORTSDOWN ROAD G500,2024-01-28T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.42
922365,PORTSDOWN ROAD G500,2024-01-28T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.35
922365,PORTSDOWN ROAD G500,2024-01-28T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,-0.01
922365,PORTSDOWN ROAD G500,2024-01-28T08:10:00.000+00:00,feeder,05,N Current (RMS),A,2.0
922365,PORTSDOWN ROAD G500,2024-01-28T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,1.9
922365,PORTSDOWN ROAD G500,2024-01-28T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,1.5
922365,PORTSDOWN ROAD G500,2024-01-28T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
922365,PORTSDOWN ROAD G500,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
922365,PORTSDOWN ROAD G500,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
922365,PORTSDOWN ROAD G500,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.57
922365,PORTSDOWN ROAD G500,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.62
922365,PORTSDOWN ROAD G500,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.47
922365,PORTSDOWN ROAD G500,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.77
922365,PORTSDOWN ROAD G500,2024-01-28T08:10:00.000+00:00,feeder,04,N Current (RMS),A,21.8
922365,PORTSDOWN ROAD G500,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.4
922365,PORTSDOWN ROAD G500,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,47.2
922365,PORTSDOWN ROAD G500,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,18.1
922365,PORTSDOWN ROAD G500,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
922365,PORTSDOWN ROAD G500,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
922365,PORTSDOWN ROAD G500,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
922365,PORTSDOWN ROAD G500,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.05
922365,PORTSDOWN ROAD G500,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.51
922365,PORTSDOWN ROAD G500,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.14
922365,PORTSDOWN ROAD G500,2024-01-28T08:10:00.000+00:00,feeder,03,N Current (RMS),A,10.8
922365,PORTSDOWN ROAD G500,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.7
922365,PORTSDOWN ROAD G500,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.4
922365,PORTSDOWN ROAD G500,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.9
922365,PORTSDOWN ROAD G500,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
922365,PORTSDOWN ROAD G500,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.92
922365,PORTSDOWN ROAD G500,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
922365,PORTSDOWN ROAD G500,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.4
922365,PORTSDOWN ROAD G500,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.04
922365,PORTSDOWN ROAD G500,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.46
922365,PORTSDOWN ROAD G500,2024-01-28T08:10:00.000+00:00,feeder,02,N Current (RMS),A,16.7
922365,PORTSDOWN ROAD G500,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.9
922365,PORTSDOWN ROAD G500,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.7
922365,PORTSDOWN ROAD G500,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.4
922365,PORTSDOWN ROAD G500,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
922365,PORTSDOWN ROAD G500,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
922365,PORTSDOWN ROAD G500,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
922365,PORTSDOWN ROAD G500,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.31
922365,PORTSDOWN ROAD G500,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.41
922365,PORTSDOWN ROAD G500,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.57
922365,PORTSDOWN ROAD G500,2024-01-28T08:10:00.000+00:00,feeder,01,N Current (RMS),A,8.1
922365,PORTSDOWN ROAD G500,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.8
922365,PORTSDOWN ROAD G500,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.4
922365,PORTSDOWN ROAD G500,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.4
922365,PORTSDOWN ROAD G500,2024-01-28T08:10:00.000+00:00,transformer,,Temperature,C,5.9
922365,PORTSDOWN ROAD G500,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
922365,PORTSDOWN ROAD G500,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
922365,PORTSDOWN ROAD G500,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
922365,PORTSDOWN ROAD G500,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
922365,PORTSDOWN ROAD G500,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
922365,PORTSDOWN ROAD G500,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
922365,PORTSDOWN ROAD G500,2024-01-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
922365,PORTSDOWN ROAD G500,2024-01-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
922365,PORTSDOWN ROAD G500,2024-01-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
922365,PORTSDOWN ROAD G500,2024-01-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.81
922365,PORTSDOWN ROAD G500,2024-01-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,26.84
922365,PORTSDOWN ROAD G500,2024-01-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,13.88
922365,PORTSDOWN ROAD G500,2024-01-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
922365,PORTSDOWN ROAD G500,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
922365,PORTSDOWN ROAD G500,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
922365,PORTSDOWN ROAD G500,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
922365,PORTSDOWN ROAD G500,2024-01-28T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-28T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
922365,PORTSDOWN ROAD G500,2024-01-28T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
922365,PORTSDOWN ROAD G500,2024-01-28T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922365,PORTSDOWN ROAD G500,2024-01-28T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.92
922365,PORTSDOWN ROAD G500,2024-01-28T08:00:00.000+00:00,feeder,,N Current (RMS),A,1.9
922365,PORTSDOWN ROAD G500,2024-01-28T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-28T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
922365,PORTSDOWN ROAD G500,2024-01-28T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
922365,PORTSDOWN ROAD G500,2024-01-28T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.07
922365,PORTSDOWN ROAD G500,2024-01-28T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-28T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.04
922365,PORTSDOWN ROAD G500,2024-01-28T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.52
922365,PORTSDOWN ROAD G500,2024-01-28T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.37
922365,PORTSDOWN ROAD G500,2024-01-28T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T08:00:00.000+00:00,feeder,05,N Current (RMS),A,1.7
922365,PORTSDOWN ROAD G500,2024-01-28T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,2.2
922365,PORTSDOWN ROAD G500,2024-01-28T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,1.6
922365,PORTSDOWN ROAD G500,2024-01-28T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
922365,PORTSDOWN ROAD G500,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
922365,PORTSDOWN ROAD G500,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
922365,PORTSDOWN ROAD G500,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.58
922365,PORTSDOWN ROAD G500,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.88
922365,PORTSDOWN ROAD G500,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.77
922365,PORTSDOWN ROAD G500,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.28
922365,PORTSDOWN ROAD G500,2024-01-28T08:00:00.000+00:00,feeder,04,N Current (RMS),A,16.2
922365,PORTSDOWN ROAD G500,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.8
922365,PORTSDOWN ROAD G500,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,35.9
922365,PORTSDOWN ROAD G500,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.7
922365,PORTSDOWN ROAD G500,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
922365,PORTSDOWN ROAD G500,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
922365,PORTSDOWN ROAD G500,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
922365,PORTSDOWN ROAD G500,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.11
922365,PORTSDOWN ROAD G500,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.14
922365,PORTSDOWN ROAD G500,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.27
922365,PORTSDOWN ROAD G500,2024-01-28T08:00:00.000+00:00,feeder,03,N Current (RMS),A,10.5
922365,PORTSDOWN ROAD G500,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.9
922365,PORTSDOWN ROAD G500,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.9
922365,PORTSDOWN ROAD G500,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.3
922365,PORTSDOWN ROAD G500,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
922365,PORTSDOWN ROAD G500,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
922365,PORTSDOWN ROAD G500,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
922365,PORTSDOWN ROAD G500,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.53
922365,PORTSDOWN ROAD G500,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.18
922365,PORTSDOWN ROAD G500,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.32
922365,PORTSDOWN ROAD G500,2024-01-28T08:00:00.000+00:00,feeder,02,N Current (RMS),A,13.5
922365,PORTSDOWN ROAD G500,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.8
922365,PORTSDOWN ROAD G500,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.3
922365,PORTSDOWN ROAD G500,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.5
922365,PORTSDOWN ROAD G500,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.11
922365,PORTSDOWN ROAD G500,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
922365,PORTSDOWN ROAD G500,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
922365,PORTSDOWN ROAD G500,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.04
922365,PORTSDOWN ROAD G500,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.64
922365,PORTSDOWN ROAD G500,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.1
922365,PORTSDOWN ROAD G500,2024-01-28T08:00:00.000+00:00,feeder,01,N Current (RMS),A,6.8
922365,PORTSDOWN ROAD G500,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,9.8
922365,PORTSDOWN ROAD G500,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,3.4
922365,PORTSDOWN ROAD G500,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,9.6
922365,PORTSDOWN ROAD G500,2024-01-28T08:00:00.000+00:00,transformer,,Temperature,C,5.8
922365,PORTSDOWN ROAD G500,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
922365,PORTSDOWN ROAD G500,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
922365,PORTSDOWN ROAD G500,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
922365,PORTSDOWN ROAD G500,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
922365,PORTSDOWN ROAD G500,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
922365,PORTSDOWN ROAD G500,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
922365,PORTSDOWN ROAD G500,2024-01-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
922365,PORTSDOWN ROAD G500,2024-01-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
922365,PORTSDOWN ROAD G500,2024-01-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
922365,PORTSDOWN ROAD G500,2024-01-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.09
922365,PORTSDOWN ROAD G500,2024-01-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,22.16
922365,PORTSDOWN ROAD G500,2024-01-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,13.9
922365,PORTSDOWN ROAD G500,2024-01-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
922365,PORTSDOWN ROAD G500,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
922365,PORTSDOWN ROAD G500,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
922365,PORTSDOWN ROAD G500,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
922365,PORTSDOWN ROAD G500,2024-01-28T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-28T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
922365,PORTSDOWN ROAD G500,2024-01-28T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
922365,PORTSDOWN ROAD G500,2024-01-28T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922365,PORTSDOWN ROAD G500,2024-01-28T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.89
922365,PORTSDOWN ROAD G500,2024-01-28T07:50:00.000+00:00,feeder,,N Current (RMS),A,1.8
922365,PORTSDOWN ROAD G500,2024-01-28T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-28T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
922365,PORTSDOWN ROAD G500,2024-01-28T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
922365,PORTSDOWN ROAD G500,2024-01-28T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.18
922365,PORTSDOWN ROAD G500,2024-01-28T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.05
922365,PORTSDOWN ROAD G500,2024-01-28T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.06
922365,PORTSDOWN ROAD G500,2024-01-28T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.66
922365,PORTSDOWN ROAD G500,2024-01-28T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.28
922365,PORTSDOWN ROAD G500,2024-01-28T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.08
922365,PORTSDOWN ROAD G500,2024-01-28T07:50:00.000+00:00,feeder,05,N Current (RMS),A,1.5
922365,PORTSDOWN ROAD G500,2024-01-28T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,2.9
922365,PORTSDOWN ROAD G500,2024-01-28T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,1.3
922365,PORTSDOWN ROAD G500,2024-01-28T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
922365,PORTSDOWN ROAD G500,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
922365,PORTSDOWN ROAD G500,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.74
922365,PORTSDOWN ROAD G500,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.06
922365,PORTSDOWN ROAD G500,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.71
922365,PORTSDOWN ROAD G500,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.23
922365,PORTSDOWN ROAD G500,2024-01-28T07:50:00.000+00:00,feeder,04,N Current (RMS),A,15.4
922365,PORTSDOWN ROAD G500,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.3
922365,PORTSDOWN ROAD G500,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,35.4
922365,PORTSDOWN ROAD G500,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,15.8
922365,PORTSDOWN ROAD G500,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
922365,PORTSDOWN ROAD G500,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
922365,PORTSDOWN ROAD G500,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
922365,PORTSDOWN ROAD G500,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.34
922365,PORTSDOWN ROAD G500,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.76
922365,PORTSDOWN ROAD G500,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.05
922365,PORTSDOWN ROAD G500,2024-01-28T07:50:00.000+00:00,feeder,03,N Current (RMS),A,10.2
922365,PORTSDOWN ROAD G500,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.2
922365,PORTSDOWN ROAD G500,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.4
922365,PORTSDOWN ROAD G500,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.8
922365,PORTSDOWN ROAD G500,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
922365,PORTSDOWN ROAD G500,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
922365,PORTSDOWN ROAD G500,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
922365,PORTSDOWN ROAD G500,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.54
922365,PORTSDOWN ROAD G500,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.08
922365,PORTSDOWN ROAD G500,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.12
922365,PORTSDOWN ROAD G500,2024-01-28T07:50:00.000+00:00,feeder,02,N Current (RMS),A,16.5
922365,PORTSDOWN ROAD G500,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.5
922365,PORTSDOWN ROAD G500,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.8
922365,PORTSDOWN ROAD G500,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.9
922365,PORTSDOWN ROAD G500,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
922365,PORTSDOWN ROAD G500,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
922365,PORTSDOWN ROAD G500,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
922365,PORTSDOWN ROAD G500,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.06
922365,PORTSDOWN ROAD G500,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.51
922365,PORTSDOWN ROAD G500,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.53
922365,PORTSDOWN ROAD G500,2024-01-28T07:50:00.000+00:00,feeder,01,N Current (RMS),A,8.4
922365,PORTSDOWN ROAD G500,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,9.9
922365,PORTSDOWN ROAD G500,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,3.2
922365,PORTSDOWN ROAD G500,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.3
922365,PORTSDOWN ROAD G500,2024-01-28T07:50:00.000+00:00,transformer,,Temperature,C,5.8
922365,PORTSDOWN ROAD G500,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
922365,PORTSDOWN ROAD G500,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
922365,PORTSDOWN ROAD G500,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
922365,PORTSDOWN ROAD G500,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
922365,PORTSDOWN ROAD G500,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
922365,PORTSDOWN ROAD G500,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
922365,PORTSDOWN ROAD G500,2024-01-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
922365,PORTSDOWN ROAD G500,2024-01-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
922365,PORTSDOWN ROAD G500,2024-01-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
922365,PORTSDOWN ROAD G500,2024-01-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.66
922365,PORTSDOWN ROAD G500,2024-01-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.4
922365,PORTSDOWN ROAD G500,2024-01-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,11.9
922365,PORTSDOWN ROAD G500,2024-01-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
922365,PORTSDOWN ROAD G500,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
922365,PORTSDOWN ROAD G500,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
922365,PORTSDOWN ROAD G500,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
922365,PORTSDOWN ROAD G500,2024-01-28T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-28T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
922365,PORTSDOWN ROAD G500,2024-01-28T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
922365,PORTSDOWN ROAD G500,2024-01-28T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922365,PORTSDOWN ROAD G500,2024-01-28T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.88
922365,PORTSDOWN ROAD G500,2024-01-28T07:40:00.000+00:00,feeder,,N Current (RMS),A,2.0
922365,PORTSDOWN ROAD G500,2024-01-28T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-28T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
922365,PORTSDOWN ROAD G500,2024-01-28T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
922365,PORTSDOWN ROAD G500,2024-01-28T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.18
922365,PORTSDOWN ROAD G500,2024-01-28T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.06
922365,PORTSDOWN ROAD G500,2024-01-28T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.02
922365,PORTSDOWN ROAD G500,2024-01-28T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.63
922365,PORTSDOWN ROAD G500,2024-01-28T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.28
922365,PORTSDOWN ROAD G500,2024-01-28T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.02
922365,PORTSDOWN ROAD G500,2024-01-28T07:40:00.000+00:00,feeder,05,N Current (RMS),A,1.8
922365,PORTSDOWN ROAD G500,2024-01-28T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,2.8
922365,PORTSDOWN ROAD G500,2024-01-28T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,1.3
922365,PORTSDOWN ROAD G500,2024-01-28T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.76
922365,PORTSDOWN ROAD G500,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
922365,PORTSDOWN ROAD G500,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.85
922365,PORTSDOWN ROAD G500,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.88
922365,PORTSDOWN ROAD G500,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.98
922365,PORTSDOWN ROAD G500,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.98
922365,PORTSDOWN ROAD G500,2024-01-28T07:40:00.000+00:00,feeder,04,N Current (RMS),A,16.9
922365,PORTSDOWN ROAD G500,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.8
922365,PORTSDOWN ROAD G500,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,36.5
922365,PORTSDOWN ROAD G500,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,15.1
922365,PORTSDOWN ROAD G500,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
922365,PORTSDOWN ROAD G500,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
922365,PORTSDOWN ROAD G500,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
922365,PORTSDOWN ROAD G500,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.22
922365,PORTSDOWN ROAD G500,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.28
922365,PORTSDOWN ROAD G500,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.84
922365,PORTSDOWN ROAD G500,2024-01-28T07:40:00.000+00:00,feeder,03,N Current (RMS),A,8.8
922365,PORTSDOWN ROAD G500,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.0
922365,PORTSDOWN ROAD G500,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.4
922365,PORTSDOWN ROAD G500,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.9
922365,PORTSDOWN ROAD G500,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
922365,PORTSDOWN ROAD G500,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
922365,PORTSDOWN ROAD G500,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
922365,PORTSDOWN ROAD G500,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.46
922365,PORTSDOWN ROAD G500,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.57
922365,PORTSDOWN ROAD G500,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.7
922365,PORTSDOWN ROAD G500,2024-01-28T07:40:00.000+00:00,feeder,02,N Current (RMS),A,15.1
922365,PORTSDOWN ROAD G500,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.9
922365,PORTSDOWN ROAD G500,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.0
922365,PORTSDOWN ROAD G500,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.2
922365,PORTSDOWN ROAD G500,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
922365,PORTSDOWN ROAD G500,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
922365,PORTSDOWN ROAD G500,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
922365,PORTSDOWN ROAD G500,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.25
922365,PORTSDOWN ROAD G500,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.53
922365,PORTSDOWN ROAD G500,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.39
922365,PORTSDOWN ROAD G500,2024-01-28T07:40:00.000+00:00,feeder,01,N Current (RMS),A,6.5
922365,PORTSDOWN ROAD G500,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.5
922365,PORTSDOWN ROAD G500,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,3.1
922365,PORTSDOWN ROAD G500,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.6
922365,PORTSDOWN ROAD G500,2024-01-28T07:40:00.000+00:00,transformer,,Temperature,C,5.7
922365,PORTSDOWN ROAD G500,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
922365,PORTSDOWN ROAD G500,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
922365,PORTSDOWN ROAD G500,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
922365,PORTSDOWN ROAD G500,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
922365,PORTSDOWN ROAD G500,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
922365,PORTSDOWN ROAD G500,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
922365,PORTSDOWN ROAD G500,2024-01-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
922365,PORTSDOWN ROAD G500,2024-01-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
922365,PORTSDOWN ROAD G500,2024-01-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
922365,PORTSDOWN ROAD G500,2024-01-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.45
922365,PORTSDOWN ROAD G500,2024-01-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,21.7
922365,PORTSDOWN ROAD G500,2024-01-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,9.81
922365,PORTSDOWN ROAD G500,2024-01-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
922365,PORTSDOWN ROAD G500,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
922365,PORTSDOWN ROAD G500,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
922365,PORTSDOWN ROAD G500,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
922365,PORTSDOWN ROAD G500,2024-01-28T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-28T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
922365,PORTSDOWN ROAD G500,2024-01-28T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
922365,PORTSDOWN ROAD G500,2024-01-28T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922365,PORTSDOWN ROAD G500,2024-01-28T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.86
922365,PORTSDOWN ROAD G500,2024-01-28T07:30:00.000+00:00,feeder,,N Current (RMS),A,2.0
922365,PORTSDOWN ROAD G500,2024-01-28T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-28T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
922365,PORTSDOWN ROAD G500,2024-01-28T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
922365,PORTSDOWN ROAD G500,2024-01-28T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.06
922365,PORTSDOWN ROAD G500,2024-01-28T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.07
922365,PORTSDOWN ROAD G500,2024-01-28T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.05
922365,PORTSDOWN ROAD G500,2024-01-28T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.46
922365,PORTSDOWN ROAD G500,2024-01-28T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.28
922365,PORTSDOWN ROAD G500,2024-01-28T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,-0.01
922365,PORTSDOWN ROAD G500,2024-01-28T07:30:00.000+00:00,feeder,05,N Current (RMS),A,1.8
922365,PORTSDOWN ROAD G500,2024-01-28T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,2.1
922365,PORTSDOWN ROAD G500,2024-01-28T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,1.3
922365,PORTSDOWN ROAD G500,2024-01-28T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
922365,PORTSDOWN ROAD G500,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.68
922365,PORTSDOWN ROAD G500,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
922365,PORTSDOWN ROAD G500,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.92
922365,PORTSDOWN ROAD G500,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.39
922365,PORTSDOWN ROAD G500,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.48
922365,PORTSDOWN ROAD G500,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.09
922365,PORTSDOWN ROAD G500,2024-01-28T07:30:00.000+00:00,feeder,04,N Current (RMS),A,15.6
922365,PORTSDOWN ROAD G500,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.8
922365,PORTSDOWN ROAD G500,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,34.7
922365,PORTSDOWN ROAD G500,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,15.8
922365,PORTSDOWN ROAD G500,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
922365,PORTSDOWN ROAD G500,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
922365,PORTSDOWN ROAD G500,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
922365,PORTSDOWN ROAD G500,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.2
922365,PORTSDOWN ROAD G500,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.9
922365,PORTSDOWN ROAD G500,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.86
922365,PORTSDOWN ROAD G500,2024-01-28T07:30:00.000+00:00,feeder,03,N Current (RMS),A,10.2
922365,PORTSDOWN ROAD G500,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.1
922365,PORTSDOWN ROAD G500,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.1
922365,PORTSDOWN ROAD G500,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.9
922365,PORTSDOWN ROAD G500,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
922365,PORTSDOWN ROAD G500,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
922365,PORTSDOWN ROAD G500,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
922365,PORTSDOWN ROAD G500,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.51
922365,PORTSDOWN ROAD G500,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.49
922365,PORTSDOWN ROAD G500,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.31
922365,PORTSDOWN ROAD G500,2024-01-28T07:30:00.000+00:00,feeder,02,N Current (RMS),A,16.8
922365,PORTSDOWN ROAD G500,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.8
922365,PORTSDOWN ROAD G500,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.2
922365,PORTSDOWN ROAD G500,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.0
922365,PORTSDOWN ROAD G500,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
922365,PORTSDOWN ROAD G500,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
922365,PORTSDOWN ROAD G500,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
