Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922365,PORTSDOWN ROAD G500,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.56
922365,PORTSDOWN ROAD G500,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.64
922365,PORTSDOWN ROAD G500,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.39
922365,PORTSDOWN ROAD G500,2024-01-28T07:30:00.000+00:00,feeder,01,N Current (RMS),A,7.4
922365,PORTSDOWN ROAD G500,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.4
922365,PORTSDOWN ROAD G500,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,3.5
922365,PORTSDOWN ROAD G500,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.8
922365,PORTSDOWN ROAD G500,2024-01-28T07:30:00.000+00:00,transformer,,Temperature,C,5.7
922365,PORTSDOWN ROAD G500,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
922365,PORTSDOWN ROAD G500,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
922365,PORTSDOWN ROAD G500,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
922365,PORTSDOWN ROAD G500,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
922365,PORTSDOWN ROAD G500,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
922365,PORTSDOWN ROAD G500,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
922365,PORTSDOWN ROAD G500,2024-01-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
922365,PORTSDOWN ROAD G500,2024-01-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
922365,PORTSDOWN ROAD G500,2024-01-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
922365,PORTSDOWN ROAD G500,2024-01-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.12
922365,PORTSDOWN ROAD G500,2024-01-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.84
922365,PORTSDOWN ROAD G500,2024-01-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,9.5
922365,PORTSDOWN ROAD G500,2024-01-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
922365,PORTSDOWN ROAD G500,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
922365,PORTSDOWN ROAD G500,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
922365,PORTSDOWN ROAD G500,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
922365,PORTSDOWN ROAD G500,2024-01-28T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-28T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
922365,PORTSDOWN ROAD G500,2024-01-28T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
922365,PORTSDOWN ROAD G500,2024-01-28T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922365,PORTSDOWN ROAD G500,2024-01-28T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.86
922365,PORTSDOWN ROAD G500,2024-01-28T07:20:00.000+00:00,feeder,,N Current (RMS),A,2.0
922365,PORTSDOWN ROAD G500,2024-01-28T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-28T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
922365,PORTSDOWN ROAD G500,2024-01-28T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
922365,PORTSDOWN ROAD G500,2024-01-28T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.09
922365,PORTSDOWN ROAD G500,2024-01-28T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-28T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-28T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.41
922365,PORTSDOWN ROAD G500,2024-01-28T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.22
922365,PORTSDOWN ROAD G500,2024-01-28T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
922365,PORTSDOWN ROAD G500,2024-01-28T07:20:00.000+00:00,feeder,05,N Current (RMS),A,1.5
922365,PORTSDOWN ROAD G500,2024-01-28T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,1.9
922365,PORTSDOWN ROAD G500,2024-01-28T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,1.1
922365,PORTSDOWN ROAD G500,2024-01-28T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
922365,PORTSDOWN ROAD G500,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
922365,PORTSDOWN ROAD G500,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.95
922365,PORTSDOWN ROAD G500,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.53
922365,PORTSDOWN ROAD G500,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.45
922365,PORTSDOWN ROAD G500,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.99
922365,PORTSDOWN ROAD G500,2024-01-28T07:20:00.000+00:00,feeder,04,N Current (RMS),A,13.2
922365,PORTSDOWN ROAD G500,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.9
922365,PORTSDOWN ROAD G500,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,34.2
922365,PORTSDOWN ROAD G500,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,19.4
922365,PORTSDOWN ROAD G500,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
922365,PORTSDOWN ROAD G500,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
922365,PORTSDOWN ROAD G500,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.71
922365,PORTSDOWN ROAD G500,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.49
922365,PORTSDOWN ROAD G500,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.14
922365,PORTSDOWN ROAD G500,2024-01-28T07:20:00.000+00:00,feeder,03,N Current (RMS),A,15.0
922365,PORTSDOWN ROAD G500,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.5
922365,PORTSDOWN ROAD G500,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,35.1
922365,PORTSDOWN ROAD G500,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.1
922365,PORTSDOWN ROAD G500,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.42
922365,PORTSDOWN ROAD G500,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
922365,PORTSDOWN ROAD G500,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
922365,PORTSDOWN ROAD G500,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.06
922365,PORTSDOWN ROAD G500,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.29
922365,PORTSDOWN ROAD G500,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.25
922365,PORTSDOWN ROAD G500,2024-01-28T07:20:00.000+00:00,feeder,02,N Current (RMS),A,12.6
922365,PORTSDOWN ROAD G500,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.4
922365,PORTSDOWN ROAD G500,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.3
922365,PORTSDOWN ROAD G500,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.8
922365,PORTSDOWN ROAD G500,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
922365,PORTSDOWN ROAD G500,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
922365,PORTSDOWN ROAD G500,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
922365,PORTSDOWN ROAD G500,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.67
922365,PORTSDOWN ROAD G500,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.65
922365,PORTSDOWN ROAD G500,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.48
922365,PORTSDOWN ROAD G500,2024-01-28T07:20:00.000+00:00,feeder,01,N Current (RMS),A,7.6
922365,PORTSDOWN ROAD G500,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.6
922365,PORTSDOWN ROAD G500,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,3.5
922365,PORTSDOWN ROAD G500,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,7.0
922365,PORTSDOWN ROAD G500,2024-01-28T07:20:00.000+00:00,transformer,,Temperature,C,5.7
922365,PORTSDOWN ROAD G500,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
922365,PORTSDOWN ROAD G500,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
922365,PORTSDOWN ROAD G500,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
922365,PORTSDOWN ROAD G500,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
922365,PORTSDOWN ROAD G500,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
922365,PORTSDOWN ROAD G500,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
922365,PORTSDOWN ROAD G500,2024-01-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
922365,PORTSDOWN ROAD G500,2024-01-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
922365,PORTSDOWN ROAD G500,2024-01-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
922365,PORTSDOWN ROAD G500,2024-01-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.38
922365,PORTSDOWN ROAD G500,2024-01-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,23.16
922365,PORTSDOWN ROAD G500,2024-01-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,11.76
922365,PORTSDOWN ROAD G500,2024-01-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
922365,PORTSDOWN ROAD G500,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
922365,PORTSDOWN ROAD G500,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
922365,PORTSDOWN ROAD G500,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
922365,PORTSDOWN ROAD G500,2024-01-28T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-28T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
922365,PORTSDOWN ROAD G500,2024-01-28T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
922365,PORTSDOWN ROAD G500,2024-01-28T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922365,PORTSDOWN ROAD G500,2024-01-28T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.84
922365,PORTSDOWN ROAD G500,2024-01-28T07:10:00.000+00:00,feeder,,N Current (RMS),A,1.8
922365,PORTSDOWN ROAD G500,2024-01-28T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922365,PORTSDOWN ROAD G500,2024-01-28T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
922365,PORTSDOWN ROAD G500,2024-01-28T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
922365,PORTSDOWN ROAD G500,2024-01-28T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.06
922365,PORTSDOWN ROAD G500,2024-01-28T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-28T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.45
922365,PORTSDOWN ROAD G500,2024-01-28T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.24
922365,PORTSDOWN ROAD G500,2024-01-28T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.05
922365,PORTSDOWN ROAD G500,2024-01-28T07:10:00.000+00:00,feeder,05,N Current (RMS),A,1.6
922365,PORTSDOWN ROAD G500,2024-01-28T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,2.0
922365,PORTSDOWN ROAD G500,2024-01-28T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,1.2
922365,PORTSDOWN ROAD G500,2024-01-28T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
922365,PORTSDOWN ROAD G500,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
922365,PORTSDOWN ROAD G500,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.92
922365,PORTSDOWN ROAD G500,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.16
922365,PORTSDOWN ROAD G500,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.94
922365,PORTSDOWN ROAD G500,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.43
922365,PORTSDOWN ROAD G500,2024-01-28T07:10:00.000+00:00,feeder,04,N Current (RMS),A,11.9
922365,PORTSDOWN ROAD G500,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,29.6
922365,PORTSDOWN ROAD G500,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,36.5
922365,PORTSDOWN ROAD G500,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,24.0
922365,PORTSDOWN ROAD G500,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
922365,PORTSDOWN ROAD G500,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
922365,PORTSDOWN ROAD G500,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
922365,PORTSDOWN ROAD G500,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.81
922365,PORTSDOWN ROAD G500,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.48
922365,PORTSDOWN ROAD G500,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.03
922365,PORTSDOWN ROAD G500,2024-01-28T07:10:00.000+00:00,feeder,03,N Current (RMS),A,15.1
922365,PORTSDOWN ROAD G500,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,3.9
922365,PORTSDOWN ROAD G500,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,35.0
922365,PORTSDOWN ROAD G500,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.0
922365,PORTSDOWN ROAD G500,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.56
922365,PORTSDOWN ROAD G500,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
922365,PORTSDOWN ROAD G500,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
922365,PORTSDOWN ROAD G500,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.21
922365,PORTSDOWN ROAD G500,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.46
922365,PORTSDOWN ROAD G500,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.15
922365,PORTSDOWN ROAD G500,2024-01-28T07:10:00.000+00:00,feeder,02,N Current (RMS),A,16.1
922365,PORTSDOWN ROAD G500,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.5
922365,PORTSDOWN ROAD G500,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.3
922365,PORTSDOWN ROAD G500,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.7
922365,PORTSDOWN ROAD G500,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
922365,PORTSDOWN ROAD G500,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
922365,PORTSDOWN ROAD G500,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
922365,PORTSDOWN ROAD G500,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.15
922365,PORTSDOWN ROAD G500,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.67
922365,PORTSDOWN ROAD G500,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.82
922365,PORTSDOWN ROAD G500,2024-01-28T07:10:00.000+00:00,feeder,01,N Current (RMS),A,11.5
922365,PORTSDOWN ROAD G500,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,14.3
922365,PORTSDOWN ROAD G500,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,3.3
922365,PORTSDOWN ROAD G500,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.3
922365,PORTSDOWN ROAD G500,2024-01-28T07:10:00.000+00:00,transformer,,Temperature,C,5.7
922365,PORTSDOWN ROAD G500,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
922365,PORTSDOWN ROAD G500,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
922365,PORTSDOWN ROAD G500,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
922365,PORTSDOWN ROAD G500,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
922365,PORTSDOWN ROAD G500,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
922365,PORTSDOWN ROAD G500,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
922365,PORTSDOWN ROAD G500,2024-01-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
922365,PORTSDOWN ROAD G500,2024-01-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
922365,PORTSDOWN ROAD G500,2024-01-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
922365,PORTSDOWN ROAD G500,2024-01-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.79
922365,PORTSDOWN ROAD G500,2024-01-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.85
922365,PORTSDOWN ROAD G500,2024-01-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.32
922365,PORTSDOWN ROAD G500,2024-01-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,37.5
922365,PORTSDOWN ROAD G500,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
922365,PORTSDOWN ROAD G500,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
922365,PORTSDOWN ROAD G500,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
922365,PORTSDOWN ROAD G500,2024-01-28T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-28T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
922365,PORTSDOWN ROAD G500,2024-01-28T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
922365,PORTSDOWN ROAD G500,2024-01-28T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922365,PORTSDOWN ROAD G500,2024-01-28T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.84
922365,PORTSDOWN ROAD G500,2024-01-28T07:00:00.000+00:00,feeder,,N Current (RMS),A,1.9
922365,PORTSDOWN ROAD G500,2024-01-28T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-28T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,94.2
922365,PORTSDOWN ROAD G500,2024-01-28T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
922365,PORTSDOWN ROAD G500,2024-01-28T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.07
922365,PORTSDOWN ROAD G500,2024-01-28T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-28T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.08
922365,PORTSDOWN ROAD G500,2024-01-28T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.5
922365,PORTSDOWN ROAD G500,2024-01-28T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.35
922365,PORTSDOWN ROAD G500,2024-01-28T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,-0.02
922365,PORTSDOWN ROAD G500,2024-01-28T07:00:00.000+00:00,feeder,05,N Current (RMS),A,2.8
922365,PORTSDOWN ROAD G500,2024-01-28T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,2.2
922365,PORTSDOWN ROAD G500,2024-01-28T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,2.9
922365,PORTSDOWN ROAD G500,2024-01-28T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
922365,PORTSDOWN ROAD G500,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
922365,PORTSDOWN ROAD G500,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.95
922365,PORTSDOWN ROAD G500,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.56
922365,PORTSDOWN ROAD G500,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.72
922365,PORTSDOWN ROAD G500,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.9
922365,PORTSDOWN ROAD G500,2024-01-28T07:00:00.000+00:00,feeder,04,N Current (RMS),A,13.7
922365,PORTSDOWN ROAD G500,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,27.4
922365,PORTSDOWN ROAD G500,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,32.3
922365,PORTSDOWN ROAD G500,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,19.2
922365,PORTSDOWN ROAD G500,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
922365,PORTSDOWN ROAD G500,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
922365,PORTSDOWN ROAD G500,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
922365,PORTSDOWN ROAD G500,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.8
922365,PORTSDOWN ROAD G500,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.86
922365,PORTSDOWN ROAD G500,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.93
922365,PORTSDOWN ROAD G500,2024-01-28T07:00:00.000+00:00,feeder,03,N Current (RMS),A,16.4
922365,PORTSDOWN ROAD G500,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,3.8
922365,PORTSDOWN ROAD G500,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,36.6
922365,PORTSDOWN ROAD G500,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.4
922365,PORTSDOWN ROAD G500,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.03
922365,PORTSDOWN ROAD G500,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
922365,PORTSDOWN ROAD G500,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
922365,PORTSDOWN ROAD G500,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.8
922365,PORTSDOWN ROAD G500,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.88
922365,PORTSDOWN ROAD G500,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.11
922365,PORTSDOWN ROAD G500,2024-01-28T07:00:00.000+00:00,feeder,02,N Current (RMS),A,13.0
922365,PORTSDOWN ROAD G500,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.5
922365,PORTSDOWN ROAD G500,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.6
922365,PORTSDOWN ROAD G500,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.6
922365,PORTSDOWN ROAD G500,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
922365,PORTSDOWN ROAD G500,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
922365,PORTSDOWN ROAD G500,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
922365,PORTSDOWN ROAD G500,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.48
922365,PORTSDOWN ROAD G500,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.49
922365,PORTSDOWN ROAD G500,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.71
922365,PORTSDOWN ROAD G500,2024-01-28T07:00:00.000+00:00,feeder,01,N Current (RMS),A,6.8
922365,PORTSDOWN ROAD G500,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.5
922365,PORTSDOWN ROAD G500,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,3.0
922365,PORTSDOWN ROAD G500,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,7.6
922365,PORTSDOWN ROAD G500,2024-01-28T07:00:00.000+00:00,transformer,,Temperature,C,5.8
922365,PORTSDOWN ROAD G500,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
922365,PORTSDOWN ROAD G500,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
922365,PORTSDOWN ROAD G500,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
922365,PORTSDOWN ROAD G500,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
922365,PORTSDOWN ROAD G500,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
922365,PORTSDOWN ROAD G500,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
922365,PORTSDOWN ROAD G500,2024-01-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
922365,PORTSDOWN ROAD G500,2024-01-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
922365,PORTSDOWN ROAD G500,2024-01-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
922365,PORTSDOWN ROAD G500,2024-01-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.13
922365,PORTSDOWN ROAD G500,2024-01-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.35
922365,PORTSDOWN ROAD G500,2024-01-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,11.47
922365,PORTSDOWN ROAD G500,2024-01-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
922365,PORTSDOWN ROAD G500,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
922365,PORTSDOWN ROAD G500,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
922365,PORTSDOWN ROAD G500,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
922365,PORTSDOWN ROAD G500,2024-01-28T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-28T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
922365,PORTSDOWN ROAD G500,2024-01-28T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
922365,PORTSDOWN ROAD G500,2024-01-28T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922365,PORTSDOWN ROAD G500,2024-01-28T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.84
922365,PORTSDOWN ROAD G500,2024-01-28T06:50:00.000+00:00,feeder,,N Current (RMS),A,1.8
922365,PORTSDOWN ROAD G500,2024-01-28T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-28T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
922365,PORTSDOWN ROAD G500,2024-01-28T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
922365,PORTSDOWN ROAD G500,2024-01-28T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.07
922365,PORTSDOWN ROAD G500,2024-01-28T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.09
922365,PORTSDOWN ROAD G500,2024-01-28T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.09
922365,PORTSDOWN ROAD G500,2024-01-28T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.49
922365,PORTSDOWN ROAD G500,2024-01-28T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.69
922365,PORTSDOWN ROAD G500,2024-01-28T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,-0.01
922365,PORTSDOWN ROAD G500,2024-01-28T06:50:00.000+00:00,feeder,05,N Current (RMS),A,5.0
922365,PORTSDOWN ROAD G500,2024-01-28T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,2.2
922365,PORTSDOWN ROAD G500,2024-01-28T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,5.8
922365,PORTSDOWN ROAD G500,2024-01-28T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.48
922365,PORTSDOWN ROAD G500,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
922365,PORTSDOWN ROAD G500,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.09
922365,PORTSDOWN ROAD G500,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.21
922365,PORTSDOWN ROAD G500,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.9
922365,PORTSDOWN ROAD G500,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.9
922365,PORTSDOWN ROAD G500,2024-01-28T06:50:00.000+00:00,feeder,04,N Current (RMS),A,11.7
922365,PORTSDOWN ROAD G500,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,25.9
922365,PORTSDOWN ROAD G500,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.8
922365,PORTSDOWN ROAD G500,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.8
922365,PORTSDOWN ROAD G500,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
922365,PORTSDOWN ROAD G500,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
922365,PORTSDOWN ROAD G500,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
922365,PORTSDOWN ROAD G500,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.88
922365,PORTSDOWN ROAD G500,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.45
922365,PORTSDOWN ROAD G500,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.04
922365,PORTSDOWN ROAD G500,2024-01-28T06:50:00.000+00:00,feeder,03,N Current (RMS),A,17.6
922365,PORTSDOWN ROAD G500,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,4.0
922365,PORTSDOWN ROAD G500,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,38.7
922365,PORTSDOWN ROAD G500,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.8
922365,PORTSDOWN ROAD G500,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.96
922365,PORTSDOWN ROAD G500,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
922365,PORTSDOWN ROAD G500,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
922365,PORTSDOWN ROAD G500,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.31
922365,PORTSDOWN ROAD G500,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.11
922365,PORTSDOWN ROAD G500,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.28
922365,PORTSDOWN ROAD G500,2024-01-28T06:50:00.000+00:00,feeder,02,N Current (RMS),A,13.8
922365,PORTSDOWN ROAD G500,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.4
922365,PORTSDOWN ROAD G500,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.9
922365,PORTSDOWN ROAD G500,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.3
922365,PORTSDOWN ROAD G500,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
922365,PORTSDOWN ROAD G500,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
922365,PORTSDOWN ROAD G500,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
922365,PORTSDOWN ROAD G500,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.32
922365,PORTSDOWN ROAD G500,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.68
922365,PORTSDOWN ROAD G500,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.6
922365,PORTSDOWN ROAD G500,2024-01-28T06:50:00.000+00:00,feeder,01,N Current (RMS),A,6.3
922365,PORTSDOWN ROAD G500,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.8
922365,PORTSDOWN ROAD G500,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,3.3
922365,PORTSDOWN ROAD G500,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,7.3
922365,PORTSDOWN ROAD G500,2024-01-28T06:50:00.000+00:00,transformer,,Temperature,C,5.8
922365,PORTSDOWN ROAD G500,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
922365,PORTSDOWN ROAD G500,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
922365,PORTSDOWN ROAD G500,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
922365,PORTSDOWN ROAD G500,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
922365,PORTSDOWN ROAD G500,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
922365,PORTSDOWN ROAD G500,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
922365,PORTSDOWN ROAD G500,2024-01-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
922365,PORTSDOWN ROAD G500,2024-01-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
922365,PORTSDOWN ROAD G500,2024-01-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
922365,PORTSDOWN ROAD G500,2024-01-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.22
922365,PORTSDOWN ROAD G500,2024-01-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,20.89
922365,PORTSDOWN ROAD G500,2024-01-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,10.65
922365,PORTSDOWN ROAD G500,2024-01-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
922365,PORTSDOWN ROAD G500,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
922365,PORTSDOWN ROAD G500,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
922365,PORTSDOWN ROAD G500,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
922365,PORTSDOWN ROAD G500,2024-01-28T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-28T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
922365,PORTSDOWN ROAD G500,2024-01-28T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
922365,PORTSDOWN ROAD G500,2024-01-28T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922365,PORTSDOWN ROAD G500,2024-01-28T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.83
922365,PORTSDOWN ROAD G500,2024-01-28T06:40:00.000+00:00,feeder,,N Current (RMS),A,1.7
922365,PORTSDOWN ROAD G500,2024-01-28T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-28T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
922365,PORTSDOWN ROAD G500,2024-01-28T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
922365,PORTSDOWN ROAD G500,2024-01-28T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-28T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.05
922365,PORTSDOWN ROAD G500,2024-01-28T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.48
922365,PORTSDOWN ROAD G500,2024-01-28T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.06
922365,PORTSDOWN ROAD G500,2024-01-28T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.1
922365,PORTSDOWN ROAD G500,2024-01-28T06:40:00.000+00:00,feeder,05,N Current (RMS),A,1.2
922365,PORTSDOWN ROAD G500,2024-01-28T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,2.0
922365,PORTSDOWN ROAD G500,2024-01-28T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-28T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
922365,PORTSDOWN ROAD G500,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
922365,PORTSDOWN ROAD G500,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.96
922365,PORTSDOWN ROAD G500,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.99
922365,PORTSDOWN ROAD G500,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.82
922365,PORTSDOWN ROAD G500,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.2
922365,PORTSDOWN ROAD G500,2024-01-28T06:40:00.000+00:00,feeder,04,N Current (RMS),A,14.3
922365,PORTSDOWN ROAD G500,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,28.9
922365,PORTSDOWN ROAD G500,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
922365,PORTSDOWN ROAD G500,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,15.9
922365,PORTSDOWN ROAD G500,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
922365,PORTSDOWN ROAD G500,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
922365,PORTSDOWN ROAD G500,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.37
922365,PORTSDOWN ROAD G500,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.92
922365,PORTSDOWN ROAD G500,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.17
922365,PORTSDOWN ROAD G500,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.44
922365,PORTSDOWN ROAD G500,2024-01-28T06:40:00.000+00:00,feeder,03,N Current (RMS),A,17.8
922365,PORTSDOWN ROAD G500,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,3.9
922365,PORTSDOWN ROAD G500,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,41.1
922365,PORTSDOWN ROAD G500,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.9
922365,PORTSDOWN ROAD G500,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.97
922365,PORTSDOWN ROAD G500,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.2
922365,PORTSDOWN ROAD G500,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
922365,PORTSDOWN ROAD G500,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.86
922365,PORTSDOWN ROAD G500,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.98
922365,PORTSDOWN ROAD G500,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.18
922365,PORTSDOWN ROAD G500,2024-01-28T06:40:00.000+00:00,feeder,02,N Current (RMS),A,10.8
922365,PORTSDOWN ROAD G500,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.7
922365,PORTSDOWN ROAD G500,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.8
922365,PORTSDOWN ROAD G500,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.2
922365,PORTSDOWN ROAD G500,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.14
922365,PORTSDOWN ROAD G500,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
922365,PORTSDOWN ROAD G500,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
922365,PORTSDOWN ROAD G500,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.18
922365,PORTSDOWN ROAD G500,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.68
922365,PORTSDOWN ROAD G500,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.38
922365,PORTSDOWN ROAD G500,2024-01-28T06:40:00.000+00:00,feeder,01,N Current (RMS),A,6.3
922365,PORTSDOWN ROAD G500,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.2
922365,PORTSDOWN ROAD G500,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,3.3
922365,PORTSDOWN ROAD G500,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.6
922365,PORTSDOWN ROAD G500,2024-01-28T06:40:00.000+00:00,transformer,,Temperature,C,5.8
922365,PORTSDOWN ROAD G500,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
922365,PORTSDOWN ROAD G500,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
922365,PORTSDOWN ROAD G500,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
922365,PORTSDOWN ROAD G500,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
922365,PORTSDOWN ROAD G500,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
922365,PORTSDOWN ROAD G500,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
922365,PORTSDOWN ROAD G500,2024-01-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
922365,PORTSDOWN ROAD G500,2024-01-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
922365,PORTSDOWN ROAD G500,2024-01-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
922365,PORTSDOWN ROAD G500,2024-01-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.42
922365,PORTSDOWN ROAD G500,2024-01-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.76
922365,PORTSDOWN ROAD G500,2024-01-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,10.13
922365,PORTSDOWN ROAD G500,2024-01-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
922365,PORTSDOWN ROAD G500,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
922365,PORTSDOWN ROAD G500,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
922365,PORTSDOWN ROAD G500,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
922365,PORTSDOWN ROAD G500,2024-01-28T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-28T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
922365,PORTSDOWN ROAD G500,2024-01-28T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
922365,PORTSDOWN ROAD G500,2024-01-28T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922365,PORTSDOWN ROAD G500,2024-01-28T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.83
922365,PORTSDOWN ROAD G500,2024-01-28T06:30:00.000+00:00,feeder,,N Current (RMS),A,1.7
922365,PORTSDOWN ROAD G500,2024-01-28T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-28T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
922365,PORTSDOWN ROAD G500,2024-01-28T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
922365,PORTSDOWN ROAD G500,2024-01-28T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-28T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.08
922365,PORTSDOWN ROAD G500,2024-01-28T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.55
922365,PORTSDOWN ROAD G500,2024-01-28T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.06
922365,PORTSDOWN ROAD G500,2024-01-28T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.01
922365,PORTSDOWN ROAD G500,2024-01-28T06:30:00.000+00:00,feeder,05,N Current (RMS),A,1.8
922365,PORTSDOWN ROAD G500,2024-01-28T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,2.3
922365,PORTSDOWN ROAD G500,2024-01-28T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-28T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.51
922365,PORTSDOWN ROAD G500,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
922365,PORTSDOWN ROAD G500,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.01
922365,PORTSDOWN ROAD G500,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.6
922365,PORTSDOWN ROAD G500,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.62
922365,PORTSDOWN ROAD G500,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.29
922365,PORTSDOWN ROAD G500,2024-01-28T06:30:00.000+00:00,feeder,04,N Current (RMS),A,13.1
922365,PORTSDOWN ROAD G500,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,27.7
922365,PORTSDOWN ROAD G500,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.2
922365,PORTSDOWN ROAD G500,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,16.4
922365,PORTSDOWN ROAD G500,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
922365,PORTSDOWN ROAD G500,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
922365,PORTSDOWN ROAD G500,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.36
922365,PORTSDOWN ROAD G500,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.98
922365,PORTSDOWN ROAD G500,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.9
922365,PORTSDOWN ROAD G500,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.63
922365,PORTSDOWN ROAD G500,2024-01-28T06:30:00.000+00:00,feeder,03,N Current (RMS),A,20.1
922365,PORTSDOWN ROAD G500,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,4.1
922365,PORTSDOWN ROAD G500,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,44.0
922365,PORTSDOWN ROAD G500,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.5
922365,PORTSDOWN ROAD G500,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.97
922365,PORTSDOWN ROAD G500,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
922365,PORTSDOWN ROAD G500,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
922365,PORTSDOWN ROAD G500,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.15
922365,PORTSDOWN ROAD G500,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.62
922365,PORTSDOWN ROAD G500,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.52
922365,PORTSDOWN ROAD G500,2024-01-28T06:30:00.000+00:00,feeder,02,N Current (RMS),A,9.2
922365,PORTSDOWN ROAD G500,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.8
922365,PORTSDOWN ROAD G500,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.2
922365,PORTSDOWN ROAD G500,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.8
922365,PORTSDOWN ROAD G500,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.08
922365,PORTSDOWN ROAD G500,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
922365,PORTSDOWN ROAD G500,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
922365,PORTSDOWN ROAD G500,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.16
922365,PORTSDOWN ROAD G500,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.42
922365,PORTSDOWN ROAD G500,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.38
922365,PORTSDOWN ROAD G500,2024-01-28T06:30:00.000+00:00,feeder,01,N Current (RMS),A,6.2
922365,PORTSDOWN ROAD G500,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.0
922365,PORTSDOWN ROAD G500,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,3.0
922365,PORTSDOWN ROAD G500,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.6
922365,PORTSDOWN ROAD G500,2024-01-28T06:30:00.000+00:00,transformer,,Temperature,C,5.9
922365,PORTSDOWN ROAD G500,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
922365,PORTSDOWN ROAD G500,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.17
922365,PORTSDOWN ROAD G500,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
922365,PORTSDOWN ROAD G500,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
922365,PORTSDOWN ROAD G500,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
922365,PORTSDOWN ROAD G500,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
922365,PORTSDOWN ROAD G500,2024-01-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
922365,PORTSDOWN ROAD G500,2024-01-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
922365,PORTSDOWN ROAD G500,2024-01-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
922365,PORTSDOWN ROAD G500,2024-01-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.43
922365,PORTSDOWN ROAD G500,2024-01-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.68
922365,PORTSDOWN ROAD G500,2024-01-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.66
922365,PORTSDOWN ROAD G500,2024-01-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
922365,PORTSDOWN ROAD G500,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
922365,PORTSDOWN ROAD G500,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
922365,PORTSDOWN ROAD G500,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
922365,PORTSDOWN ROAD G500,2024-01-28T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-28T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
922365,PORTSDOWN ROAD G500,2024-01-28T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
922365,PORTSDOWN ROAD G500,2024-01-28T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922365,PORTSDOWN ROAD G500,2024-01-28T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.82
922365,PORTSDOWN ROAD G500,2024-01-28T06:20:00.000+00:00,feeder,,N Current (RMS),A,1.9
922365,PORTSDOWN ROAD G500,2024-01-28T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-28T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
922365,PORTSDOWN ROAD G500,2024-01-28T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
922365,PORTSDOWN ROAD G500,2024-01-28T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.18
922365,PORTSDOWN ROAD G500,2024-01-28T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-28T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.07
922365,PORTSDOWN ROAD G500,2024-01-28T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.65
922365,PORTSDOWN ROAD G500,2024-01-28T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.05
922365,PORTSDOWN ROAD G500,2024-01-28T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T06:20:00.000+00:00,feeder,05,N Current (RMS),A,2.1
922365,PORTSDOWN ROAD G500,2024-01-28T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,2.9
922365,PORTSDOWN ROAD G500,2024-01-28T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-28T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
922365,PORTSDOWN ROAD G500,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.7
922365,PORTSDOWN ROAD G500,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
922365,PORTSDOWN ROAD G500,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.92
922365,PORTSDOWN ROAD G500,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.3
922365,PORTSDOWN ROAD G500,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.17
922365,PORTSDOWN ROAD G500,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
922365,PORTSDOWN ROAD G500,2024-01-28T06:20:00.000+00:00,feeder,04,N Current (RMS),A,10.0
922365,PORTSDOWN ROAD G500,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.4
922365,PORTSDOWN ROAD G500,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.8
922365,PORTSDOWN ROAD G500,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.3
922365,PORTSDOWN ROAD G500,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
922365,PORTSDOWN ROAD G500,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
922365,PORTSDOWN ROAD G500,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
922365,PORTSDOWN ROAD G500,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
922365,PORTSDOWN ROAD G500,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.95
922365,PORTSDOWN ROAD G500,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.5
922365,PORTSDOWN ROAD G500,2024-01-28T06:20:00.000+00:00,feeder,03,N Current (RMS),A,20.5
922365,PORTSDOWN ROAD G500,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,4.3
922365,PORTSDOWN ROAD G500,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,44.4
