Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922365,PORTSDOWN ROAD G500,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.0
922365,PORTSDOWN ROAD G500,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
922365,PORTSDOWN ROAD G500,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
922365,PORTSDOWN ROAD G500,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
922365,PORTSDOWN ROAD G500,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.87
922365,PORTSDOWN ROAD G500,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.85
922365,PORTSDOWN ROAD G500,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.5
922365,PORTSDOWN ROAD G500,2024-01-28T06:20:00.000+00:00,feeder,02,N Current (RMS),A,12.8
922365,PORTSDOWN ROAD G500,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.9
922365,PORTSDOWN ROAD G500,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.3
922365,PORTSDOWN ROAD G500,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.6
922365,PORTSDOWN ROAD G500,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
922365,PORTSDOWN ROAD G500,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
922365,PORTSDOWN ROAD G500,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
922365,PORTSDOWN ROAD G500,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.34
922365,PORTSDOWN ROAD G500,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.44
922365,PORTSDOWN ROAD G500,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.21
922365,PORTSDOWN ROAD G500,2024-01-28T06:20:00.000+00:00,feeder,01,N Current (RMS),A,6.8
922365,PORTSDOWN ROAD G500,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.5
922365,PORTSDOWN ROAD G500,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,3.0
922365,PORTSDOWN ROAD G500,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.1
922365,PORTSDOWN ROAD G500,2024-01-28T06:20:00.000+00:00,transformer,,Temperature,C,6.0
922365,PORTSDOWN ROAD G500,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
922365,PORTSDOWN ROAD G500,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
922365,PORTSDOWN ROAD G500,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
922365,PORTSDOWN ROAD G500,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
922365,PORTSDOWN ROAD G500,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
922365,PORTSDOWN ROAD G500,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
922365,PORTSDOWN ROAD G500,2024-01-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
922365,PORTSDOWN ROAD G500,2024-01-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
922365,PORTSDOWN ROAD G500,2024-01-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
922365,PORTSDOWN ROAD G500,2024-01-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.17
922365,PORTSDOWN ROAD G500,2024-01-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.51
922365,PORTSDOWN ROAD G500,2024-01-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,8.02
922365,PORTSDOWN ROAD G500,2024-01-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
922365,PORTSDOWN ROAD G500,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
922365,PORTSDOWN ROAD G500,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
922365,PORTSDOWN ROAD G500,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
922365,PORTSDOWN ROAD G500,2024-01-28T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-28T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
922365,PORTSDOWN ROAD G500,2024-01-28T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
922365,PORTSDOWN ROAD G500,2024-01-28T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922365,PORTSDOWN ROAD G500,2024-01-28T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.8
922365,PORTSDOWN ROAD G500,2024-01-28T06:10:00.000+00:00,feeder,,N Current (RMS),A,1.7
922365,PORTSDOWN ROAD G500,2024-01-28T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-28T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
922365,PORTSDOWN ROAD G500,2024-01-28T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
922365,PORTSDOWN ROAD G500,2024-01-28T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.36
922365,PORTSDOWN ROAD G500,2024-01-28T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-28T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.07
922365,PORTSDOWN ROAD G500,2024-01-28T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.64
922365,PORTSDOWN ROAD G500,2024-01-28T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.06
922365,PORTSDOWN ROAD G500,2024-01-28T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.01
922365,PORTSDOWN ROAD G500,2024-01-28T06:10:00.000+00:00,feeder,05,N Current (RMS),A,2.9
922365,PORTSDOWN ROAD G500,2024-01-28T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,3.8
922365,PORTSDOWN ROAD G500,2024-01-28T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-28T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.49
922365,PORTSDOWN ROAD G500,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
922365,PORTSDOWN ROAD G500,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.96
922365,PORTSDOWN ROAD G500,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.17
922365,PORTSDOWN ROAD G500,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.5
922365,PORTSDOWN ROAD G500,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.07
922365,PORTSDOWN ROAD G500,2024-01-28T06:10:00.000+00:00,feeder,04,N Current (RMS),A,10.2
922365,PORTSDOWN ROAD G500,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.4
922365,PORTSDOWN ROAD G500,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.7
922365,PORTSDOWN ROAD G500,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.8
922365,PORTSDOWN ROAD G500,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
922365,PORTSDOWN ROAD G500,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
922365,PORTSDOWN ROAD G500,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
922365,PORTSDOWN ROAD G500,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.1
922365,PORTSDOWN ROAD G500,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.68
922365,PORTSDOWN ROAD G500,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.58
922365,PORTSDOWN ROAD G500,2024-01-28T06:10:00.000+00:00,feeder,03,N Current (RMS),A,20.0
922365,PORTSDOWN ROAD G500,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.7
922365,PORTSDOWN ROAD G500,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,43.6
922365,PORTSDOWN ROAD G500,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.0
922365,PORTSDOWN ROAD G500,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
922365,PORTSDOWN ROAD G500,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
922365,PORTSDOWN ROAD G500,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
922365,PORTSDOWN ROAD G500,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.85
922365,PORTSDOWN ROAD G500,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.78
922365,PORTSDOWN ROAD G500,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.54
922365,PORTSDOWN ROAD G500,2024-01-28T06:10:00.000+00:00,feeder,02,N Current (RMS),A,12.0
922365,PORTSDOWN ROAD G500,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.4
922365,PORTSDOWN ROAD G500,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.9
922365,PORTSDOWN ROAD G500,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.0
922365,PORTSDOWN ROAD G500,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
922365,PORTSDOWN ROAD G500,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
922365,PORTSDOWN ROAD G500,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
922365,PORTSDOWN ROAD G500,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.87
922365,PORTSDOWN ROAD G500,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.6
922365,PORTSDOWN ROAD G500,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.16
922365,PORTSDOWN ROAD G500,2024-01-28T06:10:00.000+00:00,feeder,01,N Current (RMS),A,9.1
922365,PORTSDOWN ROAD G500,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,13.5
922365,PORTSDOWN ROAD G500,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,3.1
922365,PORTSDOWN ROAD G500,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.7
922365,PORTSDOWN ROAD G500,2024-01-28T06:10:00.000+00:00,transformer,,Temperature,C,6.0
922365,PORTSDOWN ROAD G500,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
922365,PORTSDOWN ROAD G500,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
922365,PORTSDOWN ROAD G500,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
922365,PORTSDOWN ROAD G500,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
922365,PORTSDOWN ROAD G500,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
922365,PORTSDOWN ROAD G500,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
922365,PORTSDOWN ROAD G500,2024-01-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
922365,PORTSDOWN ROAD G500,2024-01-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
922365,PORTSDOWN ROAD G500,2024-01-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
922365,PORTSDOWN ROAD G500,2024-01-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.63
922365,PORTSDOWN ROAD G500,2024-01-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.67
922365,PORTSDOWN ROAD G500,2024-01-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,9.16
922365,PORTSDOWN ROAD G500,2024-01-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,35.3
922365,PORTSDOWN ROAD G500,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
922365,PORTSDOWN ROAD G500,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
922365,PORTSDOWN ROAD G500,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
922365,PORTSDOWN ROAD G500,2024-01-28T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-28T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
922365,PORTSDOWN ROAD G500,2024-01-28T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
922365,PORTSDOWN ROAD G500,2024-01-28T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922365,PORTSDOWN ROAD G500,2024-01-28T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.81
922365,PORTSDOWN ROAD G500,2024-01-28T06:00:00.000+00:00,feeder,,N Current (RMS),A,2.3
922365,PORTSDOWN ROAD G500,2024-01-28T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922365,PORTSDOWN ROAD G500,2024-01-28T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
922365,PORTSDOWN ROAD G500,2024-01-28T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
922365,PORTSDOWN ROAD G500,2024-01-28T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.16
922365,PORTSDOWN ROAD G500,2024-01-28T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-28T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.07
922365,PORTSDOWN ROAD G500,2024-01-28T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.45
922365,PORTSDOWN ROAD G500,2024-01-28T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.05
922365,PORTSDOWN ROAD G500,2024-01-28T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.1
922365,PORTSDOWN ROAD G500,2024-01-28T06:00:00.000+00:00,feeder,05,N Current (RMS),A,1.7
922365,PORTSDOWN ROAD G500,2024-01-28T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,2.5
922365,PORTSDOWN ROAD G500,2024-01-28T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-28T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.9
922365,PORTSDOWN ROAD G500,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
922365,PORTSDOWN ROAD G500,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
922365,PORTSDOWN ROAD G500,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.91
922365,PORTSDOWN ROAD G500,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.06
922365,PORTSDOWN ROAD G500,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.67
922365,PORTSDOWN ROAD G500,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.26
922365,PORTSDOWN ROAD G500,2024-01-28T06:00:00.000+00:00,feeder,04,N Current (RMS),A,9.3
922365,PORTSDOWN ROAD G500,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.8
922365,PORTSDOWN ROAD G500,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.5
922365,PORTSDOWN ROAD G500,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,16.4
922365,PORTSDOWN ROAD G500,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
922365,PORTSDOWN ROAD G500,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
922365,PORTSDOWN ROAD G500,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
922365,PORTSDOWN ROAD G500,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.95
922365,PORTSDOWN ROAD G500,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.72
922365,PORTSDOWN ROAD G500,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.77
922365,PORTSDOWN ROAD G500,2024-01-28T06:00:00.000+00:00,feeder,03,N Current (RMS),A,29.7
922365,PORTSDOWN ROAD G500,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.3
922365,PORTSDOWN ROAD G500,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,57.2
922365,PORTSDOWN ROAD G500,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.1
922365,PORTSDOWN ROAD G500,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
922365,PORTSDOWN ROAD G500,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
922365,PORTSDOWN ROAD G500,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
922365,PORTSDOWN ROAD G500,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.69
922365,PORTSDOWN ROAD G500,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
922365,PORTSDOWN ROAD G500,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.65
922365,PORTSDOWN ROAD G500,2024-01-28T06:00:00.000+00:00,feeder,02,N Current (RMS),A,15.0
922365,PORTSDOWN ROAD G500,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.5
922365,PORTSDOWN ROAD G500,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
922365,PORTSDOWN ROAD G500,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,8.9
922365,PORTSDOWN ROAD G500,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
922365,PORTSDOWN ROAD G500,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
922365,PORTSDOWN ROAD G500,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
922365,PORTSDOWN ROAD G500,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.98
922365,PORTSDOWN ROAD G500,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.5
922365,PORTSDOWN ROAD G500,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.97
922365,PORTSDOWN ROAD G500,2024-01-28T06:00:00.000+00:00,feeder,01,N Current (RMS),A,5.6
922365,PORTSDOWN ROAD G500,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,9.0
922365,PORTSDOWN ROAD G500,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,3.1
922365,PORTSDOWN ROAD G500,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,5.0
922365,PORTSDOWN ROAD G500,2024-01-28T06:00:00.000+00:00,transformer,,Temperature,C,6.1
922365,PORTSDOWN ROAD G500,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
922365,PORTSDOWN ROAD G500,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
922365,PORTSDOWN ROAD G500,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
922365,PORTSDOWN ROAD G500,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
922365,PORTSDOWN ROAD G500,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
922365,PORTSDOWN ROAD G500,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
922365,PORTSDOWN ROAD G500,2024-01-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
922365,PORTSDOWN ROAD G500,2024-01-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
922365,PORTSDOWN ROAD G500,2024-01-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
922365,PORTSDOWN ROAD G500,2024-01-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.13
922365,PORTSDOWN ROAD G500,2024-01-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.98
922365,PORTSDOWN ROAD G500,2024-01-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.56
922365,PORTSDOWN ROAD G500,2024-01-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
922365,PORTSDOWN ROAD G500,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
922365,PORTSDOWN ROAD G500,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
922365,PORTSDOWN ROAD G500,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
922365,PORTSDOWN ROAD G500,2024-01-28T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-28T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
922365,PORTSDOWN ROAD G500,2024-01-28T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
922365,PORTSDOWN ROAD G500,2024-01-28T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922365,PORTSDOWN ROAD G500,2024-01-28T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.81
922365,PORTSDOWN ROAD G500,2024-01-28T05:50:00.000+00:00,feeder,,N Current (RMS),A,2.6
922365,PORTSDOWN ROAD G500,2024-01-28T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-28T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
922365,PORTSDOWN ROAD G500,2024-01-28T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
922365,PORTSDOWN ROAD G500,2024-01-28T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.35
922365,PORTSDOWN ROAD G500,2024-01-28T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-28T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.06
922365,PORTSDOWN ROAD G500,2024-01-28T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.51
922365,PORTSDOWN ROAD G500,2024-01-28T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.07
922365,PORTSDOWN ROAD G500,2024-01-28T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T05:50:00.000+00:00,feeder,05,N Current (RMS),A,2.4
922365,PORTSDOWN ROAD G500,2024-01-28T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,3.3
922365,PORTSDOWN ROAD G500,2024-01-28T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-28T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
922365,PORTSDOWN ROAD G500,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
922365,PORTSDOWN ROAD G500,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
922365,PORTSDOWN ROAD G500,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.72
922365,PORTSDOWN ROAD G500,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.18
922365,PORTSDOWN ROAD G500,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.62
922365,PORTSDOWN ROAD G500,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.1
922365,PORTSDOWN ROAD G500,2024-01-28T05:50:00.000+00:00,feeder,04,N Current (RMS),A,8.9
922365,PORTSDOWN ROAD G500,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.4
922365,PORTSDOWN ROAD G500,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,23.5
922365,PORTSDOWN ROAD G500,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,19.3
922365,PORTSDOWN ROAD G500,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
922365,PORTSDOWN ROAD G500,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
922365,PORTSDOWN ROAD G500,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
922365,PORTSDOWN ROAD G500,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.89
922365,PORTSDOWN ROAD G500,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.4
922365,PORTSDOWN ROAD G500,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.79
922365,PORTSDOWN ROAD G500,2024-01-28T05:50:00.000+00:00,feeder,03,N Current (RMS),A,33.2
922365,PORTSDOWN ROAD G500,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,4.0
922365,PORTSDOWN ROAD G500,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,62.4
922365,PORTSDOWN ROAD G500,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.2
922365,PORTSDOWN ROAD G500,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
922365,PORTSDOWN ROAD G500,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.27
922365,PORTSDOWN ROAD G500,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
922365,PORTSDOWN ROAD G500,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.89
922365,PORTSDOWN ROAD G500,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.65
922365,PORTSDOWN ROAD G500,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.65
922365,PORTSDOWN ROAD G500,2024-01-28T05:50:00.000+00:00,feeder,02,N Current (RMS),A,14.9
922365,PORTSDOWN ROAD G500,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.7
922365,PORTSDOWN ROAD G500,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.0
922365,PORTSDOWN ROAD G500,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.5
922365,PORTSDOWN ROAD G500,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
922365,PORTSDOWN ROAD G500,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
922365,PORTSDOWN ROAD G500,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
922365,PORTSDOWN ROAD G500,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.94
922365,PORTSDOWN ROAD G500,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.57
922365,PORTSDOWN ROAD G500,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
922365,PORTSDOWN ROAD G500,2024-01-28T05:50:00.000+00:00,feeder,01,N Current (RMS),A,5.4
922365,PORTSDOWN ROAD G500,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.9
922365,PORTSDOWN ROAD G500,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,3.2
922365,PORTSDOWN ROAD G500,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.1
922365,PORTSDOWN ROAD G500,2024-01-28T05:50:00.000+00:00,transformer,,Temperature,C,6.1
922365,PORTSDOWN ROAD G500,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
922365,PORTSDOWN ROAD G500,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
922365,PORTSDOWN ROAD G500,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
922365,PORTSDOWN ROAD G500,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
922365,PORTSDOWN ROAD G500,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
922365,PORTSDOWN ROAD G500,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
922365,PORTSDOWN ROAD G500,2024-01-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
922365,PORTSDOWN ROAD G500,2024-01-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
922365,PORTSDOWN ROAD G500,2024-01-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
922365,PORTSDOWN ROAD G500,2024-01-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.42
922365,PORTSDOWN ROAD G500,2024-01-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,25.36
922365,PORTSDOWN ROAD G500,2024-01-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.35
922365,PORTSDOWN ROAD G500,2024-01-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
922365,PORTSDOWN ROAD G500,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
922365,PORTSDOWN ROAD G500,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
922365,PORTSDOWN ROAD G500,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
922365,PORTSDOWN ROAD G500,2024-01-28T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-28T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
922365,PORTSDOWN ROAD G500,2024-01-28T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
922365,PORTSDOWN ROAD G500,2024-01-28T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922365,PORTSDOWN ROAD G500,2024-01-28T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.83
922365,PORTSDOWN ROAD G500,2024-01-28T05:40:00.000+00:00,feeder,,N Current (RMS),A,2.5
922365,PORTSDOWN ROAD G500,2024-01-28T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-28T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
922365,PORTSDOWN ROAD G500,2024-01-28T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
922365,PORTSDOWN ROAD G500,2024-01-28T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.35
922365,PORTSDOWN ROAD G500,2024-01-28T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-28T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.06
922365,PORTSDOWN ROAD G500,2024-01-28T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.63
922365,PORTSDOWN ROAD G500,2024-01-28T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.1
922365,PORTSDOWN ROAD G500,2024-01-28T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T05:40:00.000+00:00,feeder,05,N Current (RMS),A,2.3
922365,PORTSDOWN ROAD G500,2024-01-28T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,3.4
922365,PORTSDOWN ROAD G500,2024-01-28T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-28T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
922365,PORTSDOWN ROAD G500,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
922365,PORTSDOWN ROAD G500,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
922365,PORTSDOWN ROAD G500,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.67
922365,PORTSDOWN ROAD G500,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.39
922365,PORTSDOWN ROAD G500,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.27
922365,PORTSDOWN ROAD G500,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.72
922365,PORTSDOWN ROAD G500,2024-01-28T05:40:00.000+00:00,feeder,04,N Current (RMS),A,8.4
922365,PORTSDOWN ROAD G500,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.5
922365,PORTSDOWN ROAD G500,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.7
922365,PORTSDOWN ROAD G500,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.4
922365,PORTSDOWN ROAD G500,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
922365,PORTSDOWN ROAD G500,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
922365,PORTSDOWN ROAD G500,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
922365,PORTSDOWN ROAD G500,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.93
922365,PORTSDOWN ROAD G500,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.1
922365,PORTSDOWN ROAD G500,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.72
922365,PORTSDOWN ROAD G500,2024-01-28T05:40:00.000+00:00,feeder,03,N Current (RMS),A,34.5
922365,PORTSDOWN ROAD G500,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,4.0
922365,PORTSDOWN ROAD G500,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,64.9
922365,PORTSDOWN ROAD G500,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.7
922365,PORTSDOWN ROAD G500,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.9
922365,PORTSDOWN ROAD G500,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
922365,PORTSDOWN ROAD G500,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
922365,PORTSDOWN ROAD G500,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.41
922365,PORTSDOWN ROAD G500,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.77
922365,PORTSDOWN ROAD G500,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.65
922365,PORTSDOWN ROAD G500,2024-01-28T05:40:00.000+00:00,feeder,02,N Current (RMS),A,17.3
922365,PORTSDOWN ROAD G500,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.7
922365,PORTSDOWN ROAD G500,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.3
922365,PORTSDOWN ROAD G500,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,9.0
922365,PORTSDOWN ROAD G500,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
922365,PORTSDOWN ROAD G500,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
922365,PORTSDOWN ROAD G500,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
922365,PORTSDOWN ROAD G500,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.88
922365,PORTSDOWN ROAD G500,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.61
922365,PORTSDOWN ROAD G500,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.25
922365,PORTSDOWN ROAD G500,2024-01-28T05:40:00.000+00:00,feeder,01,N Current (RMS),A,5.6
922365,PORTSDOWN ROAD G500,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.8
922365,PORTSDOWN ROAD G500,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,3.3
922365,PORTSDOWN ROAD G500,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.7
922365,PORTSDOWN ROAD G500,2024-01-28T05:40:00.000+00:00,transformer,,Temperature,C,6.1
922365,PORTSDOWN ROAD G500,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
922365,PORTSDOWN ROAD G500,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
922365,PORTSDOWN ROAD G500,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
922365,PORTSDOWN ROAD G500,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
922365,PORTSDOWN ROAD G500,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
922365,PORTSDOWN ROAD G500,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
922365,PORTSDOWN ROAD G500,2024-01-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
922365,PORTSDOWN ROAD G500,2024-01-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
922365,PORTSDOWN ROAD G500,2024-01-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
922365,PORTSDOWN ROAD G500,2024-01-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.24
922365,PORTSDOWN ROAD G500,2024-01-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,24.89
922365,PORTSDOWN ROAD G500,2024-01-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.17
922365,PORTSDOWN ROAD G500,2024-01-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
922365,PORTSDOWN ROAD G500,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
922365,PORTSDOWN ROAD G500,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
922365,PORTSDOWN ROAD G500,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
922365,PORTSDOWN ROAD G500,2024-01-28T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-28T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
922365,PORTSDOWN ROAD G500,2024-01-28T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
922365,PORTSDOWN ROAD G500,2024-01-28T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922365,PORTSDOWN ROAD G500,2024-01-28T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.83
922365,PORTSDOWN ROAD G500,2024-01-28T05:30:00.000+00:00,feeder,,N Current (RMS),A,2.4
922365,PORTSDOWN ROAD G500,2024-01-28T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-28T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
922365,PORTSDOWN ROAD G500,2024-01-28T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
922365,PORTSDOWN ROAD G500,2024-01-28T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.42
922365,PORTSDOWN ROAD G500,2024-01-28T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-28T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.08
922365,PORTSDOWN ROAD G500,2024-01-28T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.58
922365,PORTSDOWN ROAD G500,2024-01-28T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.08
922365,PORTSDOWN ROAD G500,2024-01-28T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.12
922365,PORTSDOWN ROAD G500,2024-01-28T05:30:00.000+00:00,feeder,05,N Current (RMS),A,2.4
922365,PORTSDOWN ROAD G500,2024-01-28T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,3.5
922365,PORTSDOWN ROAD G500,2024-01-28T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-28T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.9
922365,PORTSDOWN ROAD G500,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
922365,PORTSDOWN ROAD G500,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
922365,PORTSDOWN ROAD G500,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.8
922365,PORTSDOWN ROAD G500,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.55
922365,PORTSDOWN ROAD G500,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.85
922365,PORTSDOWN ROAD G500,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.66
922365,PORTSDOWN ROAD G500,2024-01-28T05:30:00.000+00:00,feeder,04,N Current (RMS),A,13.5
922365,PORTSDOWN ROAD G500,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.8
922365,PORTSDOWN ROAD G500,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.1
922365,PORTSDOWN ROAD G500,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,28.7
922365,PORTSDOWN ROAD G500,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
922365,PORTSDOWN ROAD G500,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
922365,PORTSDOWN ROAD G500,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
922365,PORTSDOWN ROAD G500,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.91
922365,PORTSDOWN ROAD G500,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.1
922365,PORTSDOWN ROAD G500,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.64
922365,PORTSDOWN ROAD G500,2024-01-28T05:30:00.000+00:00,feeder,03,N Current (RMS),A,36.5
922365,PORTSDOWN ROAD G500,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,3.9
922365,PORTSDOWN ROAD G500,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,68.7
922365,PORTSDOWN ROAD G500,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.6
922365,PORTSDOWN ROAD G500,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.02
922365,PORTSDOWN ROAD G500,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
922365,PORTSDOWN ROAD G500,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
922365,PORTSDOWN ROAD G500,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.13
922365,PORTSDOWN ROAD G500,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.26
922365,PORTSDOWN ROAD G500,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.86
922365,PORTSDOWN ROAD G500,2024-01-28T05:30:00.000+00:00,feeder,02,N Current (RMS),A,12.9
922365,PORTSDOWN ROAD G500,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.1
922365,PORTSDOWN ROAD G500,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,11.9
922365,PORTSDOWN ROAD G500,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.9
922365,PORTSDOWN ROAD G500,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
922365,PORTSDOWN ROAD G500,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
922365,PORTSDOWN ROAD G500,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
922365,PORTSDOWN ROAD G500,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.88
922365,PORTSDOWN ROAD G500,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.54
922365,PORTSDOWN ROAD G500,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.47
922365,PORTSDOWN ROAD G500,2024-01-28T05:30:00.000+00:00,feeder,01,N Current (RMS),A,7.8
922365,PORTSDOWN ROAD G500,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,8.5
922365,PORTSDOWN ROAD G500,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,3.1
922365,PORTSDOWN ROAD G500,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.2
922365,PORTSDOWN ROAD G500,2024-01-28T05:30:00.000+00:00,transformer,,Temperature,C,6.2
922365,PORTSDOWN ROAD G500,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
922365,PORTSDOWN ROAD G500,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
922365,PORTSDOWN ROAD G500,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
922365,PORTSDOWN ROAD G500,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
922365,PORTSDOWN ROAD G500,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
922365,PORTSDOWN ROAD G500,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
922365,PORTSDOWN ROAD G500,2024-01-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
922365,PORTSDOWN ROAD G500,2024-01-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
922365,PORTSDOWN ROAD G500,2024-01-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
922365,PORTSDOWN ROAD G500,2024-01-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.06
922365,PORTSDOWN ROAD G500,2024-01-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,23.87
922365,PORTSDOWN ROAD G500,2024-01-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.59
922365,PORTSDOWN ROAD G500,2024-01-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,37.7
922365,PORTSDOWN ROAD G500,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
922365,PORTSDOWN ROAD G500,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
922365,PORTSDOWN ROAD G500,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
922365,PORTSDOWN ROAD G500,2024-01-28T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-28T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
922365,PORTSDOWN ROAD G500,2024-01-28T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
922365,PORTSDOWN ROAD G500,2024-01-28T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922365,PORTSDOWN ROAD G500,2024-01-28T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.85
922365,PORTSDOWN ROAD G500,2024-01-28T05:20:00.000+00:00,feeder,,N Current (RMS),A,2.6
922365,PORTSDOWN ROAD G500,2024-01-28T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-28T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
922365,PORTSDOWN ROAD G500,2024-01-28T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
922365,PORTSDOWN ROAD G500,2024-01-28T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.41
922365,PORTSDOWN ROAD G500,2024-01-28T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-28T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.07
922365,PORTSDOWN ROAD G500,2024-01-28T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.53
922365,PORTSDOWN ROAD G500,2024-01-28T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.05
922365,PORTSDOWN ROAD G500,2024-01-28T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,-0.01
922365,PORTSDOWN ROAD G500,2024-01-28T05:20:00.000+00:00,feeder,05,N Current (RMS),A,2.4
922365,PORTSDOWN ROAD G500,2024-01-28T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,3.3
922365,PORTSDOWN ROAD G500,2024-01-28T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-28T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
922365,PORTSDOWN ROAD G500,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
922365,PORTSDOWN ROAD G500,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.83
922365,PORTSDOWN ROAD G500,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.46
922365,PORTSDOWN ROAD G500,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.49
922365,PORTSDOWN ROAD G500,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.01
922365,PORTSDOWN ROAD G500,2024-01-28T05:20:00.000+00:00,feeder,04,N Current (RMS),A,10.0
922365,PORTSDOWN ROAD G500,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,22.9
922365,PORTSDOWN ROAD G500,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,22.9
922365,PORTSDOWN ROAD G500,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.9
922365,PORTSDOWN ROAD G500,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
922365,PORTSDOWN ROAD G500,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
922365,PORTSDOWN ROAD G500,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
922365,PORTSDOWN ROAD G500,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.95
922365,PORTSDOWN ROAD G500,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.85
922365,PORTSDOWN ROAD G500,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.79
922365,PORTSDOWN ROAD G500,2024-01-28T05:20:00.000+00:00,feeder,03,N Current (RMS),A,35.8
922365,PORTSDOWN ROAD G500,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,4.1
922365,PORTSDOWN ROAD G500,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,67.7
922365,PORTSDOWN ROAD G500,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.4
922365,PORTSDOWN ROAD G500,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.8
922365,PORTSDOWN ROAD G500,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
922365,PORTSDOWN ROAD G500,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
922365,PORTSDOWN ROAD G500,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.87
922365,PORTSDOWN ROAD G500,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.23
922365,PORTSDOWN ROAD G500,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.07
922365,PORTSDOWN ROAD G500,2024-01-28T05:20:00.000+00:00,feeder,02,N Current (RMS),A,15.4
922365,PORTSDOWN ROAD G500,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.8
922365,PORTSDOWN ROAD G500,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.1
922365,PORTSDOWN ROAD G500,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,10.6
922365,PORTSDOWN ROAD G500,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
922365,PORTSDOWN ROAD G500,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
922365,PORTSDOWN ROAD G500,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
922365,PORTSDOWN ROAD G500,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.82
922365,PORTSDOWN ROAD G500,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.58
922365,PORTSDOWN ROAD G500,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.98
922365,PORTSDOWN ROAD G500,2024-01-28T05:20:00.000+00:00,feeder,01,N Current (RMS),A,6.4
922365,PORTSDOWN ROAD G500,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,8.4
922365,PORTSDOWN ROAD G500,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,3.1
922365,PORTSDOWN ROAD G500,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,9.8
922365,PORTSDOWN ROAD G500,2024-01-28T05:20:00.000+00:00,transformer,,Temperature,C,6.1
922365,PORTSDOWN ROAD G500,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
922365,PORTSDOWN ROAD G500,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
922365,PORTSDOWN ROAD G500,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
922365,PORTSDOWN ROAD G500,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
922365,PORTSDOWN ROAD G500,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
922365,PORTSDOWN ROAD G500,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
922365,PORTSDOWN ROAD G500,2024-01-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
922365,PORTSDOWN ROAD G500,2024-01-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
922365,PORTSDOWN ROAD G500,2024-01-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
922365,PORTSDOWN ROAD G500,2024-01-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.64
922365,PORTSDOWN ROAD G500,2024-01-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,26.24
922365,PORTSDOWN ROAD G500,2024-01-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.68
922365,PORTSDOWN ROAD G500,2024-01-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
922365,PORTSDOWN ROAD G500,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
922365,PORTSDOWN ROAD G500,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
922365,PORTSDOWN ROAD G500,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
922365,PORTSDOWN ROAD G500,2024-01-28T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-28T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
922365,PORTSDOWN ROAD G500,2024-01-28T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
922365,PORTSDOWN ROAD G500,2024-01-28T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922365,PORTSDOWN ROAD G500,2024-01-28T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.83
922365,PORTSDOWN ROAD G500,2024-01-28T05:10:00.000+00:00,feeder,,N Current (RMS),A,2.4
922365,PORTSDOWN ROAD G500,2024-01-28T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-28T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
922365,PORTSDOWN ROAD G500,2024-01-28T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
922365,PORTSDOWN ROAD G500,2024-01-28T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.37
922365,PORTSDOWN ROAD G500,2024-01-28T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-28T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.08
922365,PORTSDOWN ROAD G500,2024-01-28T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.45
922365,PORTSDOWN ROAD G500,2024-01-28T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.06
922365,PORTSDOWN ROAD G500,2024-01-28T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,-0.01
922365,PORTSDOWN ROAD G500,2024-01-28T05:10:00.000+00:00,feeder,05,N Current (RMS),A,2.1
922365,PORTSDOWN ROAD G500,2024-01-28T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,3.0
922365,PORTSDOWN ROAD G500,2024-01-28T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-28T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
922365,PORTSDOWN ROAD G500,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
922365,PORTSDOWN ROAD G500,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.07
922365,PORTSDOWN ROAD G500,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.6
922365,PORTSDOWN ROAD G500,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.63
