Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922365,PORTSDOWN ROAD G500,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.53
922365,PORTSDOWN ROAD G500,2024-01-28T05:10:00.000+00:00,feeder,04,N Current (RMS),A,11.2
922365,PORTSDOWN ROAD G500,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.3
922365,PORTSDOWN ROAD G500,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.1
922365,PORTSDOWN ROAD G500,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,17.4
922365,PORTSDOWN ROAD G500,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
922365,PORTSDOWN ROAD G500,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
922365,PORTSDOWN ROAD G500,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
922365,PORTSDOWN ROAD G500,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.02
922365,PORTSDOWN ROAD G500,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.93
922365,PORTSDOWN ROAD G500,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.71
922365,PORTSDOWN ROAD G500,2024-01-28T05:10:00.000+00:00,feeder,03,N Current (RMS),A,35.0
922365,PORTSDOWN ROAD G500,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.3
922365,PORTSDOWN ROAD G500,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,68.1
922365,PORTSDOWN ROAD G500,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.0
922365,PORTSDOWN ROAD G500,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
922365,PORTSDOWN ROAD G500,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
922365,PORTSDOWN ROAD G500,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
922365,PORTSDOWN ROAD G500,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.24
922365,PORTSDOWN ROAD G500,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.11
922365,PORTSDOWN ROAD G500,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.16
922365,PORTSDOWN ROAD G500,2024-01-28T05:10:00.000+00:00,feeder,02,N Current (RMS),A,13.8
922365,PORTSDOWN ROAD G500,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.1
922365,PORTSDOWN ROAD G500,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.3
922365,PORTSDOWN ROAD G500,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.9
922365,PORTSDOWN ROAD G500,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
922365,PORTSDOWN ROAD G500,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
922365,PORTSDOWN ROAD G500,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
922365,PORTSDOWN ROAD G500,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.84
922365,PORTSDOWN ROAD G500,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.63
922365,PORTSDOWN ROAD G500,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.08
922365,PORTSDOWN ROAD G500,2024-01-28T05:10:00.000+00:00,feeder,01,N Current (RMS),A,5.3
922365,PORTSDOWN ROAD G500,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,8.5
922365,PORTSDOWN ROAD G500,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,3.5
922365,PORTSDOWN ROAD G500,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.5
922365,PORTSDOWN ROAD G500,2024-01-28T05:10:00.000+00:00,transformer,,Temperature,C,6.1
922365,PORTSDOWN ROAD G500,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
922365,PORTSDOWN ROAD G500,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
922365,PORTSDOWN ROAD G500,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
922365,PORTSDOWN ROAD G500,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
922365,PORTSDOWN ROAD G500,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
922365,PORTSDOWN ROAD G500,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
922365,PORTSDOWN ROAD G500,2024-01-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
922365,PORTSDOWN ROAD G500,2024-01-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
922365,PORTSDOWN ROAD G500,2024-01-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
922365,PORTSDOWN ROAD G500,2024-01-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.15
922365,PORTSDOWN ROAD G500,2024-01-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,25.4
922365,PORTSDOWN ROAD G500,2024-01-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.31
922365,PORTSDOWN ROAD G500,2024-01-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
922365,PORTSDOWN ROAD G500,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
922365,PORTSDOWN ROAD G500,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
922365,PORTSDOWN ROAD G500,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
922365,PORTSDOWN ROAD G500,2024-01-28T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-28T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
922365,PORTSDOWN ROAD G500,2024-01-28T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
922365,PORTSDOWN ROAD G500,2024-01-28T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922365,PORTSDOWN ROAD G500,2024-01-28T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.82
922365,PORTSDOWN ROAD G500,2024-01-28T05:00:00.000+00:00,feeder,,N Current (RMS),A,2.4
922365,PORTSDOWN ROAD G500,2024-01-28T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-28T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
922365,PORTSDOWN ROAD G500,2024-01-28T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
922365,PORTSDOWN ROAD G500,2024-01-28T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.55
922365,PORTSDOWN ROAD G500,2024-01-28T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-28T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.04
922365,PORTSDOWN ROAD G500,2024-01-28T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.58
922365,PORTSDOWN ROAD G500,2024-01-28T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.04
922365,PORTSDOWN ROAD G500,2024-01-28T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.02
922365,PORTSDOWN ROAD G500,2024-01-28T05:00:00.000+00:00,feeder,05,N Current (RMS),A,2.6
922365,PORTSDOWN ROAD G500,2024-01-28T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,3.7
922365,PORTSDOWN ROAD G500,2024-01-28T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-28T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
922365,PORTSDOWN ROAD G500,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
922365,PORTSDOWN ROAD G500,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.07
922365,PORTSDOWN ROAD G500,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.32
922365,PORTSDOWN ROAD G500,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.71
922365,PORTSDOWN ROAD G500,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.87
922365,PORTSDOWN ROAD G500,2024-01-28T05:00:00.000+00:00,feeder,04,N Current (RMS),A,11.9
922365,PORTSDOWN ROAD G500,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,26.4
922365,PORTSDOWN ROAD G500,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.6
922365,PORTSDOWN ROAD G500,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,19.1
922365,PORTSDOWN ROAD G500,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
922365,PORTSDOWN ROAD G500,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
922365,PORTSDOWN ROAD G500,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.04
922365,PORTSDOWN ROAD G500,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.99
922365,PORTSDOWN ROAD G500,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.01
922365,PORTSDOWN ROAD G500,2024-01-28T05:00:00.000+00:00,feeder,03,N Current (RMS),A,35.3
922365,PORTSDOWN ROAD G500,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.4
922365,PORTSDOWN ROAD G500,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,68.4
922365,PORTSDOWN ROAD G500,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.7
922365,PORTSDOWN ROAD G500,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
922365,PORTSDOWN ROAD G500,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
922365,PORTSDOWN ROAD G500,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
922365,PORTSDOWN ROAD G500,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.4
922365,PORTSDOWN ROAD G500,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.64
922365,PORTSDOWN ROAD G500,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.5
922365,PORTSDOWN ROAD G500,2024-01-28T05:00:00.000+00:00,feeder,02,N Current (RMS),A,10.5
922365,PORTSDOWN ROAD G500,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.2
922365,PORTSDOWN ROAD G500,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.3
922365,PORTSDOWN ROAD G500,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.8
922365,PORTSDOWN ROAD G500,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
922365,PORTSDOWN ROAD G500,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
922365,PORTSDOWN ROAD G500,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
922365,PORTSDOWN ROAD G500,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.99
922365,PORTSDOWN ROAD G500,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.64
922365,PORTSDOWN ROAD G500,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.16
922365,PORTSDOWN ROAD G500,2024-01-28T05:00:00.000+00:00,feeder,01,N Current (RMS),A,5.4
922365,PORTSDOWN ROAD G500,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,8.8
922365,PORTSDOWN ROAD G500,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,3.5
922365,PORTSDOWN ROAD G500,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,5.8
922365,PORTSDOWN ROAD G500,2024-01-28T05:00:00.000+00:00,transformer,,Temperature,C,6.1
922365,PORTSDOWN ROAD G500,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
922365,PORTSDOWN ROAD G500,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
922365,PORTSDOWN ROAD G500,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
922365,PORTSDOWN ROAD G500,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
922365,PORTSDOWN ROAD G500,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
922365,PORTSDOWN ROAD G500,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
922365,PORTSDOWN ROAD G500,2024-01-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
922365,PORTSDOWN ROAD G500,2024-01-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
922365,PORTSDOWN ROAD G500,2024-01-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
922365,PORTSDOWN ROAD G500,2024-01-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.34
922365,PORTSDOWN ROAD G500,2024-01-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,25.07
922365,PORTSDOWN ROAD G500,2024-01-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.38
922365,PORTSDOWN ROAD G500,2024-01-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
922365,PORTSDOWN ROAD G500,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
922365,PORTSDOWN ROAD G500,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
922365,PORTSDOWN ROAD G500,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
922365,PORTSDOWN ROAD G500,2024-01-28T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-28T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
922365,PORTSDOWN ROAD G500,2024-01-28T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
922365,PORTSDOWN ROAD G500,2024-01-28T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922365,PORTSDOWN ROAD G500,2024-01-28T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.81
922365,PORTSDOWN ROAD G500,2024-01-28T04:50:00.000+00:00,feeder,,N Current (RMS),A,2.5
922365,PORTSDOWN ROAD G500,2024-01-28T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-28T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
922365,PORTSDOWN ROAD G500,2024-01-28T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
922365,PORTSDOWN ROAD G500,2024-01-28T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.32
922365,PORTSDOWN ROAD G500,2024-01-28T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-28T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.03
922365,PORTSDOWN ROAD G500,2024-01-28T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.4
922365,PORTSDOWN ROAD G500,2024-01-28T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.04
922365,PORTSDOWN ROAD G500,2024-01-28T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.07
922365,PORTSDOWN ROAD G500,2024-01-28T04:50:00.000+00:00,feeder,05,N Current (RMS),A,2.1
922365,PORTSDOWN ROAD G500,2024-01-28T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,2.9
922365,PORTSDOWN ROAD G500,2024-01-28T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-28T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
922365,PORTSDOWN ROAD G500,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
922365,PORTSDOWN ROAD G500,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.01
922365,PORTSDOWN ROAD G500,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.88
922365,PORTSDOWN ROAD G500,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.9
922365,PORTSDOWN ROAD G500,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.16
922365,PORTSDOWN ROAD G500,2024-01-28T04:50:00.000+00:00,feeder,04,N Current (RMS),A,14.1
922365,PORTSDOWN ROAD G500,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,28.4
922365,PORTSDOWN ROAD G500,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,24.8
922365,PORTSDOWN ROAD G500,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,16.2
922365,PORTSDOWN ROAD G500,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
922365,PORTSDOWN ROAD G500,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
922365,PORTSDOWN ROAD G500,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
922365,PORTSDOWN ROAD G500,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.06
922365,PORTSDOWN ROAD G500,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.75
922365,PORTSDOWN ROAD G500,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.03
922365,PORTSDOWN ROAD G500,2024-01-28T04:50:00.000+00:00,feeder,03,N Current (RMS),A,34.7
922365,PORTSDOWN ROAD G500,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,4.4
922365,PORTSDOWN ROAD G500,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,67.4
922365,PORTSDOWN ROAD G500,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.7
922365,PORTSDOWN ROAD G500,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
922365,PORTSDOWN ROAD G500,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
922365,PORTSDOWN ROAD G500,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
922365,PORTSDOWN ROAD G500,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.97
922365,PORTSDOWN ROAD G500,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.62
922365,PORTSDOWN ROAD G500,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.7
922365,PORTSDOWN ROAD G500,2024-01-28T04:50:00.000+00:00,feeder,02,N Current (RMS),A,11.4
922365,PORTSDOWN ROAD G500,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.4
922365,PORTSDOWN ROAD G500,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.0
922365,PORTSDOWN ROAD G500,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,9.1
922365,PORTSDOWN ROAD G500,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
922365,PORTSDOWN ROAD G500,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
922365,PORTSDOWN ROAD G500,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
922365,PORTSDOWN ROAD G500,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.92
922365,PORTSDOWN ROAD G500,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.59
922365,PORTSDOWN ROAD G500,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.25
922365,PORTSDOWN ROAD G500,2024-01-28T04:50:00.000+00:00,feeder,01,N Current (RMS),A,4.8
922365,PORTSDOWN ROAD G500,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.5
922365,PORTSDOWN ROAD G500,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,3.2
922365,PORTSDOWN ROAD G500,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.9
922365,PORTSDOWN ROAD G500,2024-01-28T04:50:00.000+00:00,transformer,,Temperature,C,6.1
922365,PORTSDOWN ROAD G500,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
922365,PORTSDOWN ROAD G500,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
922365,PORTSDOWN ROAD G500,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
922365,PORTSDOWN ROAD G500,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
922365,PORTSDOWN ROAD G500,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
922365,PORTSDOWN ROAD G500,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
922365,PORTSDOWN ROAD G500,2024-01-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
922365,PORTSDOWN ROAD G500,2024-01-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
922365,PORTSDOWN ROAD G500,2024-01-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
922365,PORTSDOWN ROAD G500,2024-01-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.22
922365,PORTSDOWN ROAD G500,2024-01-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,25.94
922365,PORTSDOWN ROAD G500,2024-01-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.02
922365,PORTSDOWN ROAD G500,2024-01-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
922365,PORTSDOWN ROAD G500,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
922365,PORTSDOWN ROAD G500,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
922365,PORTSDOWN ROAD G500,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
922365,PORTSDOWN ROAD G500,2024-01-28T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-28T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
922365,PORTSDOWN ROAD G500,2024-01-28T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
922365,PORTSDOWN ROAD G500,2024-01-28T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922365,PORTSDOWN ROAD G500,2024-01-28T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.8
922365,PORTSDOWN ROAD G500,2024-01-28T04:40:00.000+00:00,feeder,,N Current (RMS),A,2.6
922365,PORTSDOWN ROAD G500,2024-01-28T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-28T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
922365,PORTSDOWN ROAD G500,2024-01-28T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
922365,PORTSDOWN ROAD G500,2024-01-28T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.32
922365,PORTSDOWN ROAD G500,2024-01-28T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-28T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.08
922365,PORTSDOWN ROAD G500,2024-01-28T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.28
922365,PORTSDOWN ROAD G500,2024-01-28T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.04
922365,PORTSDOWN ROAD G500,2024-01-28T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,-0.01
922365,PORTSDOWN ROAD G500,2024-01-28T04:40:00.000+00:00,feeder,05,N Current (RMS),A,5.1
922365,PORTSDOWN ROAD G500,2024-01-28T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,6.6
922365,PORTSDOWN ROAD G500,2024-01-28T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-28T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
922365,PORTSDOWN ROAD G500,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
922365,PORTSDOWN ROAD G500,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.1
922365,PORTSDOWN ROAD G500,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.57
922365,PORTSDOWN ROAD G500,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.6
922365,PORTSDOWN ROAD G500,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.25
922365,PORTSDOWN ROAD G500,2024-01-28T04:40:00.000+00:00,feeder,04,N Current (RMS),A,11.6
922365,PORTSDOWN ROAD G500,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.4
922365,PORTSDOWN ROAD G500,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.9
922365,PORTSDOWN ROAD G500,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,16.5
922365,PORTSDOWN ROAD G500,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
922365,PORTSDOWN ROAD G500,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
922365,PORTSDOWN ROAD G500,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
922365,PORTSDOWN ROAD G500,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.75
922365,PORTSDOWN ROAD G500,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.92
922365,PORTSDOWN ROAD G500,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.48
922365,PORTSDOWN ROAD G500,2024-01-28T04:40:00.000+00:00,feeder,03,N Current (RMS),A,37.2
922365,PORTSDOWN ROAD G500,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,3.4
922365,PORTSDOWN ROAD G500,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,68.0
922365,PORTSDOWN ROAD G500,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.1
922365,PORTSDOWN ROAD G500,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
922365,PORTSDOWN ROAD G500,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
922365,PORTSDOWN ROAD G500,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
922365,PORTSDOWN ROAD G500,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.87
922365,PORTSDOWN ROAD G500,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.29
922365,PORTSDOWN ROAD G500,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.02
922365,PORTSDOWN ROAD G500,2024-01-28T04:40:00.000+00:00,feeder,02,N Current (RMS),A,10.0
922365,PORTSDOWN ROAD G500,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.5
922365,PORTSDOWN ROAD G500,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.7
922365,PORTSDOWN ROAD G500,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.9
922365,PORTSDOWN ROAD G500,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
922365,PORTSDOWN ROAD G500,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
922365,PORTSDOWN ROAD G500,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
922365,PORTSDOWN ROAD G500,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.92
922365,PORTSDOWN ROAD G500,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.43
922365,PORTSDOWN ROAD G500,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.09
922365,PORTSDOWN ROAD G500,2024-01-28T04:40:00.000+00:00,feeder,01,N Current (RMS),A,5.2
922365,PORTSDOWN ROAD G500,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.6
922365,PORTSDOWN ROAD G500,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,2.9
922365,PORTSDOWN ROAD G500,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,5.5
922365,PORTSDOWN ROAD G500,2024-01-28T04:40:00.000+00:00,transformer,,Temperature,C,6.0
922365,PORTSDOWN ROAD G500,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
922365,PORTSDOWN ROAD G500,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
922365,PORTSDOWN ROAD G500,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
922365,PORTSDOWN ROAD G500,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
922365,PORTSDOWN ROAD G500,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
922365,PORTSDOWN ROAD G500,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
922365,PORTSDOWN ROAD G500,2024-01-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
922365,PORTSDOWN ROAD G500,2024-01-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
922365,PORTSDOWN ROAD G500,2024-01-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
922365,PORTSDOWN ROAD G500,2024-01-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.39
922365,PORTSDOWN ROAD G500,2024-01-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,25.32
922365,PORTSDOWN ROAD G500,2024-01-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.63
922365,PORTSDOWN ROAD G500,2024-01-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
922365,PORTSDOWN ROAD G500,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
922365,PORTSDOWN ROAD G500,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
922365,PORTSDOWN ROAD G500,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
922365,PORTSDOWN ROAD G500,2024-01-28T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-28T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
922365,PORTSDOWN ROAD G500,2024-01-28T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
922365,PORTSDOWN ROAD G500,2024-01-28T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922365,PORTSDOWN ROAD G500,2024-01-28T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922365,PORTSDOWN ROAD G500,2024-01-28T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.79
922365,PORTSDOWN ROAD G500,2024-01-28T04:30:00.000+00:00,feeder,,N Current (RMS),A,2.3
922365,PORTSDOWN ROAD G500,2024-01-28T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-28T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
922365,PORTSDOWN ROAD G500,2024-01-28T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
922365,PORTSDOWN ROAD G500,2024-01-28T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.38
922365,PORTSDOWN ROAD G500,2024-01-28T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-28T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.09
922365,PORTSDOWN ROAD G500,2024-01-28T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.22
922365,PORTSDOWN ROAD G500,2024-01-28T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.05
922365,PORTSDOWN ROAD G500,2024-01-28T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,-0.01
922365,PORTSDOWN ROAD G500,2024-01-28T04:30:00.000+00:00,feeder,05,N Current (RMS),A,7.3
922365,PORTSDOWN ROAD G500,2024-01-28T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,9.2
922365,PORTSDOWN ROAD G500,2024-01-28T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-28T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
922365,PORTSDOWN ROAD G500,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
922365,PORTSDOWN ROAD G500,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.19
922365,PORTSDOWN ROAD G500,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.48
922365,PORTSDOWN ROAD G500,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.38
922365,PORTSDOWN ROAD G500,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.17
922365,PORTSDOWN ROAD G500,2024-01-28T04:30:00.000+00:00,feeder,04,N Current (RMS),A,11.9
922365,PORTSDOWN ROAD G500,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.0
922365,PORTSDOWN ROAD G500,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.6
922365,PORTSDOWN ROAD G500,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,16.5
922365,PORTSDOWN ROAD G500,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
922365,PORTSDOWN ROAD G500,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
922365,PORTSDOWN ROAD G500,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
922365,PORTSDOWN ROAD G500,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.07
922365,PORTSDOWN ROAD G500,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.92
922365,PORTSDOWN ROAD G500,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.5
922365,PORTSDOWN ROAD G500,2024-01-28T04:30:00.000+00:00,feeder,03,N Current (RMS),A,36.0
922365,PORTSDOWN ROAD G500,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,4.5
922365,PORTSDOWN ROAD G500,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,68.0
922365,PORTSDOWN ROAD G500,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.7
922365,PORTSDOWN ROAD G500,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.98
922365,PORTSDOWN ROAD G500,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.17
922365,PORTSDOWN ROAD G500,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
922365,PORTSDOWN ROAD G500,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.7
922365,PORTSDOWN ROAD G500,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.27
922365,PORTSDOWN ROAD G500,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.61
922365,PORTSDOWN ROAD G500,2024-01-28T04:30:00.000+00:00,feeder,02,N Current (RMS),A,13.8
922365,PORTSDOWN ROAD G500,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.7
922365,PORTSDOWN ROAD G500,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.3
922365,PORTSDOWN ROAD G500,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,8.7
922365,PORTSDOWN ROAD G500,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
922365,PORTSDOWN ROAD G500,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
922365,PORTSDOWN ROAD G500,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
922365,PORTSDOWN ROAD G500,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.0
922365,PORTSDOWN ROAD G500,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.44
922365,PORTSDOWN ROAD G500,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.71
922365,PORTSDOWN ROAD G500,2024-01-28T04:30:00.000+00:00,feeder,01,N Current (RMS),A,6.2
922365,PORTSDOWN ROAD G500,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,9.0
922365,PORTSDOWN ROAD G500,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,3.0
922365,PORTSDOWN ROAD G500,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,4.6
922365,PORTSDOWN ROAD G500,2024-01-28T04:30:00.000+00:00,transformer,,Temperature,C,6.0
922365,PORTSDOWN ROAD G500,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
922365,PORTSDOWN ROAD G500,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
922365,PORTSDOWN ROAD G500,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
922365,PORTSDOWN ROAD G500,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
922365,PORTSDOWN ROAD G500,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
922365,PORTSDOWN ROAD G500,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
922365,PORTSDOWN ROAD G500,2024-01-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
922365,PORTSDOWN ROAD G500,2024-01-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
922365,PORTSDOWN ROAD G500,2024-01-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
922365,PORTSDOWN ROAD G500,2024-01-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.47
922365,PORTSDOWN ROAD G500,2024-01-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,24.09
922365,PORTSDOWN ROAD G500,2024-01-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.77
922365,PORTSDOWN ROAD G500,2024-01-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
922365,PORTSDOWN ROAD G500,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
922365,PORTSDOWN ROAD G500,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
922365,PORTSDOWN ROAD G500,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
922365,PORTSDOWN ROAD G500,2024-01-28T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-28T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
922365,PORTSDOWN ROAD G500,2024-01-28T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
922365,PORTSDOWN ROAD G500,2024-01-28T04:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922365,PORTSDOWN ROAD G500,2024-01-28T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922365,PORTSDOWN ROAD G500,2024-01-28T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.77
922365,PORTSDOWN ROAD G500,2024-01-28T04:20:00.000+00:00,feeder,,N Current (RMS),A,2.4
922365,PORTSDOWN ROAD G500,2024-01-28T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-28T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
922365,PORTSDOWN ROAD G500,2024-01-28T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
922365,PORTSDOWN ROAD G500,2024-01-28T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.33
922365,PORTSDOWN ROAD G500,2024-01-28T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-28T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.07
922365,PORTSDOWN ROAD G500,2024-01-28T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.87
922365,PORTSDOWN ROAD G500,2024-01-28T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.04
922365,PORTSDOWN ROAD G500,2024-01-28T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.09
922365,PORTSDOWN ROAD G500,2024-01-28T04:20:00.000+00:00,feeder,05,N Current (RMS),A,5.9
922365,PORTSDOWN ROAD G500,2024-01-28T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,8.3
922365,PORTSDOWN ROAD G500,2024-01-28T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-28T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.57
922365,PORTSDOWN ROAD G500,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
922365,PORTSDOWN ROAD G500,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.06
922365,PORTSDOWN ROAD G500,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.96
922365,PORTSDOWN ROAD G500,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.83
922365,PORTSDOWN ROAD G500,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.7
922365,PORTSDOWN ROAD G500,2024-01-28T04:20:00.000+00:00,feeder,04,N Current (RMS),A,11.9
922365,PORTSDOWN ROAD G500,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.1
922365,PORTSDOWN ROAD G500,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.2
922365,PORTSDOWN ROAD G500,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,14.6
922365,PORTSDOWN ROAD G500,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
922365,PORTSDOWN ROAD G500,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
922365,PORTSDOWN ROAD G500,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
922365,PORTSDOWN ROAD G500,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.06
922365,PORTSDOWN ROAD G500,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.84
922365,PORTSDOWN ROAD G500,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.51
922365,PORTSDOWN ROAD G500,2024-01-28T04:20:00.000+00:00,feeder,03,N Current (RMS),A,35.2
922365,PORTSDOWN ROAD G500,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,4.5
922365,PORTSDOWN ROAD G500,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,67.7
922365,PORTSDOWN ROAD G500,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,8.8
922365,PORTSDOWN ROAD G500,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.98
922365,PORTSDOWN ROAD G500,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
922365,PORTSDOWN ROAD G500,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
922365,PORTSDOWN ROAD G500,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.13
922365,PORTSDOWN ROAD G500,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.85
922365,PORTSDOWN ROAD G500,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.28
922365,PORTSDOWN ROAD G500,2024-01-28T04:20:00.000+00:00,feeder,02,N Current (RMS),A,14.5
922365,PORTSDOWN ROAD G500,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.6
922365,PORTSDOWN ROAD G500,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.0
922365,PORTSDOWN ROAD G500,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.0
922365,PORTSDOWN ROAD G500,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
922365,PORTSDOWN ROAD G500,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
922365,PORTSDOWN ROAD G500,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
922365,PORTSDOWN ROAD G500,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.0
922365,PORTSDOWN ROAD G500,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.6
922365,PORTSDOWN ROAD G500,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.09
922365,PORTSDOWN ROAD G500,2024-01-28T04:20:00.000+00:00,feeder,01,N Current (RMS),A,6.6
922365,PORTSDOWN ROAD G500,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,8.9
922365,PORTSDOWN ROAD G500,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,3.2
922365,PORTSDOWN ROAD G500,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.2
922365,PORTSDOWN ROAD G500,2024-01-28T04:20:00.000+00:00,transformer,,Temperature,C,6.0
922365,PORTSDOWN ROAD G500,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
922365,PORTSDOWN ROAD G500,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
922365,PORTSDOWN ROAD G500,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
922365,PORTSDOWN ROAD G500,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
922365,PORTSDOWN ROAD G500,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
922365,PORTSDOWN ROAD G500,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
922365,PORTSDOWN ROAD G500,2024-01-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
922365,PORTSDOWN ROAD G500,2024-01-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
922365,PORTSDOWN ROAD G500,2024-01-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
922365,PORTSDOWN ROAD G500,2024-01-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.03
922365,PORTSDOWN ROAD G500,2024-01-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,25.2
922365,PORTSDOWN ROAD G500,2024-01-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.44
922365,PORTSDOWN ROAD G500,2024-01-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
922365,PORTSDOWN ROAD G500,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
922365,PORTSDOWN ROAD G500,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
922365,PORTSDOWN ROAD G500,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
922365,PORTSDOWN ROAD G500,2024-01-28T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-28T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
922365,PORTSDOWN ROAD G500,2024-01-28T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
922365,PORTSDOWN ROAD G500,2024-01-28T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922365,PORTSDOWN ROAD G500,2024-01-28T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.75
922365,PORTSDOWN ROAD G500,2024-01-28T04:10:00.000+00:00,feeder,,N Current (RMS),A,2.6
922365,PORTSDOWN ROAD G500,2024-01-28T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-28T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
922365,PORTSDOWN ROAD G500,2024-01-28T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
922365,PORTSDOWN ROAD G500,2024-01-28T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.34
922365,PORTSDOWN ROAD G500,2024-01-28T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-28T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.08
922365,PORTSDOWN ROAD G500,2024-01-28T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.62
922365,PORTSDOWN ROAD G500,2024-01-28T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.04
922365,PORTSDOWN ROAD G500,2024-01-28T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,-0.02
922365,PORTSDOWN ROAD G500,2024-01-28T04:10:00.000+00:00,feeder,05,N Current (RMS),A,2.2
922365,PORTSDOWN ROAD G500,2024-01-28T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,3.1
922365,PORTSDOWN ROAD G500,2024-01-28T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-28T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
922365,PORTSDOWN ROAD G500,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
922365,PORTSDOWN ROAD G500,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.95
922365,PORTSDOWN ROAD G500,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.52
922365,PORTSDOWN ROAD G500,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.99
922365,PORTSDOWN ROAD G500,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.1
922365,PORTSDOWN ROAD G500,2024-01-28T04:10:00.000+00:00,feeder,04,N Current (RMS),A,12.0
922365,PORTSDOWN ROAD G500,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.1
922365,PORTSDOWN ROAD G500,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
922365,PORTSDOWN ROAD G500,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.8
922365,PORTSDOWN ROAD G500,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
922365,PORTSDOWN ROAD G500,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
922365,PORTSDOWN ROAD G500,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
922365,PORTSDOWN ROAD G500,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.86
922365,PORTSDOWN ROAD G500,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.94
922365,PORTSDOWN ROAD G500,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.39
922365,PORTSDOWN ROAD G500,2024-01-28T04:10:00.000+00:00,feeder,03,N Current (RMS),A,36.2
922365,PORTSDOWN ROAD G500,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,3.8
922365,PORTSDOWN ROAD G500,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,68.0
922365,PORTSDOWN ROAD G500,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,8.4
922365,PORTSDOWN ROAD G500,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.97
922365,PORTSDOWN ROAD G500,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
922365,PORTSDOWN ROAD G500,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
922365,PORTSDOWN ROAD G500,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.42
922365,PORTSDOWN ROAD G500,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.55
922365,PORTSDOWN ROAD G500,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.33
922365,PORTSDOWN ROAD G500,2024-01-28T04:10:00.000+00:00,feeder,02,N Current (RMS),A,13.7
922365,PORTSDOWN ROAD G500,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.6
922365,PORTSDOWN ROAD G500,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.8
922365,PORTSDOWN ROAD G500,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,8.0
922365,PORTSDOWN ROAD G500,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
922365,PORTSDOWN ROAD G500,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
922365,PORTSDOWN ROAD G500,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
922365,PORTSDOWN ROAD G500,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.06
922365,PORTSDOWN ROAD G500,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.75
922365,PORTSDOWN ROAD G500,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.04
922365,PORTSDOWN ROAD G500,2024-01-28T04:10:00.000+00:00,feeder,01,N Current (RMS),A,5.8
922365,PORTSDOWN ROAD G500,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.0
922365,PORTSDOWN ROAD G500,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,3.7
922365,PORTSDOWN ROAD G500,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,9.6
922365,PORTSDOWN ROAD G500,2024-01-28T04:10:00.000+00:00,transformer,,Temperature,C,6.0
922365,PORTSDOWN ROAD G500,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
922365,PORTSDOWN ROAD G500,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.35
922365,PORTSDOWN ROAD G500,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
922365,PORTSDOWN ROAD G500,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
922365,PORTSDOWN ROAD G500,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
922365,PORTSDOWN ROAD G500,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
922365,PORTSDOWN ROAD G500,2024-01-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
922365,PORTSDOWN ROAD G500,2024-01-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
922365,PORTSDOWN ROAD G500,2024-01-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
922365,PORTSDOWN ROAD G500,2024-01-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.47
922365,PORTSDOWN ROAD G500,2024-01-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,25.29
922365,PORTSDOWN ROAD G500,2024-01-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.59
922365,PORTSDOWN ROAD G500,2024-01-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
922365,PORTSDOWN ROAD G500,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
922365,PORTSDOWN ROAD G500,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
922365,PORTSDOWN ROAD G500,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
922365,PORTSDOWN ROAD G500,2024-01-28T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-28T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
922365,PORTSDOWN ROAD G500,2024-01-28T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
922365,PORTSDOWN ROAD G500,2024-01-28T04:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922365,PORTSDOWN ROAD G500,2024-01-28T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922365,PORTSDOWN ROAD G500,2024-01-28T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.75
922365,PORTSDOWN ROAD G500,2024-01-28T04:00:00.000+00:00,feeder,,N Current (RMS),A,2.5
922365,PORTSDOWN ROAD G500,2024-01-28T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-28T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
922365,PORTSDOWN ROAD G500,2024-01-28T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
922365,PORTSDOWN ROAD G500,2024-01-28T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.05
