Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922365,PORTSDOWN ROAD G500,2024-01-28T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-28T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-28T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.52
922365,PORTSDOWN ROAD G500,2024-01-28T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.05
922365,PORTSDOWN ROAD G500,2024-01-28T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,-0.02
922365,PORTSDOWN ROAD G500,2024-01-28T04:00:00.000+00:00,feeder,05,N Current (RMS),A,1.6
922365,PORTSDOWN ROAD G500,2024-01-28T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,2.3
922365,PORTSDOWN ROAD G500,2024-01-28T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-28T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
922365,PORTSDOWN ROAD G500,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
922365,PORTSDOWN ROAD G500,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.03
922365,PORTSDOWN ROAD G500,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.52
922365,PORTSDOWN ROAD G500,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.88
922365,PORTSDOWN ROAD G500,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.03
922365,PORTSDOWN ROAD G500,2024-01-28T04:00:00.000+00:00,feeder,04,N Current (RMS),A,14.3
922365,PORTSDOWN ROAD G500,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,27.1
922365,PORTSDOWN ROAD G500,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.4
922365,PORTSDOWN ROAD G500,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.7
922365,PORTSDOWN ROAD G500,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
922365,PORTSDOWN ROAD G500,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
922365,PORTSDOWN ROAD G500,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
922365,PORTSDOWN ROAD G500,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.88
922365,PORTSDOWN ROAD G500,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,17.08
922365,PORTSDOWN ROAD G500,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.43
922365,PORTSDOWN ROAD G500,2024-01-28T04:00:00.000+00:00,feeder,03,N Current (RMS),A,36.8
922365,PORTSDOWN ROAD G500,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,3.9
922365,PORTSDOWN ROAD G500,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,68.6
922365,PORTSDOWN ROAD G500,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,8.7
922365,PORTSDOWN ROAD G500,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.95
922365,PORTSDOWN ROAD G500,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.08
922365,PORTSDOWN ROAD G500,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
922365,PORTSDOWN ROAD G500,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.91
922365,PORTSDOWN ROAD G500,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.89
922365,PORTSDOWN ROAD G500,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.31
922365,PORTSDOWN ROAD G500,2024-01-28T04:00:00.000+00:00,feeder,02,N Current (RMS),A,10.5
922365,PORTSDOWN ROAD G500,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.7
922365,PORTSDOWN ROAD G500,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.3
922365,PORTSDOWN ROAD G500,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.0
922365,PORTSDOWN ROAD G500,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
922365,PORTSDOWN ROAD G500,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
922365,PORTSDOWN ROAD G500,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
922365,PORTSDOWN ROAD G500,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.18
922365,PORTSDOWN ROAD G500,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.21
922365,PORTSDOWN ROAD G500,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.28
922365,PORTSDOWN ROAD G500,2024-01-28T04:00:00.000+00:00,feeder,01,N Current (RMS),A,5.8
922365,PORTSDOWN ROAD G500,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,9.5
922365,PORTSDOWN ROAD G500,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.4
922365,PORTSDOWN ROAD G500,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.8
922365,PORTSDOWN ROAD G500,2024-01-28T04:00:00.000+00:00,transformer,,Temperature,C,6.1
922365,PORTSDOWN ROAD G500,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
922365,PORTSDOWN ROAD G500,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
922365,PORTSDOWN ROAD G500,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
922365,PORTSDOWN ROAD G500,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
922365,PORTSDOWN ROAD G500,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
922365,PORTSDOWN ROAD G500,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
922365,PORTSDOWN ROAD G500,2024-01-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
922365,PORTSDOWN ROAD G500,2024-01-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
922365,PORTSDOWN ROAD G500,2024-01-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
922365,PORTSDOWN ROAD G500,2024-01-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.01
922365,PORTSDOWN ROAD G500,2024-01-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,25.13
922365,PORTSDOWN ROAD G500,2024-01-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.77
922365,PORTSDOWN ROAD G500,2024-01-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
922365,PORTSDOWN ROAD G500,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
922365,PORTSDOWN ROAD G500,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
922365,PORTSDOWN ROAD G500,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
922365,PORTSDOWN ROAD G500,2024-01-28T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-28T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
922365,PORTSDOWN ROAD G500,2024-01-28T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
922365,PORTSDOWN ROAD G500,2024-01-28T03:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922365,PORTSDOWN ROAD G500,2024-01-28T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922365,PORTSDOWN ROAD G500,2024-01-28T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.74
922365,PORTSDOWN ROAD G500,2024-01-28T03:50:00.000+00:00,feeder,,N Current (RMS),A,2.5
922365,PORTSDOWN ROAD G500,2024-01-28T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-28T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
922365,PORTSDOWN ROAD G500,2024-01-28T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
922365,PORTSDOWN ROAD G500,2024-01-28T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.06
922365,PORTSDOWN ROAD G500,2024-01-28T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-28T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-28T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.5
922365,PORTSDOWN ROAD G500,2024-01-28T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.04
922365,PORTSDOWN ROAD G500,2024-01-28T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.03
922365,PORTSDOWN ROAD G500,2024-01-28T03:50:00.000+00:00,feeder,05,N Current (RMS),A,1.3
922365,PORTSDOWN ROAD G500,2024-01-28T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,2.2
922365,PORTSDOWN ROAD G500,2024-01-28T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-28T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
922365,PORTSDOWN ROAD G500,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
922365,PORTSDOWN ROAD G500,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.22
922365,PORTSDOWN ROAD G500,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.4
922365,PORTSDOWN ROAD G500,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.7
922365,PORTSDOWN ROAD G500,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.97
922365,PORTSDOWN ROAD G500,2024-01-28T03:50:00.000+00:00,feeder,04,N Current (RMS),A,16.0
922365,PORTSDOWN ROAD G500,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,30.2
922365,PORTSDOWN ROAD G500,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.6
922365,PORTSDOWN ROAD G500,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,15.8
922365,PORTSDOWN ROAD G500,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
922365,PORTSDOWN ROAD G500,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
922365,PORTSDOWN ROAD G500,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
922365,PORTSDOWN ROAD G500,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.99
922365,PORTSDOWN ROAD G500,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.65
922365,PORTSDOWN ROAD G500,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.32
922365,PORTSDOWN ROAD G500,2024-01-28T03:50:00.000+00:00,feeder,03,N Current (RMS),A,35.8
922365,PORTSDOWN ROAD G500,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,4.2
922365,PORTSDOWN ROAD G500,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,66.6
922365,PORTSDOWN ROAD G500,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,8.0
922365,PORTSDOWN ROAD G500,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.85
922365,PORTSDOWN ROAD G500,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
922365,PORTSDOWN ROAD G500,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
922365,PORTSDOWN ROAD G500,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.92
922365,PORTSDOWN ROAD G500,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.74
922365,PORTSDOWN ROAD G500,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.73
922365,PORTSDOWN ROAD G500,2024-01-28T03:50:00.000+00:00,feeder,02,N Current (RMS),A,11.2
922365,PORTSDOWN ROAD G500,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.4
922365,PORTSDOWN ROAD G500,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.0
922365,PORTSDOWN ROAD G500,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,9.3
922365,PORTSDOWN ROAD G500,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
922365,PORTSDOWN ROAD G500,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
922365,PORTSDOWN ROAD G500,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
922365,PORTSDOWN ROAD G500,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.0
922365,PORTSDOWN ROAD G500,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.47
922365,PORTSDOWN ROAD G500,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.88
922365,PORTSDOWN ROAD G500,2024-01-28T03:50:00.000+00:00,feeder,01,N Current (RMS),A,5.4
922365,PORTSDOWN ROAD G500,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.8
922365,PORTSDOWN ROAD G500,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.4
922365,PORTSDOWN ROAD G500,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,9.2
922365,PORTSDOWN ROAD G500,2024-01-28T03:50:00.000+00:00,transformer,,Temperature,C,6.1
922365,PORTSDOWN ROAD G500,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
922365,PORTSDOWN ROAD G500,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.26
922365,PORTSDOWN ROAD G500,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
922365,PORTSDOWN ROAD G500,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
922365,PORTSDOWN ROAD G500,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
922365,PORTSDOWN ROAD G500,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.78
922365,PORTSDOWN ROAD G500,2024-01-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
922365,PORTSDOWN ROAD G500,2024-01-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
922365,PORTSDOWN ROAD G500,2024-01-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
922365,PORTSDOWN ROAD G500,2024-01-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.8
922365,PORTSDOWN ROAD G500,2024-01-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,25.63
922365,PORTSDOWN ROAD G500,2024-01-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.67
922365,PORTSDOWN ROAD G500,2024-01-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
922365,PORTSDOWN ROAD G500,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
922365,PORTSDOWN ROAD G500,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
922365,PORTSDOWN ROAD G500,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
922365,PORTSDOWN ROAD G500,2024-01-28T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-28T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
922365,PORTSDOWN ROAD G500,2024-01-28T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
922365,PORTSDOWN ROAD G500,2024-01-28T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922365,PORTSDOWN ROAD G500,2024-01-28T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.73
922365,PORTSDOWN ROAD G500,2024-01-28T03:40:00.000+00:00,feeder,,N Current (RMS),A,2.6
922365,PORTSDOWN ROAD G500,2024-01-28T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-28T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
922365,PORTSDOWN ROAD G500,2024-01-28T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
922365,PORTSDOWN ROAD G500,2024-01-28T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.12
922365,PORTSDOWN ROAD G500,2024-01-28T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-28T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-28T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.47
922365,PORTSDOWN ROAD G500,2024-01-28T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.04
922365,PORTSDOWN ROAD G500,2024-01-28T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.03
922365,PORTSDOWN ROAD G500,2024-01-28T03:40:00.000+00:00,feeder,05,N Current (RMS),A,1.2
922365,PORTSDOWN ROAD G500,2024-01-28T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,2.1
922365,PORTSDOWN ROAD G500,2024-01-28T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-28T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.65
922365,PORTSDOWN ROAD G500,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
922365,PORTSDOWN ROAD G500,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.2
922365,PORTSDOWN ROAD G500,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.65
922365,PORTSDOWN ROAD G500,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.1
922365,PORTSDOWN ROAD G500,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.89
922365,PORTSDOWN ROAD G500,2024-01-28T03:40:00.000+00:00,feeder,04,N Current (RMS),A,13.5
922365,PORTSDOWN ROAD G500,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.0
922365,PORTSDOWN ROAD G500,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.8
922365,PORTSDOWN ROAD G500,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,15.6
922365,PORTSDOWN ROAD G500,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
922365,PORTSDOWN ROAD G500,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
922365,PORTSDOWN ROAD G500,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
922365,PORTSDOWN ROAD G500,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.05
922365,PORTSDOWN ROAD G500,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.64
922365,PORTSDOWN ROAD G500,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.57
922365,PORTSDOWN ROAD G500,2024-01-28T03:40:00.000+00:00,feeder,03,N Current (RMS),A,35.2
922365,PORTSDOWN ROAD G500,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,4.4
922365,PORTSDOWN ROAD G500,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,66.6
922365,PORTSDOWN ROAD G500,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.5
922365,PORTSDOWN ROAD G500,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
922365,PORTSDOWN ROAD G500,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
922365,PORTSDOWN ROAD G500,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
922365,PORTSDOWN ROAD G500,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.63
922365,PORTSDOWN ROAD G500,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.76
922365,PORTSDOWN ROAD G500,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.88
922365,PORTSDOWN ROAD G500,2024-01-28T03:40:00.000+00:00,feeder,02,N Current (RMS),A,11.1
922365,PORTSDOWN ROAD G500,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.4
922365,PORTSDOWN ROAD G500,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.6
922365,PORTSDOWN ROAD G500,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,9.6
922365,PORTSDOWN ROAD G500,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
922365,PORTSDOWN ROAD G500,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
922365,PORTSDOWN ROAD G500,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
922365,PORTSDOWN ROAD G500,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.68
922365,PORTSDOWN ROAD G500,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.35
922365,PORTSDOWN ROAD G500,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.86
922365,PORTSDOWN ROAD G500,2024-01-28T03:40:00.000+00:00,feeder,01,N Current (RMS),A,6.0
922365,PORTSDOWN ROAD G500,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.8
922365,PORTSDOWN ROAD G500,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.2
922365,PORTSDOWN ROAD G500,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.8
922365,PORTSDOWN ROAD G500,2024-01-28T03:40:00.000+00:00,transformer,,Temperature,C,6.2
922365,PORTSDOWN ROAD G500,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
922365,PORTSDOWN ROAD G500,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.2
922365,PORTSDOWN ROAD G500,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
922365,PORTSDOWN ROAD G500,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
922365,PORTSDOWN ROAD G500,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
922365,PORTSDOWN ROAD G500,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.52
922365,PORTSDOWN ROAD G500,2024-01-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
922365,PORTSDOWN ROAD G500,2024-01-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
922365,PORTSDOWN ROAD G500,2024-01-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
922365,PORTSDOWN ROAD G500,2024-01-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.47
922365,PORTSDOWN ROAD G500,2024-01-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,25.92
922365,PORTSDOWN ROAD G500,2024-01-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.96
922365,PORTSDOWN ROAD G500,2024-01-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
922365,PORTSDOWN ROAD G500,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
922365,PORTSDOWN ROAD G500,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
922365,PORTSDOWN ROAD G500,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
922365,PORTSDOWN ROAD G500,2024-01-28T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-28T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
922365,PORTSDOWN ROAD G500,2024-01-28T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
922365,PORTSDOWN ROAD G500,2024-01-28T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922365,PORTSDOWN ROAD G500,2024-01-28T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.72
922365,PORTSDOWN ROAD G500,2024-01-28T03:30:00.000+00:00,feeder,,N Current (RMS),A,2.5
922365,PORTSDOWN ROAD G500,2024-01-28T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-28T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
922365,PORTSDOWN ROAD G500,2024-01-28T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
922365,PORTSDOWN ROAD G500,2024-01-28T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.08
922365,PORTSDOWN ROAD G500,2024-01-28T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-28T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.08
922365,PORTSDOWN ROAD G500,2024-01-28T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.36
922365,PORTSDOWN ROAD G500,2024-01-28T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.04
922365,PORTSDOWN ROAD G500,2024-01-28T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,-0.01
922365,PORTSDOWN ROAD G500,2024-01-28T03:30:00.000+00:00,feeder,05,N Current (RMS),A,1.4
922365,PORTSDOWN ROAD G500,2024-01-28T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,1.7
922365,PORTSDOWN ROAD G500,2024-01-28T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-28T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.55
922365,PORTSDOWN ROAD G500,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
922365,PORTSDOWN ROAD G500,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.14
922365,PORTSDOWN ROAD G500,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.31
922365,PORTSDOWN ROAD G500,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.11
922365,PORTSDOWN ROAD G500,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.14
922365,PORTSDOWN ROAD G500,2024-01-28T03:30:00.000+00:00,feeder,04,N Current (RMS),A,11.6
922365,PORTSDOWN ROAD G500,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.4
922365,PORTSDOWN ROAD G500,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.5
922365,PORTSDOWN ROAD G500,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,16.2
922365,PORTSDOWN ROAD G500,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
922365,PORTSDOWN ROAD G500,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
922365,PORTSDOWN ROAD G500,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
922365,PORTSDOWN ROAD G500,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.04
922365,PORTSDOWN ROAD G500,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.62
922365,PORTSDOWN ROAD G500,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.72
922365,PORTSDOWN ROAD G500,2024-01-28T03:30:00.000+00:00,feeder,03,N Current (RMS),A,35.0
922365,PORTSDOWN ROAD G500,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,4.3
922365,PORTSDOWN ROAD G500,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,66.4
922365,PORTSDOWN ROAD G500,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.7
922365,PORTSDOWN ROAD G500,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.16
922365,PORTSDOWN ROAD G500,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
922365,PORTSDOWN ROAD G500,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
922365,PORTSDOWN ROAD G500,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.32
922365,PORTSDOWN ROAD G500,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.61
922365,PORTSDOWN ROAD G500,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.63
922365,PORTSDOWN ROAD G500,2024-01-28T03:30:00.000+00:00,feeder,02,N Current (RMS),A,10.8
922365,PORTSDOWN ROAD G500,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.5
922365,PORTSDOWN ROAD G500,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.1
922365,PORTSDOWN ROAD G500,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.3
922365,PORTSDOWN ROAD G500,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
922365,PORTSDOWN ROAD G500,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
922365,PORTSDOWN ROAD G500,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
922365,PORTSDOWN ROAD G500,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.67
922365,PORTSDOWN ROAD G500,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.38
922365,PORTSDOWN ROAD G500,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.99
922365,PORTSDOWN ROAD G500,2024-01-28T03:30:00.000+00:00,feeder,01,N Current (RMS),A,4.3
922365,PORTSDOWN ROAD G500,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.8
922365,PORTSDOWN ROAD G500,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.3
922365,PORTSDOWN ROAD G500,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.0
922365,PORTSDOWN ROAD G500,2024-01-28T03:30:00.000+00:00,transformer,,Temperature,C,6.3
922365,PORTSDOWN ROAD G500,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
922365,PORTSDOWN ROAD G500,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.03
922365,PORTSDOWN ROAD G500,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
922365,PORTSDOWN ROAD G500,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
922365,PORTSDOWN ROAD G500,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
922365,PORTSDOWN ROAD G500,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.4
922365,PORTSDOWN ROAD G500,2024-01-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
922365,PORTSDOWN ROAD G500,2024-01-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
922365,PORTSDOWN ROAD G500,2024-01-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
922365,PORTSDOWN ROAD G500,2024-01-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.69
922365,PORTSDOWN ROAD G500,2024-01-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,24.78
922365,PORTSDOWN ROAD G500,2024-01-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.17
922365,PORTSDOWN ROAD G500,2024-01-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
922365,PORTSDOWN ROAD G500,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
922365,PORTSDOWN ROAD G500,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
922365,PORTSDOWN ROAD G500,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
922365,PORTSDOWN ROAD G500,2024-01-28T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-28T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
922365,PORTSDOWN ROAD G500,2024-01-28T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
922365,PORTSDOWN ROAD G500,2024-01-28T03:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922365,PORTSDOWN ROAD G500,2024-01-28T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922365,PORTSDOWN ROAD G500,2024-01-28T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.69
922365,PORTSDOWN ROAD G500,2024-01-28T03:20:00.000+00:00,feeder,,N Current (RMS),A,2.5
922365,PORTSDOWN ROAD G500,2024-01-28T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-28T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
922365,PORTSDOWN ROAD G500,2024-01-28T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
922365,PORTSDOWN ROAD G500,2024-01-28T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.09
922365,PORTSDOWN ROAD G500,2024-01-28T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-28T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.04
922365,PORTSDOWN ROAD G500,2024-01-28T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.6
922365,PORTSDOWN ROAD G500,2024-01-28T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.06
922365,PORTSDOWN ROAD G500,2024-01-28T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.01
922365,PORTSDOWN ROAD G500,2024-01-28T03:20:00.000+00:00,feeder,05,N Current (RMS),A,1.8
922365,PORTSDOWN ROAD G500,2024-01-28T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,2.5
922365,PORTSDOWN ROAD G500,2024-01-28T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-28T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
922365,PORTSDOWN ROAD G500,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
922365,PORTSDOWN ROAD G500,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.98
922365,PORTSDOWN ROAD G500,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.82
922365,PORTSDOWN ROAD G500,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.47
922365,PORTSDOWN ROAD G500,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.22
922365,PORTSDOWN ROAD G500,2024-01-28T03:20:00.000+00:00,feeder,04,N Current (RMS),A,14.2
922365,PORTSDOWN ROAD G500,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,28.6
922365,PORTSDOWN ROAD G500,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.8
922365,PORTSDOWN ROAD G500,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,16.2
922365,PORTSDOWN ROAD G500,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
922365,PORTSDOWN ROAD G500,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
922365,PORTSDOWN ROAD G500,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
922365,PORTSDOWN ROAD G500,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
922365,PORTSDOWN ROAD G500,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.84
922365,PORTSDOWN ROAD G500,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.59
922365,PORTSDOWN ROAD G500,2024-01-28T03:20:00.000+00:00,feeder,03,N Current (RMS),A,35.1
922365,PORTSDOWN ROAD G500,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,4.2
922365,PORTSDOWN ROAD G500,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,67.3
922365,PORTSDOWN ROAD G500,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.0
922365,PORTSDOWN ROAD G500,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.92
922365,PORTSDOWN ROAD G500,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
922365,PORTSDOWN ROAD G500,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
922365,PORTSDOWN ROAD G500,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.69
922365,PORTSDOWN ROAD G500,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.29
922365,PORTSDOWN ROAD G500,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.03
922365,PORTSDOWN ROAD G500,2024-01-28T03:20:00.000+00:00,feeder,02,N Current (RMS),A,12.6
922365,PORTSDOWN ROAD G500,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.1
922365,PORTSDOWN ROAD G500,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.6
922365,PORTSDOWN ROAD G500,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.0
922365,PORTSDOWN ROAD G500,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
922365,PORTSDOWN ROAD G500,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
922365,PORTSDOWN ROAD G500,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
922365,PORTSDOWN ROAD G500,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.41
922365,PORTSDOWN ROAD G500,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.65
922365,PORTSDOWN ROAD G500,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.95
922365,PORTSDOWN ROAD G500,2024-01-28T03:20:00.000+00:00,feeder,01,N Current (RMS),A,5.1
922365,PORTSDOWN ROAD G500,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.2
922365,PORTSDOWN ROAD G500,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.2
922365,PORTSDOWN ROAD G500,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.0
922365,PORTSDOWN ROAD G500,2024-01-28T03:20:00.000+00:00,transformer,,Temperature,C,6.3
922365,PORTSDOWN ROAD G500,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
922365,PORTSDOWN ROAD G500,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.4
922365,PORTSDOWN ROAD G500,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
922365,PORTSDOWN ROAD G500,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
922365,PORTSDOWN ROAD G500,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
922365,PORTSDOWN ROAD G500,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.69
922365,PORTSDOWN ROAD G500,2024-01-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
922365,PORTSDOWN ROAD G500,2024-01-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
922365,PORTSDOWN ROAD G500,2024-01-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
922365,PORTSDOWN ROAD G500,2024-01-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.51
922365,PORTSDOWN ROAD G500,2024-01-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,26.33
922365,PORTSDOWN ROAD G500,2024-01-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.51
922365,PORTSDOWN ROAD G500,2024-01-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
922365,PORTSDOWN ROAD G500,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
922365,PORTSDOWN ROAD G500,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
922365,PORTSDOWN ROAD G500,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
922365,PORTSDOWN ROAD G500,2024-01-28T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-28T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
922365,PORTSDOWN ROAD G500,2024-01-28T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
922365,PORTSDOWN ROAD G500,2024-01-28T03:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922365,PORTSDOWN ROAD G500,2024-01-28T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922365,PORTSDOWN ROAD G500,2024-01-28T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.7
922365,PORTSDOWN ROAD G500,2024-01-28T03:10:00.000+00:00,feeder,,N Current (RMS),A,2.6
922365,PORTSDOWN ROAD G500,2024-01-28T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-28T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
922365,PORTSDOWN ROAD G500,2024-01-28T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
922365,PORTSDOWN ROAD G500,2024-01-28T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.06
922365,PORTSDOWN ROAD G500,2024-01-28T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-28T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.46
922365,PORTSDOWN ROAD G500,2024-01-28T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.05
922365,PORTSDOWN ROAD G500,2024-01-28T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.05
922365,PORTSDOWN ROAD G500,2024-01-28T03:10:00.000+00:00,feeder,05,N Current (RMS),A,1.3
922365,PORTSDOWN ROAD G500,2024-01-28T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,2.0
922365,PORTSDOWN ROAD G500,2024-01-28T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-28T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
922365,PORTSDOWN ROAD G500,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
922365,PORTSDOWN ROAD G500,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.03
922365,PORTSDOWN ROAD G500,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.38
922365,PORTSDOWN ROAD G500,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.8
922365,PORTSDOWN ROAD G500,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.96
922365,PORTSDOWN ROAD G500,2024-01-28T03:10:00.000+00:00,feeder,04,N Current (RMS),A,16.2
922365,PORTSDOWN ROAD G500,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,33.8
922365,PORTSDOWN ROAD G500,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
922365,PORTSDOWN ROAD G500,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,19.1
922365,PORTSDOWN ROAD G500,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
922365,PORTSDOWN ROAD G500,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
922365,PORTSDOWN ROAD G500,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.45
922365,PORTSDOWN ROAD G500,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.83
922365,PORTSDOWN ROAD G500,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.82
922365,PORTSDOWN ROAD G500,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.33
922365,PORTSDOWN ROAD G500,2024-01-28T03:10:00.000+00:00,feeder,03,N Current (RMS),A,35.6
922365,PORTSDOWN ROAD G500,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,3.7
922365,PORTSDOWN ROAD G500,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,67.2
922365,PORTSDOWN ROAD G500,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,8.5
922365,PORTSDOWN ROAD G500,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
922365,PORTSDOWN ROAD G500,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.24
922365,PORTSDOWN ROAD G500,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
922365,PORTSDOWN ROAD G500,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.87
922365,PORTSDOWN ROAD G500,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.54
922365,PORTSDOWN ROAD G500,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.54
922365,PORTSDOWN ROAD G500,2024-01-28T03:10:00.000+00:00,feeder,02,N Current (RMS),A,14.7
922365,PORTSDOWN ROAD G500,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.7
922365,PORTSDOWN ROAD G500,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.0
922365,PORTSDOWN ROAD G500,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,8.4
922365,PORTSDOWN ROAD G500,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
922365,PORTSDOWN ROAD G500,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
922365,PORTSDOWN ROAD G500,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
922365,PORTSDOWN ROAD G500,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.15
922365,PORTSDOWN ROAD G500,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.97
922365,PORTSDOWN ROAD G500,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.99
922365,PORTSDOWN ROAD G500,2024-01-28T03:10:00.000+00:00,feeder,01,N Current (RMS),A,5.9
922365,PORTSDOWN ROAD G500,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
922365,PORTSDOWN ROAD G500,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.4
922365,PORTSDOWN ROAD G500,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.2
922365,PORTSDOWN ROAD G500,2024-01-28T03:10:00.000+00:00,transformer,,Temperature,C,6.4
922365,PORTSDOWN ROAD G500,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
922365,PORTSDOWN ROAD G500,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.31
922365,PORTSDOWN ROAD G500,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
922365,PORTSDOWN ROAD G500,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
922365,PORTSDOWN ROAD G500,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
922365,PORTSDOWN ROAD G500,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.58
922365,PORTSDOWN ROAD G500,2024-01-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
922365,PORTSDOWN ROAD G500,2024-01-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
922365,PORTSDOWN ROAD G500,2024-01-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
922365,PORTSDOWN ROAD G500,2024-01-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.68
922365,PORTSDOWN ROAD G500,2024-01-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,27.19
922365,PORTSDOWN ROAD G500,2024-01-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.57
922365,PORTSDOWN ROAD G500,2024-01-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
922365,PORTSDOWN ROAD G500,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
922365,PORTSDOWN ROAD G500,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
922365,PORTSDOWN ROAD G500,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
922365,PORTSDOWN ROAD G500,2024-01-28T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-28T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
922365,PORTSDOWN ROAD G500,2024-01-28T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
922365,PORTSDOWN ROAD G500,2024-01-28T03:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922365,PORTSDOWN ROAD G500,2024-01-28T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
922365,PORTSDOWN ROAD G500,2024-01-28T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.67
922365,PORTSDOWN ROAD G500,2024-01-28T03:00:00.000+00:00,feeder,,N Current (RMS),A,2.4
922365,PORTSDOWN ROAD G500,2024-01-28T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-28T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
922365,PORTSDOWN ROAD G500,2024-01-28T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.3
922365,PORTSDOWN ROAD G500,2024-01-28T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
922365,PORTSDOWN ROAD G500,2024-01-28T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-28T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-28T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.35
922365,PORTSDOWN ROAD G500,2024-01-28T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.05
922365,PORTSDOWN ROAD G500,2024-01-28T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,-0.03
922365,PORTSDOWN ROAD G500,2024-01-28T03:00:00.000+00:00,feeder,05,N Current (RMS),A,1.2
922365,PORTSDOWN ROAD G500,2024-01-28T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,1.6
922365,PORTSDOWN ROAD G500,2024-01-28T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-28T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
922365,PORTSDOWN ROAD G500,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
922365,PORTSDOWN ROAD G500,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.8
922365,PORTSDOWN ROAD G500,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.92
922365,PORTSDOWN ROAD G500,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.52
922365,PORTSDOWN ROAD G500,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.97
922365,PORTSDOWN ROAD G500,2024-01-28T03:00:00.000+00:00,feeder,04,N Current (RMS),A,16.4
922365,PORTSDOWN ROAD G500,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,36.0
922365,PORTSDOWN ROAD G500,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.0
922365,PORTSDOWN ROAD G500,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.8
922365,PORTSDOWN ROAD G500,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
922365,PORTSDOWN ROAD G500,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
922365,PORTSDOWN ROAD G500,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.48
922365,PORTSDOWN ROAD G500,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.8
922365,PORTSDOWN ROAD G500,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.76
922365,PORTSDOWN ROAD G500,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.35
922365,PORTSDOWN ROAD G500,2024-01-28T03:00:00.000+00:00,feeder,03,N Current (RMS),A,35.6
922365,PORTSDOWN ROAD G500,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,3.6
922365,PORTSDOWN ROAD G500,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,67.0
922365,PORTSDOWN ROAD G500,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,8.7
922365,PORTSDOWN ROAD G500,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.98
922365,PORTSDOWN ROAD G500,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
922365,PORTSDOWN ROAD G500,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
922365,PORTSDOWN ROAD G500,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.67
922365,PORTSDOWN ROAD G500,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.83
922365,PORTSDOWN ROAD G500,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.35
922365,PORTSDOWN ROAD G500,2024-01-28T03:00:00.000+00:00,feeder,02,N Current (RMS),A,11.9
922365,PORTSDOWN ROAD G500,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.1
922365,PORTSDOWN ROAD G500,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.2
922365,PORTSDOWN ROAD G500,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.1
922365,PORTSDOWN ROAD G500,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
922365,PORTSDOWN ROAD G500,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
922365,PORTSDOWN ROAD G500,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
922365,PORTSDOWN ROAD G500,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.16
922365,PORTSDOWN ROAD G500,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.54
922365,PORTSDOWN ROAD G500,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.05
922365,PORTSDOWN ROAD G500,2024-01-28T03:00:00.000+00:00,feeder,01,N Current (RMS),A,7.1
922365,PORTSDOWN ROAD G500,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
922365,PORTSDOWN ROAD G500,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.5
922365,PORTSDOWN ROAD G500,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,5.5
922365,PORTSDOWN ROAD G500,2024-01-28T03:00:00.000+00:00,transformer,,Temperature,C,6.4
922365,PORTSDOWN ROAD G500,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
922365,PORTSDOWN ROAD G500,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.24
922365,PORTSDOWN ROAD G500,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
922365,PORTSDOWN ROAD G500,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
922365,PORTSDOWN ROAD G500,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
922365,PORTSDOWN ROAD G500,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.45
922365,PORTSDOWN ROAD G500,2024-01-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
922365,PORTSDOWN ROAD G500,2024-01-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
922365,PORTSDOWN ROAD G500,2024-01-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
922365,PORTSDOWN ROAD G500,2024-01-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.89
922365,PORTSDOWN ROAD G500,2024-01-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,26.72
922365,PORTSDOWN ROAD G500,2024-01-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.37
922365,PORTSDOWN ROAD G500,2024-01-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
