Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922365,PORTSDOWN ROAD G500,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
922365,PORTSDOWN ROAD G500,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
922365,PORTSDOWN ROAD G500,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
922365,PORTSDOWN ROAD G500,2024-01-28T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-28T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
922365,PORTSDOWN ROAD G500,2024-01-28T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
922365,PORTSDOWN ROAD G500,2024-01-28T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
922365,PORTSDOWN ROAD G500,2024-01-28T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.65
922365,PORTSDOWN ROAD G500,2024-01-28T02:50:00.000+00:00,feeder,,N Current (RMS),A,2.5
922365,PORTSDOWN ROAD G500,2024-01-28T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-28T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
922365,PORTSDOWN ROAD G500,2024-01-28T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.3
922365,PORTSDOWN ROAD G500,2024-01-28T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
922365,PORTSDOWN ROAD G500,2024-01-28T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-28T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-28T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.39
922365,PORTSDOWN ROAD G500,2024-01-28T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.06
922365,PORTSDOWN ROAD G500,2024-01-28T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,-0.03
922365,PORTSDOWN ROAD G500,2024-01-28T02:50:00.000+00:00,feeder,05,N Current (RMS),A,1.3
922365,PORTSDOWN ROAD G500,2024-01-28T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,1.7
922365,PORTSDOWN ROAD G500,2024-01-28T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-28T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
922365,PORTSDOWN ROAD G500,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
922365,PORTSDOWN ROAD G500,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.79
922365,PORTSDOWN ROAD G500,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.96
922365,PORTSDOWN ROAD G500,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.94
922365,PORTSDOWN ROAD G500,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.19
922365,PORTSDOWN ROAD G500,2024-01-28T02:50:00.000+00:00,feeder,04,N Current (RMS),A,13.6
922365,PORTSDOWN ROAD G500,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,32.4
922365,PORTSDOWN ROAD G500,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.8
922365,PORTSDOWN ROAD G500,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,19.6
922365,PORTSDOWN ROAD G500,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
922365,PORTSDOWN ROAD G500,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
922365,PORTSDOWN ROAD G500,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
922365,PORTSDOWN ROAD G500,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.94
922365,PORTSDOWN ROAD G500,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.65
922365,PORTSDOWN ROAD G500,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.72
922365,PORTSDOWN ROAD G500,2024-01-28T02:50:00.000+00:00,feeder,03,N Current (RMS),A,35.8
922365,PORTSDOWN ROAD G500,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,4.1
922365,PORTSDOWN ROAD G500,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,66.9
922365,PORTSDOWN ROAD G500,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.2
922365,PORTSDOWN ROAD G500,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.77
922365,PORTSDOWN ROAD G500,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.02
922365,PORTSDOWN ROAD G500,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
922365,PORTSDOWN ROAD G500,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.14
922365,PORTSDOWN ROAD G500,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.88
922365,PORTSDOWN ROAD G500,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.64
922365,PORTSDOWN ROAD G500,2024-01-28T02:50:00.000+00:00,feeder,02,N Current (RMS),A,10.4
922365,PORTSDOWN ROAD G500,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.2
922365,PORTSDOWN ROAD G500,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.2
922365,PORTSDOWN ROAD G500,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.0
922365,PORTSDOWN ROAD G500,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
922365,PORTSDOWN ROAD G500,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
922365,PORTSDOWN ROAD G500,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
922365,PORTSDOWN ROAD G500,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.13
922365,PORTSDOWN ROAD G500,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.03
922365,PORTSDOWN ROAD G500,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.29
922365,PORTSDOWN ROAD G500,2024-01-28T02:50:00.000+00:00,feeder,01,N Current (RMS),A,8.3
922365,PORTSDOWN ROAD G500,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
922365,PORTSDOWN ROAD G500,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.5
922365,PORTSDOWN ROAD G500,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.1
922365,PORTSDOWN ROAD G500,2024-01-28T02:50:00.000+00:00,transformer,,Temperature,C,6.4
922365,PORTSDOWN ROAD G500,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
922365,PORTSDOWN ROAD G500,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
922365,PORTSDOWN ROAD G500,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
922365,PORTSDOWN ROAD G500,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
922365,PORTSDOWN ROAD G500,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
922365,PORTSDOWN ROAD G500,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
922365,PORTSDOWN ROAD G500,2024-01-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
922365,PORTSDOWN ROAD G500,2024-01-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
922365,PORTSDOWN ROAD G500,2024-01-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
922365,PORTSDOWN ROAD G500,2024-01-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.56
922365,PORTSDOWN ROAD G500,2024-01-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,27.56
922365,PORTSDOWN ROAD G500,2024-01-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.45
922365,PORTSDOWN ROAD G500,2024-01-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
922365,PORTSDOWN ROAD G500,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
922365,PORTSDOWN ROAD G500,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
922365,PORTSDOWN ROAD G500,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
922365,PORTSDOWN ROAD G500,2024-01-28T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-28T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
922365,PORTSDOWN ROAD G500,2024-01-28T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
922365,PORTSDOWN ROAD G500,2024-01-28T02:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922365,PORTSDOWN ROAD G500,2024-01-28T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
922365,PORTSDOWN ROAD G500,2024-01-28T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.64
922365,PORTSDOWN ROAD G500,2024-01-28T02:40:00.000+00:00,feeder,,N Current (RMS),A,2.5
922365,PORTSDOWN ROAD G500,2024-01-28T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-28T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
922365,PORTSDOWN ROAD G500,2024-01-28T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
922365,PORTSDOWN ROAD G500,2024-01-28T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.04
922365,PORTSDOWN ROAD G500,2024-01-28T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-28T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.02
922365,PORTSDOWN ROAD G500,2024-01-28T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.33
922365,PORTSDOWN ROAD G500,2024-01-28T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.05
922365,PORTSDOWN ROAD G500,2024-01-28T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.06
922365,PORTSDOWN ROAD G500,2024-01-28T02:40:00.000+00:00,feeder,05,N Current (RMS),A,1.1
922365,PORTSDOWN ROAD G500,2024-01-28T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
922365,PORTSDOWN ROAD G500,2024-01-28T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-28T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
922365,PORTSDOWN ROAD G500,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
922365,PORTSDOWN ROAD G500,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.86
922365,PORTSDOWN ROAD G500,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.98
922365,PORTSDOWN ROAD G500,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.66
922365,PORTSDOWN ROAD G500,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.45
922365,PORTSDOWN ROAD G500,2024-01-28T02:40:00.000+00:00,feeder,04,N Current (RMS),A,18.8
922365,PORTSDOWN ROAD G500,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,40.6
922365,PORTSDOWN ROAD G500,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.4
922365,PORTSDOWN ROAD G500,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,20.6
922365,PORTSDOWN ROAD G500,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
922365,PORTSDOWN ROAD G500,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
922365,PORTSDOWN ROAD G500,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
922365,PORTSDOWN ROAD G500,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.76
922365,PORTSDOWN ROAD G500,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.74
922365,PORTSDOWN ROAD G500,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.91
922365,PORTSDOWN ROAD G500,2024-01-28T02:40:00.000+00:00,feeder,03,N Current (RMS),A,36.0
922365,PORTSDOWN ROAD G500,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,3.4
922365,PORTSDOWN ROAD G500,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,67.4
922365,PORTSDOWN ROAD G500,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.5
922365,PORTSDOWN ROAD G500,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
922365,PORTSDOWN ROAD G500,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.11
922365,PORTSDOWN ROAD G500,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
922365,PORTSDOWN ROAD G500,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.85
922365,PORTSDOWN ROAD G500,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.02
922365,PORTSDOWN ROAD G500,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.08
922365,PORTSDOWN ROAD G500,2024-01-28T02:40:00.000+00:00,feeder,02,N Current (RMS),A,9.0
922365,PORTSDOWN ROAD G500,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.2
922365,PORTSDOWN ROAD G500,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.4
922365,PORTSDOWN ROAD G500,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.7
922365,PORTSDOWN ROAD G500,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
922365,PORTSDOWN ROAD G500,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
922365,PORTSDOWN ROAD G500,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
922365,PORTSDOWN ROAD G500,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.08
922365,PORTSDOWN ROAD G500,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.91
922365,PORTSDOWN ROAD G500,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.18
922365,PORTSDOWN ROAD G500,2024-01-28T02:40:00.000+00:00,feeder,01,N Current (RMS),A,8.7
922365,PORTSDOWN ROAD G500,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.0
922365,PORTSDOWN ROAD G500,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.4
922365,PORTSDOWN ROAD G500,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,5.8
922365,PORTSDOWN ROAD G500,2024-01-28T02:40:00.000+00:00,transformer,,Temperature,C,6.5
922365,PORTSDOWN ROAD G500,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
922365,PORTSDOWN ROAD G500,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
922365,PORTSDOWN ROAD G500,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
922365,PORTSDOWN ROAD G500,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
922365,PORTSDOWN ROAD G500,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
922365,PORTSDOWN ROAD G500,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
922365,PORTSDOWN ROAD G500,2024-01-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
922365,PORTSDOWN ROAD G500,2024-01-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
922365,PORTSDOWN ROAD G500,2024-01-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
922365,PORTSDOWN ROAD G500,2024-01-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
922365,PORTSDOWN ROAD G500,2024-01-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,27.4
922365,PORTSDOWN ROAD G500,2024-01-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.33
922365,PORTSDOWN ROAD G500,2024-01-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
922365,PORTSDOWN ROAD G500,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
922365,PORTSDOWN ROAD G500,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
922365,PORTSDOWN ROAD G500,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
922365,PORTSDOWN ROAD G500,2024-01-28T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-28T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
922365,PORTSDOWN ROAD G500,2024-01-28T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
922365,PORTSDOWN ROAD G500,2024-01-28T02:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922365,PORTSDOWN ROAD G500,2024-01-28T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
922365,PORTSDOWN ROAD G500,2024-01-28T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.63
922365,PORTSDOWN ROAD G500,2024-01-28T02:30:00.000+00:00,feeder,,N Current (RMS),A,2.5
922365,PORTSDOWN ROAD G500,2024-01-28T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-28T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
922365,PORTSDOWN ROAD G500,2024-01-28T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
922365,PORTSDOWN ROAD G500,2024-01-28T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.15
922365,PORTSDOWN ROAD G500,2024-01-28T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-28T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.09
922365,PORTSDOWN ROAD G500,2024-01-28T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.45
922365,PORTSDOWN ROAD G500,2024-01-28T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.04
922365,PORTSDOWN ROAD G500,2024-01-28T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,-0.01
922365,PORTSDOWN ROAD G500,2024-01-28T02:30:00.000+00:00,feeder,05,N Current (RMS),A,1.4
922365,PORTSDOWN ROAD G500,2024-01-28T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,2.0
922365,PORTSDOWN ROAD G500,2024-01-28T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-28T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
922365,PORTSDOWN ROAD G500,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
922365,PORTSDOWN ROAD G500,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.87
922365,PORTSDOWN ROAD G500,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.86
922365,PORTSDOWN ROAD G500,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.15
922365,PORTSDOWN ROAD G500,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.5
922365,PORTSDOWN ROAD G500,2024-01-28T02:30:00.000+00:00,feeder,04,N Current (RMS),A,15.5
922365,PORTSDOWN ROAD G500,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,36.1
922365,PORTSDOWN ROAD G500,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
922365,PORTSDOWN ROAD G500,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.7
922365,PORTSDOWN ROAD G500,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
922365,PORTSDOWN ROAD G500,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
922365,PORTSDOWN ROAD G500,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
922365,PORTSDOWN ROAD G500,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.75
922365,PORTSDOWN ROAD G500,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.59
922365,PORTSDOWN ROAD G500,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.6
922365,PORTSDOWN ROAD G500,2024-01-28T02:30:00.000+00:00,feeder,03,N Current (RMS),A,34.8
922365,PORTSDOWN ROAD G500,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,3.3
922365,PORTSDOWN ROAD G500,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,66.8
922365,PORTSDOWN ROAD G500,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.1
922365,PORTSDOWN ROAD G500,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.01
922365,PORTSDOWN ROAD G500,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.11
922365,PORTSDOWN ROAD G500,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
922365,PORTSDOWN ROAD G500,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.22
922365,PORTSDOWN ROAD G500,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.45
922365,PORTSDOWN ROAD G500,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.6
922365,PORTSDOWN ROAD G500,2024-01-28T02:30:00.000+00:00,feeder,02,N Current (RMS),A,12.9
922365,PORTSDOWN ROAD G500,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.5
922365,PORTSDOWN ROAD G500,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.1
922365,PORTSDOWN ROAD G500,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.8
922365,PORTSDOWN ROAD G500,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
922365,PORTSDOWN ROAD G500,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
922365,PORTSDOWN ROAD G500,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
922365,PORTSDOWN ROAD G500,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.16
922365,PORTSDOWN ROAD G500,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.74
922365,PORTSDOWN ROAD G500,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.1
922365,PORTSDOWN ROAD G500,2024-01-28T02:30:00.000+00:00,feeder,01,N Current (RMS),A,6.4
922365,PORTSDOWN ROAD G500,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.0
922365,PORTSDOWN ROAD G500,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.8
922365,PORTSDOWN ROAD G500,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.7
922365,PORTSDOWN ROAD G500,2024-01-28T02:30:00.000+00:00,transformer,,Temperature,C,6.6
922365,PORTSDOWN ROAD G500,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
922365,PORTSDOWN ROAD G500,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
922365,PORTSDOWN ROAD G500,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
922365,PORTSDOWN ROAD G500,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
922365,PORTSDOWN ROAD G500,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
922365,PORTSDOWN ROAD G500,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
922365,PORTSDOWN ROAD G500,2024-01-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
922365,PORTSDOWN ROAD G500,2024-01-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
922365,PORTSDOWN ROAD G500,2024-01-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
922365,PORTSDOWN ROAD G500,2024-01-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.44
922365,PORTSDOWN ROAD G500,2024-01-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,26.98
922365,PORTSDOWN ROAD G500,2024-01-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.42
922365,PORTSDOWN ROAD G500,2024-01-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
922365,PORTSDOWN ROAD G500,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
922365,PORTSDOWN ROAD G500,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
922365,PORTSDOWN ROAD G500,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
922365,PORTSDOWN ROAD G500,2024-01-28T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-28T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
922365,PORTSDOWN ROAD G500,2024-01-28T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
922365,PORTSDOWN ROAD G500,2024-01-28T02:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922365,PORTSDOWN ROAD G500,2024-01-28T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.61
922365,PORTSDOWN ROAD G500,2024-01-28T02:20:00.000+00:00,feeder,,N Current (RMS),A,2.8
922365,PORTSDOWN ROAD G500,2024-01-28T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-28T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
922365,PORTSDOWN ROAD G500,2024-01-28T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
922365,PORTSDOWN ROAD G500,2024-01-28T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.03
922365,PORTSDOWN ROAD G500,2024-01-28T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-28T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.12
922365,PORTSDOWN ROAD G500,2024-01-28T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.33
922365,PORTSDOWN ROAD G500,2024-01-28T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.08
922365,PORTSDOWN ROAD G500,2024-01-28T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,-0.05
922365,PORTSDOWN ROAD G500,2024-01-28T02:20:00.000+00:00,feeder,05,N Current (RMS),A,1.4
922365,PORTSDOWN ROAD G500,2024-01-28T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
922365,PORTSDOWN ROAD G500,2024-01-28T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-28T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
922365,PORTSDOWN ROAD G500,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
922365,PORTSDOWN ROAD G500,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.92
922365,PORTSDOWN ROAD G500,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.39
922365,PORTSDOWN ROAD G500,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.62
922365,PORTSDOWN ROAD G500,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.08
922365,PORTSDOWN ROAD G500,2024-01-28T02:20:00.000+00:00,feeder,04,N Current (RMS),A,20.0
922365,PORTSDOWN ROAD G500,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,42.1
922365,PORTSDOWN ROAD G500,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.6
922365,PORTSDOWN ROAD G500,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,19.4
922365,PORTSDOWN ROAD G500,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
922365,PORTSDOWN ROAD G500,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
922365,PORTSDOWN ROAD G500,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.49
922365,PORTSDOWN ROAD G500,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.82
922365,PORTSDOWN ROAD G500,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.73
922365,PORTSDOWN ROAD G500,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.61
922365,PORTSDOWN ROAD G500,2024-01-28T02:20:00.000+00:00,feeder,03,N Current (RMS),A,35.1
922365,PORTSDOWN ROAD G500,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,3.6
922365,PORTSDOWN ROAD G500,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,67.4
922365,PORTSDOWN ROAD G500,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.7
922365,PORTSDOWN ROAD G500,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.97
922365,PORTSDOWN ROAD G500,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
922365,PORTSDOWN ROAD G500,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
922365,PORTSDOWN ROAD G500,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.89
922365,PORTSDOWN ROAD G500,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.55
922365,PORTSDOWN ROAD G500,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.57
922365,PORTSDOWN ROAD G500,2024-01-28T02:20:00.000+00:00,feeder,02,N Current (RMS),A,15.3
922365,PORTSDOWN ROAD G500,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.1
922365,PORTSDOWN ROAD G500,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.2
922365,PORTSDOWN ROAD G500,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.8
922365,PORTSDOWN ROAD G500,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
922365,PORTSDOWN ROAD G500,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
922365,PORTSDOWN ROAD G500,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
922365,PORTSDOWN ROAD G500,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.18
922365,PORTSDOWN ROAD G500,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.12
922365,PORTSDOWN ROAD G500,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.03
922365,PORTSDOWN ROAD G500,2024-01-28T02:20:00.000+00:00,feeder,01,N Current (RMS),A,9.4
922365,PORTSDOWN ROAD G500,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.2
922365,PORTSDOWN ROAD G500,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.8
922365,PORTSDOWN ROAD G500,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.4
922365,PORTSDOWN ROAD G500,2024-01-28T02:20:00.000+00:00,transformer,,Temperature,C,6.6
922365,PORTSDOWN ROAD G500,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
922365,PORTSDOWN ROAD G500,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
922365,PORTSDOWN ROAD G500,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
922365,PORTSDOWN ROAD G500,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
922365,PORTSDOWN ROAD G500,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
922365,PORTSDOWN ROAD G500,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
922365,PORTSDOWN ROAD G500,2024-01-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
922365,PORTSDOWN ROAD G500,2024-01-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
922365,PORTSDOWN ROAD G500,2024-01-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
922365,PORTSDOWN ROAD G500,2024-01-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.61
922365,PORTSDOWN ROAD G500,2024-01-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,31.1
922365,PORTSDOWN ROAD G500,2024-01-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.86
922365,PORTSDOWN ROAD G500,2024-01-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
922365,PORTSDOWN ROAD G500,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
922365,PORTSDOWN ROAD G500,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
922365,PORTSDOWN ROAD G500,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
922365,PORTSDOWN ROAD G500,2024-01-28T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-28T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
922365,PORTSDOWN ROAD G500,2024-01-28T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
922365,PORTSDOWN ROAD G500,2024-01-28T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.61
922365,PORTSDOWN ROAD G500,2024-01-28T02:10:00.000+00:00,feeder,,N Current (RMS),A,3.1
922365,PORTSDOWN ROAD G500,2024-01-28T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-28T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
922365,PORTSDOWN ROAD G500,2024-01-28T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
922365,PORTSDOWN ROAD G500,2024-01-28T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.09
922365,PORTSDOWN ROAD G500,2024-01-28T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-28T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.02
922365,PORTSDOWN ROAD G500,2024-01-28T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.28
922365,PORTSDOWN ROAD G500,2024-01-28T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.1
922365,PORTSDOWN ROAD G500,2024-01-28T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.02
922365,PORTSDOWN ROAD G500,2024-01-28T02:10:00.000+00:00,feeder,05,N Current (RMS),A,1.3
922365,PORTSDOWN ROAD G500,2024-01-28T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,1.4
922365,PORTSDOWN ROAD G500,2024-01-28T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-28T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
922365,PORTSDOWN ROAD G500,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
922365,PORTSDOWN ROAD G500,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.98
922365,PORTSDOWN ROAD G500,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.33
922365,PORTSDOWN ROAD G500,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.14
922365,PORTSDOWN ROAD G500,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.97
922365,PORTSDOWN ROAD G500,2024-01-28T02:10:00.000+00:00,feeder,04,N Current (RMS),A,14.4
922365,PORTSDOWN ROAD G500,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,34.0
922365,PORTSDOWN ROAD G500,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.5
922365,PORTSDOWN ROAD G500,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,23.1
922365,PORTSDOWN ROAD G500,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
922365,PORTSDOWN ROAD G500,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
922365,PORTSDOWN ROAD G500,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.49
922365,PORTSDOWN ROAD G500,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.72
922365,PORTSDOWN ROAD G500,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.63
922365,PORTSDOWN ROAD G500,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.73
922365,PORTSDOWN ROAD G500,2024-01-28T02:10:00.000+00:00,feeder,03,N Current (RMS),A,35.5
922365,PORTSDOWN ROAD G500,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,3.2
922365,PORTSDOWN ROAD G500,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,67.0
922365,PORTSDOWN ROAD G500,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.0
922365,PORTSDOWN ROAD G500,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.9
922365,PORTSDOWN ROAD G500,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
922365,PORTSDOWN ROAD G500,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
922365,PORTSDOWN ROAD G500,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.87
922365,PORTSDOWN ROAD G500,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.49
922365,PORTSDOWN ROAD G500,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.45
922365,PORTSDOWN ROAD G500,2024-01-28T02:10:00.000+00:00,feeder,02,N Current (RMS),A,19.0
922365,PORTSDOWN ROAD G500,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.5
922365,PORTSDOWN ROAD G500,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.4
922365,PORTSDOWN ROAD G500,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.6
922365,PORTSDOWN ROAD G500,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
922365,PORTSDOWN ROAD G500,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
922365,PORTSDOWN ROAD G500,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
922365,PORTSDOWN ROAD G500,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.26
922365,PORTSDOWN ROAD G500,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.56
922365,PORTSDOWN ROAD G500,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.1
922365,PORTSDOWN ROAD G500,2024-01-28T02:10:00.000+00:00,feeder,01,N Current (RMS),A,14.4
922365,PORTSDOWN ROAD G500,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.5
922365,PORTSDOWN ROAD G500,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,18.8
922365,PORTSDOWN ROAD G500,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.7
922365,PORTSDOWN ROAD G500,2024-01-28T02:10:00.000+00:00,transformer,,Temperature,C,6.7
922365,PORTSDOWN ROAD G500,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
922365,PORTSDOWN ROAD G500,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
922365,PORTSDOWN ROAD G500,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
922365,PORTSDOWN ROAD G500,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
922365,PORTSDOWN ROAD G500,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
922365,PORTSDOWN ROAD G500,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
922365,PORTSDOWN ROAD G500,2024-01-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
922365,PORTSDOWN ROAD G500,2024-01-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
922365,PORTSDOWN ROAD G500,2024-01-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
922365,PORTSDOWN ROAD G500,2024-01-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.46
922365,PORTSDOWN ROAD G500,2024-01-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,33.91
922365,PORTSDOWN ROAD G500,2024-01-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.88
922365,PORTSDOWN ROAD G500,2024-01-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,70.1
922365,PORTSDOWN ROAD G500,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
922365,PORTSDOWN ROAD G500,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
922365,PORTSDOWN ROAD G500,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
922365,PORTSDOWN ROAD G500,2024-01-28T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-28T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
922365,PORTSDOWN ROAD G500,2024-01-28T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
922365,PORTSDOWN ROAD G500,2024-01-28T02:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922365,PORTSDOWN ROAD G500,2024-01-28T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
922365,PORTSDOWN ROAD G500,2024-01-28T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.62
922365,PORTSDOWN ROAD G500,2024-01-28T02:00:00.000+00:00,feeder,,N Current (RMS),A,2.8
922365,PORTSDOWN ROAD G500,2024-01-28T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-28T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
922365,PORTSDOWN ROAD G500,2024-01-28T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
922365,PORTSDOWN ROAD G500,2024-01-28T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.08
922365,PORTSDOWN ROAD G500,2024-01-28T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-28T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.03
922365,PORTSDOWN ROAD G500,2024-01-28T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.29
922365,PORTSDOWN ROAD G500,2024-01-28T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.06
922365,PORTSDOWN ROAD G500,2024-01-28T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.03
922365,PORTSDOWN ROAD G500,2024-01-28T02:00:00.000+00:00,feeder,05,N Current (RMS),A,1.2
922365,PORTSDOWN ROAD G500,2024-01-28T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,1.4
922365,PORTSDOWN ROAD G500,2024-01-28T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-28T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
922365,PORTSDOWN ROAD G500,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
922365,PORTSDOWN ROAD G500,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.21
922365,PORTSDOWN ROAD G500,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.02
922365,PORTSDOWN ROAD G500,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.69
922365,PORTSDOWN ROAD G500,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.4
922365,PORTSDOWN ROAD G500,2024-01-28T02:00:00.000+00:00,feeder,04,N Current (RMS),A,16.3
922365,PORTSDOWN ROAD G500,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,36.7
922365,PORTSDOWN ROAD G500,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.2
922365,PORTSDOWN ROAD G500,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,24.9
922365,PORTSDOWN ROAD G500,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
922365,PORTSDOWN ROAD G500,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
922365,PORTSDOWN ROAD G500,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
922365,PORTSDOWN ROAD G500,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.84
922365,PORTSDOWN ROAD G500,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.62
922365,PORTSDOWN ROAD G500,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.92
922365,PORTSDOWN ROAD G500,2024-01-28T02:00:00.000+00:00,feeder,03,N Current (RMS),A,35.1
922365,PORTSDOWN ROAD G500,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,3.7
922365,PORTSDOWN ROAD G500,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,66.9
922365,PORTSDOWN ROAD G500,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.2
922365,PORTSDOWN ROAD G500,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.19
922365,PORTSDOWN ROAD G500,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
922365,PORTSDOWN ROAD G500,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
922365,PORTSDOWN ROAD G500,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.53
922365,PORTSDOWN ROAD G500,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.06
922365,PORTSDOWN ROAD G500,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.76
922365,PORTSDOWN ROAD G500,2024-01-28T02:00:00.000+00:00,feeder,02,N Current (RMS),A,15.6
922365,PORTSDOWN ROAD G500,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.4
922365,PORTSDOWN ROAD G500,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.7
922365,PORTSDOWN ROAD G500,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.6
922365,PORTSDOWN ROAD G500,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
922365,PORTSDOWN ROAD G500,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
922365,PORTSDOWN ROAD G500,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
922365,PORTSDOWN ROAD G500,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.16
922365,PORTSDOWN ROAD G500,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.21
922365,PORTSDOWN ROAD G500,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.07
922365,PORTSDOWN ROAD G500,2024-01-28T02:00:00.000+00:00,feeder,01,N Current (RMS),A,13.4
922365,PORTSDOWN ROAD G500,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.3
922365,PORTSDOWN ROAD G500,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,17.6
922365,PORTSDOWN ROAD G500,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,5.7
922365,PORTSDOWN ROAD G500,2024-01-28T02:00:00.000+00:00,transformer,,Temperature,C,6.8
922365,PORTSDOWN ROAD G500,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
922365,PORTSDOWN ROAD G500,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
922365,PORTSDOWN ROAD G500,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
922365,PORTSDOWN ROAD G500,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
922365,PORTSDOWN ROAD G500,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
922365,PORTSDOWN ROAD G500,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
922365,PORTSDOWN ROAD G500,2024-01-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
922365,PORTSDOWN ROAD G500,2024-01-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
922365,PORTSDOWN ROAD G500,2024-01-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
922365,PORTSDOWN ROAD G500,2024-01-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.84
922365,PORTSDOWN ROAD G500,2024-01-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,31.65
922365,PORTSDOWN ROAD G500,2024-01-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.8
922365,PORTSDOWN ROAD G500,2024-01-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
922365,PORTSDOWN ROAD G500,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
922365,PORTSDOWN ROAD G500,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
922365,PORTSDOWN ROAD G500,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
922365,PORTSDOWN ROAD G500,2024-01-28T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-28T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
922365,PORTSDOWN ROAD G500,2024-01-28T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
922365,PORTSDOWN ROAD G500,2024-01-28T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.62
922365,PORTSDOWN ROAD G500,2024-01-28T01:50:00.000+00:00,feeder,,N Current (RMS),A,2.7
922365,PORTSDOWN ROAD G500,2024-01-28T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-28T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
922365,PORTSDOWN ROAD G500,2024-01-28T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
922365,PORTSDOWN ROAD G500,2024-01-28T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.06
922365,PORTSDOWN ROAD G500,2024-01-28T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.07
922365,PORTSDOWN ROAD G500,2024-01-28T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.09
922365,PORTSDOWN ROAD G500,2024-01-28T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.44
922365,PORTSDOWN ROAD G500,2024-01-28T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.11
922365,PORTSDOWN ROAD G500,2024-01-28T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,-0.03
922365,PORTSDOWN ROAD G500,2024-01-28T01:50:00.000+00:00,feeder,05,N Current (RMS),A,1.3
922365,PORTSDOWN ROAD G500,2024-01-28T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,1.9
922365,PORTSDOWN ROAD G500,2024-01-28T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-28T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.66
922365,PORTSDOWN ROAD G500,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
922365,PORTSDOWN ROAD G500,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.99
922365,PORTSDOWN ROAD G500,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.96
922365,PORTSDOWN ROAD G500,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.02
922365,PORTSDOWN ROAD G500,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.51
922365,PORTSDOWN ROAD G500,2024-01-28T01:50:00.000+00:00,feeder,04,N Current (RMS),A,11.1
922365,PORTSDOWN ROAD G500,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,32.6
922365,PORTSDOWN ROAD G500,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,24.9
922365,PORTSDOWN ROAD G500,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,28.2
922365,PORTSDOWN ROAD G500,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
922365,PORTSDOWN ROAD G500,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
922365,PORTSDOWN ROAD G500,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
922365,PORTSDOWN ROAD G500,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.76
922365,PORTSDOWN ROAD G500,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.64
922365,PORTSDOWN ROAD G500,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.26
922365,PORTSDOWN ROAD G500,2024-01-28T01:50:00.000+00:00,feeder,03,N Current (RMS),A,35.6
922365,PORTSDOWN ROAD G500,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,3.5
922365,PORTSDOWN ROAD G500,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,66.8
922365,PORTSDOWN ROAD G500,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.8
922365,PORTSDOWN ROAD G500,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
922365,PORTSDOWN ROAD G500,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
922365,PORTSDOWN ROAD G500,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
922365,PORTSDOWN ROAD G500,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.51
922365,PORTSDOWN ROAD G500,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.49
922365,PORTSDOWN ROAD G500,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.94
922365,PORTSDOWN ROAD G500,2024-01-28T01:50:00.000+00:00,feeder,02,N Current (RMS),A,10.2
922365,PORTSDOWN ROAD G500,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.4
922365,PORTSDOWN ROAD G500,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.4
922365,PORTSDOWN ROAD G500,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.1
922365,PORTSDOWN ROAD G500,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
922365,PORTSDOWN ROAD G500,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
922365,PORTSDOWN ROAD G500,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
922365,PORTSDOWN ROAD G500,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.32
922365,PORTSDOWN ROAD G500,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.03
922365,PORTSDOWN ROAD G500,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.09
922365,PORTSDOWN ROAD G500,2024-01-28T01:50:00.000+00:00,feeder,01,N Current (RMS),A,8.7
922365,PORTSDOWN ROAD G500,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.8
922365,PORTSDOWN ROAD G500,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.5
922365,PORTSDOWN ROAD G500,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.6
