Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922365,PORTSDOWN ROAD G500,2024-01-28T01:50:00.000+00:00,transformer,,Temperature,C,6.8
922365,PORTSDOWN ROAD G500,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
922365,PORTSDOWN ROAD G500,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.15
922365,PORTSDOWN ROAD G500,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
922365,PORTSDOWN ROAD G500,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
922365,PORTSDOWN ROAD G500,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
922365,PORTSDOWN ROAD G500,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
922365,PORTSDOWN ROAD G500,2024-01-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
922365,PORTSDOWN ROAD G500,2024-01-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
922365,PORTSDOWN ROAD G500,2024-01-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
922365,PORTSDOWN ROAD G500,2024-01-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.99
922365,PORTSDOWN ROAD G500,2024-01-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,29.29
922365,PORTSDOWN ROAD G500,2024-01-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.4
922365,PORTSDOWN ROAD G500,2024-01-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
922365,PORTSDOWN ROAD G500,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
922365,PORTSDOWN ROAD G500,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
922365,PORTSDOWN ROAD G500,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
922365,PORTSDOWN ROAD G500,2024-01-28T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-28T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
922365,PORTSDOWN ROAD G500,2024-01-28T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
922365,PORTSDOWN ROAD G500,2024-01-28T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.61
922365,PORTSDOWN ROAD G500,2024-01-28T01:40:00.000+00:00,feeder,,N Current (RMS),A,2.5
922365,PORTSDOWN ROAD G500,2024-01-28T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-28T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
922365,PORTSDOWN ROAD G500,2024-01-28T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
922365,PORTSDOWN ROAD G500,2024-01-28T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.07
922365,PORTSDOWN ROAD G500,2024-01-28T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.04
922365,PORTSDOWN ROAD G500,2024-01-28T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.09
922365,PORTSDOWN ROAD G500,2024-01-28T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.49
922365,PORTSDOWN ROAD G500,2024-01-28T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.12
922365,PORTSDOWN ROAD G500,2024-01-28T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,-0.02
922365,PORTSDOWN ROAD G500,2024-01-28T01:40:00.000+00:00,feeder,05,N Current (RMS),A,1.5
922365,PORTSDOWN ROAD G500,2024-01-28T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,2.1
922365,PORTSDOWN ROAD G500,2024-01-28T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-28T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.85
922365,PORTSDOWN ROAD G500,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
922365,PORTSDOWN ROAD G500,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.86
922365,PORTSDOWN ROAD G500,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.53
922365,PORTSDOWN ROAD G500,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.22
922365,PORTSDOWN ROAD G500,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.73
922365,PORTSDOWN ROAD G500,2024-01-28T01:40:00.000+00:00,feeder,04,N Current (RMS),A,10.4
922365,PORTSDOWN ROAD G500,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,27.5
922365,PORTSDOWN ROAD G500,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.6
922365,PORTSDOWN ROAD G500,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,29.1
922365,PORTSDOWN ROAD G500,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
922365,PORTSDOWN ROAD G500,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
922365,PORTSDOWN ROAD G500,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
922365,PORTSDOWN ROAD G500,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.74
922365,PORTSDOWN ROAD G500,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.72
922365,PORTSDOWN ROAD G500,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.95
922365,PORTSDOWN ROAD G500,2024-01-28T01:40:00.000+00:00,feeder,03,N Current (RMS),A,35.1
922365,PORTSDOWN ROAD G500,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,3.3
922365,PORTSDOWN ROAD G500,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,67.0
922365,PORTSDOWN ROAD G500,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.1
922365,PORTSDOWN ROAD G500,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
922365,PORTSDOWN ROAD G500,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.36
922365,PORTSDOWN ROAD G500,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
922365,PORTSDOWN ROAD G500,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.63
922365,PORTSDOWN ROAD G500,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.78
922365,PORTSDOWN ROAD G500,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.76
922365,PORTSDOWN ROAD G500,2024-01-28T01:40:00.000+00:00,feeder,02,N Current (RMS),A,11.5
922365,PORTSDOWN ROAD G500,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.5
922365,PORTSDOWN ROAD G500,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.0
922365,PORTSDOWN ROAD G500,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.3
922365,PORTSDOWN ROAD G500,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
922365,PORTSDOWN ROAD G500,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
922365,PORTSDOWN ROAD G500,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
922365,PORTSDOWN ROAD G500,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.29
922365,PORTSDOWN ROAD G500,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.91
922365,PORTSDOWN ROAD G500,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.04
922365,PORTSDOWN ROAD G500,2024-01-28T01:40:00.000+00:00,feeder,01,N Current (RMS),A,8.2
922365,PORTSDOWN ROAD G500,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.6
922365,PORTSDOWN ROAD G500,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.0
922365,PORTSDOWN ROAD G500,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,5.4
922365,PORTSDOWN ROAD G500,2024-01-28T01:40:00.000+00:00,transformer,,Temperature,C,6.8
922365,PORTSDOWN ROAD G500,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
922365,PORTSDOWN ROAD G500,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.37
922365,PORTSDOWN ROAD G500,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
922365,PORTSDOWN ROAD G500,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
922365,PORTSDOWN ROAD G500,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
922365,PORTSDOWN ROAD G500,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
922365,PORTSDOWN ROAD G500,2024-01-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
922365,PORTSDOWN ROAD G500,2024-01-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
922365,PORTSDOWN ROAD G500,2024-01-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
922365,PORTSDOWN ROAD G500,2024-01-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.69
922365,PORTSDOWN ROAD G500,2024-01-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,27.75
922365,PORTSDOWN ROAD G500,2024-01-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.07
922365,PORTSDOWN ROAD G500,2024-01-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
922365,PORTSDOWN ROAD G500,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
922365,PORTSDOWN ROAD G500,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
922365,PORTSDOWN ROAD G500,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
922365,PORTSDOWN ROAD G500,2024-01-28T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
922365,PORTSDOWN ROAD G500,2024-01-28T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
922365,PORTSDOWN ROAD G500,2024-01-28T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.58
922365,PORTSDOWN ROAD G500,2024-01-28T01:30:00.000+00:00,feeder,,N Current (RMS),A,2.1
922365,PORTSDOWN ROAD G500,2024-01-28T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-28T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
922365,PORTSDOWN ROAD G500,2024-01-28T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
922365,PORTSDOWN ROAD G500,2024-01-28T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.08
922365,PORTSDOWN ROAD G500,2024-01-28T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.04
922365,PORTSDOWN ROAD G500,2024-01-28T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.08
922365,PORTSDOWN ROAD G500,2024-01-28T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.37
922365,PORTSDOWN ROAD G500,2024-01-28T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.13
922365,PORTSDOWN ROAD G500,2024-01-28T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.12
922365,PORTSDOWN ROAD G500,2024-01-28T01:30:00.000+00:00,feeder,05,N Current (RMS),A,1.1
922365,PORTSDOWN ROAD G500,2024-01-28T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,1.7
922365,PORTSDOWN ROAD G500,2024-01-28T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-28T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.9
922365,PORTSDOWN ROAD G500,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.88
922365,PORTSDOWN ROAD G500,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
922365,PORTSDOWN ROAD G500,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.88
922365,PORTSDOWN ROAD G500,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.16
922365,PORTSDOWN ROAD G500,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.1
922365,PORTSDOWN ROAD G500,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.87
922365,PORTSDOWN ROAD G500,2024-01-28T01:30:00.000+00:00,feeder,04,N Current (RMS),A,13.6
922365,PORTSDOWN ROAD G500,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,29.9
922365,PORTSDOWN ROAD G500,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.8
922365,PORTSDOWN ROAD G500,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,36.9
922365,PORTSDOWN ROAD G500,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
922365,PORTSDOWN ROAD G500,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.43
922365,PORTSDOWN ROAD G500,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.81
922365,PORTSDOWN ROAD G500,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.59
922365,PORTSDOWN ROAD G500,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.66
922365,PORTSDOWN ROAD G500,2024-01-28T01:30:00.000+00:00,feeder,03,N Current (RMS),A,33.5
922365,PORTSDOWN ROAD G500,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,3.5
922365,PORTSDOWN ROAD G500,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,66.6
922365,PORTSDOWN ROAD G500,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.6
922365,PORTSDOWN ROAD G500,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.83
922365,PORTSDOWN ROAD G500,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.24
922365,PORTSDOWN ROAD G500,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
922365,PORTSDOWN ROAD G500,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.94
922365,PORTSDOWN ROAD G500,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.94
922365,PORTSDOWN ROAD G500,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.56
922365,PORTSDOWN ROAD G500,2024-01-28T01:30:00.000+00:00,feeder,02,N Current (RMS),A,17.3
922365,PORTSDOWN ROAD G500,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.1
922365,PORTSDOWN ROAD G500,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.6
922365,PORTSDOWN ROAD G500,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.9
922365,PORTSDOWN ROAD G500,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
922365,PORTSDOWN ROAD G500,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
922365,PORTSDOWN ROAD G500,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
922365,PORTSDOWN ROAD G500,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.15
922365,PORTSDOWN ROAD G500,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.02
922365,PORTSDOWN ROAD G500,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.12
922365,PORTSDOWN ROAD G500,2024-01-28T01:30:00.000+00:00,feeder,01,N Current (RMS),A,8.8
922365,PORTSDOWN ROAD G500,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.6
922365,PORTSDOWN ROAD G500,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.4
922365,PORTSDOWN ROAD G500,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.5
922365,PORTSDOWN ROAD G500,2024-01-28T01:30:00.000+00:00,transformer,,Temperature,C,6.8
922365,PORTSDOWN ROAD G500,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
922365,PORTSDOWN ROAD G500,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
922365,PORTSDOWN ROAD G500,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
922365,PORTSDOWN ROAD G500,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
922365,PORTSDOWN ROAD G500,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
922365,PORTSDOWN ROAD G500,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
922365,PORTSDOWN ROAD G500,2024-01-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
922365,PORTSDOWN ROAD G500,2024-01-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
922365,PORTSDOWN ROAD G500,2024-01-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
922365,PORTSDOWN ROAD G500,2024-01-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.43
922365,PORTSDOWN ROAD G500,2024-01-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,26.78
922365,PORTSDOWN ROAD G500,2024-01-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.91
922365,PORTSDOWN ROAD G500,2024-01-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
922365,PORTSDOWN ROAD G500,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
922365,PORTSDOWN ROAD G500,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
922365,PORTSDOWN ROAD G500,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
922365,PORTSDOWN ROAD G500,2024-01-28T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-28T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
922365,PORTSDOWN ROAD G500,2024-01-28T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
922365,PORTSDOWN ROAD G500,2024-01-28T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
922365,PORTSDOWN ROAD G500,2024-01-28T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.56
922365,PORTSDOWN ROAD G500,2024-01-28T01:20:00.000+00:00,feeder,,N Current (RMS),A,2.0
922365,PORTSDOWN ROAD G500,2024-01-28T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-28T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
922365,PORTSDOWN ROAD G500,2024-01-28T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
922365,PORTSDOWN ROAD G500,2024-01-28T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.09
922365,PORTSDOWN ROAD G500,2024-01-28T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.04
922365,PORTSDOWN ROAD G500,2024-01-28T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-28T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.48
922365,PORTSDOWN ROAD G500,2024-01-28T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.13
922365,PORTSDOWN ROAD G500,2024-01-28T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,-0.02
922365,PORTSDOWN ROAD G500,2024-01-28T01:20:00.000+00:00,feeder,05,N Current (RMS),A,1.5
922365,PORTSDOWN ROAD G500,2024-01-28T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,2.0
922365,PORTSDOWN ROAD G500,2024-01-28T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-28T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.68
922365,PORTSDOWN ROAD G500,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
922365,PORTSDOWN ROAD G500,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.95
922365,PORTSDOWN ROAD G500,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.51
922365,PORTSDOWN ROAD G500,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.88
922365,PORTSDOWN ROAD G500,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.75
922365,PORTSDOWN ROAD G500,2024-01-28T01:20:00.000+00:00,feeder,04,N Current (RMS),A,10.5
922365,PORTSDOWN ROAD G500,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,31.1
922365,PORTSDOWN ROAD G500,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,24.3
922365,PORTSDOWN ROAD G500,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,29.2
922365,PORTSDOWN ROAD G500,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
922365,PORTSDOWN ROAD G500,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.37
922365,PORTSDOWN ROAD G500,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.79
922365,PORTSDOWN ROAD G500,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.22
922365,PORTSDOWN ROAD G500,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.65
922365,PORTSDOWN ROAD G500,2024-01-28T01:20:00.000+00:00,feeder,03,N Current (RMS),A,28.5
922365,PORTSDOWN ROAD G500,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,3.4
922365,PORTSDOWN ROAD G500,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,57.1
922365,PORTSDOWN ROAD G500,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.4
922365,PORTSDOWN ROAD G500,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.67
922365,PORTSDOWN ROAD G500,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
922365,PORTSDOWN ROAD G500,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
922365,PORTSDOWN ROAD G500,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.35
922365,PORTSDOWN ROAD G500,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.73
922365,PORTSDOWN ROAD G500,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.63
922365,PORTSDOWN ROAD G500,2024-01-28T01:20:00.000+00:00,feeder,02,N Current (RMS),A,15.6
922365,PORTSDOWN ROAD G500,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.1
922365,PORTSDOWN ROAD G500,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.5
922365,PORTSDOWN ROAD G500,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.1
922365,PORTSDOWN ROAD G500,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
922365,PORTSDOWN ROAD G500,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
922365,PORTSDOWN ROAD G500,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
922365,PORTSDOWN ROAD G500,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.19
922365,PORTSDOWN ROAD G500,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.08
922365,PORTSDOWN ROAD G500,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.07
922365,PORTSDOWN ROAD G500,2024-01-28T01:20:00.000+00:00,feeder,01,N Current (RMS),A,8.8
922365,PORTSDOWN ROAD G500,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.6
922365,PORTSDOWN ROAD G500,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.6
922365,PORTSDOWN ROAD G500,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.5
922365,PORTSDOWN ROAD G500,2024-01-28T01:20:00.000+00:00,transformer,,Temperature,C,6.8
922365,PORTSDOWN ROAD G500,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
922365,PORTSDOWN ROAD G500,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
922365,PORTSDOWN ROAD G500,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
922365,PORTSDOWN ROAD G500,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
922365,PORTSDOWN ROAD G500,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
922365,PORTSDOWN ROAD G500,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
922365,PORTSDOWN ROAD G500,2024-01-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
922365,PORTSDOWN ROAD G500,2024-01-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
922365,PORTSDOWN ROAD G500,2024-01-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
922365,PORTSDOWN ROAD G500,2024-01-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.32
922365,PORTSDOWN ROAD G500,2024-01-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,26.02
922365,PORTSDOWN ROAD G500,2024-01-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.64
922365,PORTSDOWN ROAD G500,2024-01-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
922365,PORTSDOWN ROAD G500,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
922365,PORTSDOWN ROAD G500,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
922365,PORTSDOWN ROAD G500,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
922365,PORTSDOWN ROAD G500,2024-01-28T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-28T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
922365,PORTSDOWN ROAD G500,2024-01-28T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
922365,PORTSDOWN ROAD G500,2024-01-28T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
922365,PORTSDOWN ROAD G500,2024-01-28T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.55
922365,PORTSDOWN ROAD G500,2024-01-28T01:10:00.000+00:00,feeder,,N Current (RMS),A,2.2
922365,PORTSDOWN ROAD G500,2024-01-28T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-28T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
922365,PORTSDOWN ROAD G500,2024-01-28T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
922365,PORTSDOWN ROAD G500,2024-01-28T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.03
922365,PORTSDOWN ROAD G500,2024-01-28T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.04
922365,PORTSDOWN ROAD G500,2024-01-28T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-28T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.45
922365,PORTSDOWN ROAD G500,2024-01-28T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.13
922365,PORTSDOWN ROAD G500,2024-01-28T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,-0.02
922365,PORTSDOWN ROAD G500,2024-01-28T01:10:00.000+00:00,feeder,05,N Current (RMS),A,1.6
922365,PORTSDOWN ROAD G500,2024-01-28T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,2.0
922365,PORTSDOWN ROAD G500,2024-01-28T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-28T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.57
922365,PORTSDOWN ROAD G500,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
922365,PORTSDOWN ROAD G500,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.06
922365,PORTSDOWN ROAD G500,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.16
922365,PORTSDOWN ROAD G500,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.21
922365,PORTSDOWN ROAD G500,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.48
922365,PORTSDOWN ROAD G500,2024-01-28T01:10:00.000+00:00,feeder,04,N Current (RMS),A,11.7
922365,PORTSDOWN ROAD G500,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,29.8
922365,PORTSDOWN ROAD G500,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.6
922365,PORTSDOWN ROAD G500,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,24.5
922365,PORTSDOWN ROAD G500,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
922365,PORTSDOWN ROAD G500,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
922365,PORTSDOWN ROAD G500,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.43
922365,PORTSDOWN ROAD G500,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.7
922365,PORTSDOWN ROAD G500,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.79
922365,PORTSDOWN ROAD G500,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.73
922365,PORTSDOWN ROAD G500,2024-01-28T01:10:00.000+00:00,feeder,03,N Current (RMS),A,27.1
922365,PORTSDOWN ROAD G500,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,3.3
922365,PORTSDOWN ROAD G500,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,55.5
922365,PORTSDOWN ROAD G500,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.3
922365,PORTSDOWN ROAD G500,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.89
922365,PORTSDOWN ROAD G500,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
922365,PORTSDOWN ROAD G500,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
922365,PORTSDOWN ROAD G500,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.71
922365,PORTSDOWN ROAD G500,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.4
922365,PORTSDOWN ROAD G500,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.65
922365,PORTSDOWN ROAD G500,2024-01-28T01:10:00.000+00:00,feeder,02,N Current (RMS),A,13.6
922365,PORTSDOWN ROAD G500,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.0
922365,PORTSDOWN ROAD G500,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.0
922365,PORTSDOWN ROAD G500,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.1
922365,PORTSDOWN ROAD G500,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
922365,PORTSDOWN ROAD G500,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
922365,PORTSDOWN ROAD G500,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
922365,PORTSDOWN ROAD G500,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.39
922365,PORTSDOWN ROAD G500,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.05
922365,PORTSDOWN ROAD G500,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.08
922365,PORTSDOWN ROAD G500,2024-01-28T01:10:00.000+00:00,feeder,01,N Current (RMS),A,8.3
922365,PORTSDOWN ROAD G500,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.9
922365,PORTSDOWN ROAD G500,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.5
922365,PORTSDOWN ROAD G500,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.7
922365,PORTSDOWN ROAD G500,2024-01-28T01:10:00.000+00:00,transformer,,Temperature,C,6.9
922365,PORTSDOWN ROAD G500,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
922365,PORTSDOWN ROAD G500,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
922365,PORTSDOWN ROAD G500,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
922365,PORTSDOWN ROAD G500,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
922365,PORTSDOWN ROAD G500,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
922365,PORTSDOWN ROAD G500,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
922365,PORTSDOWN ROAD G500,2024-01-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
922365,PORTSDOWN ROAD G500,2024-01-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
922365,PORTSDOWN ROAD G500,2024-01-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
922365,PORTSDOWN ROAD G500,2024-01-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.39
922365,PORTSDOWN ROAD G500,2024-01-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,26.56
922365,PORTSDOWN ROAD G500,2024-01-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.46
922365,PORTSDOWN ROAD G500,2024-01-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
922365,PORTSDOWN ROAD G500,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
922365,PORTSDOWN ROAD G500,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
922365,PORTSDOWN ROAD G500,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
922365,PORTSDOWN ROAD G500,2024-01-28T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
922365,PORTSDOWN ROAD G500,2024-01-28T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
922365,PORTSDOWN ROAD G500,2024-01-28T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
922365,PORTSDOWN ROAD G500,2024-01-28T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.54
922365,PORTSDOWN ROAD G500,2024-01-28T01:00:00.000+00:00,feeder,,N Current (RMS),A,1.9
922365,PORTSDOWN ROAD G500,2024-01-28T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-28T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
922365,PORTSDOWN ROAD G500,2024-01-28T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.1
922365,PORTSDOWN ROAD G500,2024-01-28T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.05
922365,PORTSDOWN ROAD G500,2024-01-28T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.04
922365,PORTSDOWN ROAD G500,2024-01-28T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.07
922365,PORTSDOWN ROAD G500,2024-01-28T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.33
922365,PORTSDOWN ROAD G500,2024-01-28T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.13
922365,PORTSDOWN ROAD G500,2024-01-28T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.01
922365,PORTSDOWN ROAD G500,2024-01-28T01:00:00.000+00:00,feeder,05,N Current (RMS),A,1.3
922365,PORTSDOWN ROAD G500,2024-01-28T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
922365,PORTSDOWN ROAD G500,2024-01-28T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-28T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.71
922365,PORTSDOWN ROAD G500,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
922365,PORTSDOWN ROAD G500,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.21
922365,PORTSDOWN ROAD G500,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.06
922365,PORTSDOWN ROAD G500,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.01
922365,PORTSDOWN ROAD G500,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.59
922365,PORTSDOWN ROAD G500,2024-01-28T01:00:00.000+00:00,feeder,04,N Current (RMS),A,14.5
922365,PORTSDOWN ROAD G500,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,33.3
922365,PORTSDOWN ROAD G500,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.4
922365,PORTSDOWN ROAD G500,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,25.0
922365,PORTSDOWN ROAD G500,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
922365,PORTSDOWN ROAD G500,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
922365,PORTSDOWN ROAD G500,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
922365,PORTSDOWN ROAD G500,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.65
922365,PORTSDOWN ROAD G500,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.8
922365,PORTSDOWN ROAD G500,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.47
922365,PORTSDOWN ROAD G500,2024-01-28T01:00:00.000+00:00,feeder,03,N Current (RMS),A,25.7
922365,PORTSDOWN ROAD G500,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,3.1
922365,PORTSDOWN ROAD G500,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,55.6
922365,PORTSDOWN ROAD G500,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.6
922365,PORTSDOWN ROAD G500,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
922365,PORTSDOWN ROAD G500,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
922365,PORTSDOWN ROAD G500,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
922365,PORTSDOWN ROAD G500,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.76
922365,PORTSDOWN ROAD G500,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.96
922365,PORTSDOWN ROAD G500,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.45
922365,PORTSDOWN ROAD G500,2024-01-28T01:00:00.000+00:00,feeder,02,N Current (RMS),A,12.2
922365,PORTSDOWN ROAD G500,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.4
922365,PORTSDOWN ROAD G500,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.6
922365,PORTSDOWN ROAD G500,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.2
922365,PORTSDOWN ROAD G500,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
922365,PORTSDOWN ROAD G500,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
922365,PORTSDOWN ROAD G500,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
922365,PORTSDOWN ROAD G500,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.39
922365,PORTSDOWN ROAD G500,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.95
922365,PORTSDOWN ROAD G500,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.16
922365,PORTSDOWN ROAD G500,2024-01-28T01:00:00.000+00:00,feeder,01,N Current (RMS),A,7.7
922365,PORTSDOWN ROAD G500,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.1
922365,PORTSDOWN ROAD G500,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.2
922365,PORTSDOWN ROAD G500,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.1
922365,PORTSDOWN ROAD G500,2024-01-28T01:00:00.000+00:00,transformer,,Temperature,C,6.9
922365,PORTSDOWN ROAD G500,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
922365,PORTSDOWN ROAD G500,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
922365,PORTSDOWN ROAD G500,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
922365,PORTSDOWN ROAD G500,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
922365,PORTSDOWN ROAD G500,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
922365,PORTSDOWN ROAD G500,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
922365,PORTSDOWN ROAD G500,2024-01-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
922365,PORTSDOWN ROAD G500,2024-01-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
922365,PORTSDOWN ROAD G500,2024-01-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
922365,PORTSDOWN ROAD G500,2024-01-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.17
922365,PORTSDOWN ROAD G500,2024-01-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,25.84
922365,PORTSDOWN ROAD G500,2024-01-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.24
922365,PORTSDOWN ROAD G500,2024-01-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
922365,PORTSDOWN ROAD G500,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
922365,PORTSDOWN ROAD G500,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
922365,PORTSDOWN ROAD G500,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
922365,PORTSDOWN ROAD G500,2024-01-28T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
922365,PORTSDOWN ROAD G500,2024-01-28T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
922365,PORTSDOWN ROAD G500,2024-01-28T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
922365,PORTSDOWN ROAD G500,2024-01-28T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.52
922365,PORTSDOWN ROAD G500,2024-01-28T00:50:00.000+00:00,feeder,,N Current (RMS),A,2.0
922365,PORTSDOWN ROAD G500,2024-01-28T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-28T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
922365,PORTSDOWN ROAD G500,2024-01-28T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
922365,PORTSDOWN ROAD G500,2024-01-28T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.07
922365,PORTSDOWN ROAD G500,2024-01-28T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.03
922365,PORTSDOWN ROAD G500,2024-01-28T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.02
922365,PORTSDOWN ROAD G500,2024-01-28T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.33
922365,PORTSDOWN ROAD G500,2024-01-28T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.14
922365,PORTSDOWN ROAD G500,2024-01-28T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.08
922365,PORTSDOWN ROAD G500,2024-01-28T00:50:00.000+00:00,feeder,05,N Current (RMS),A,1.2
922365,PORTSDOWN ROAD G500,2024-01-28T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
922365,PORTSDOWN ROAD G500,2024-01-28T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-28T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.69
922365,PORTSDOWN ROAD G500,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
922365,PORTSDOWN ROAD G500,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.2
922365,PORTSDOWN ROAD G500,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.03
922365,PORTSDOWN ROAD G500,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.84
922365,PORTSDOWN ROAD G500,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.46
922365,PORTSDOWN ROAD G500,2024-01-28T00:50:00.000+00:00,feeder,04,N Current (RMS),A,11.1
922365,PORTSDOWN ROAD G500,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,29.3
922365,PORTSDOWN ROAD G500,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.8
922365,PORTSDOWN ROAD G500,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,28.2
922365,PORTSDOWN ROAD G500,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
922365,PORTSDOWN ROAD G500,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
922365,PORTSDOWN ROAD G500,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
922365,PORTSDOWN ROAD G500,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.89
922365,PORTSDOWN ROAD G500,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.02
922365,PORTSDOWN ROAD G500,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.97
922365,PORTSDOWN ROAD G500,2024-01-28T00:50:00.000+00:00,feeder,03,N Current (RMS),A,25.4
922365,PORTSDOWN ROAD G500,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,3.9
922365,PORTSDOWN ROAD G500,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,56.7
922365,PORTSDOWN ROAD G500,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.8
922365,PORTSDOWN ROAD G500,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.06
922365,PORTSDOWN ROAD G500,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.98
922365,PORTSDOWN ROAD G500,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
922365,PORTSDOWN ROAD G500,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.66
922365,PORTSDOWN ROAD G500,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.48
922365,PORTSDOWN ROAD G500,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.7
922365,PORTSDOWN ROAD G500,2024-01-28T00:50:00.000+00:00,feeder,02,N Current (RMS),A,12.3
922365,PORTSDOWN ROAD G500,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.0
922365,PORTSDOWN ROAD G500,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.3
922365,PORTSDOWN ROAD G500,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.0
922365,PORTSDOWN ROAD G500,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
922365,PORTSDOWN ROAD G500,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
922365,PORTSDOWN ROAD G500,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
922365,PORTSDOWN ROAD G500,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.17
922365,PORTSDOWN ROAD G500,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.16
922365,PORTSDOWN ROAD G500,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.45
922365,PORTSDOWN ROAD G500,2024-01-28T00:50:00.000+00:00,feeder,01,N Current (RMS),A,8.5
922365,PORTSDOWN ROAD G500,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.4
922365,PORTSDOWN ROAD G500,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.0
922365,PORTSDOWN ROAD G500,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.6
922365,PORTSDOWN ROAD G500,2024-01-28T00:50:00.000+00:00,transformer,,Temperature,C,7.0
922365,PORTSDOWN ROAD G500,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
922365,PORTSDOWN ROAD G500,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
922365,PORTSDOWN ROAD G500,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
922365,PORTSDOWN ROAD G500,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
922365,PORTSDOWN ROAD G500,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
922365,PORTSDOWN ROAD G500,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
922365,PORTSDOWN ROAD G500,2024-01-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
922365,PORTSDOWN ROAD G500,2024-01-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
922365,PORTSDOWN ROAD G500,2024-01-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
922365,PORTSDOWN ROAD G500,2024-01-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.08
922365,PORTSDOWN ROAD G500,2024-01-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,25.62
922365,PORTSDOWN ROAD G500,2024-01-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.19
922365,PORTSDOWN ROAD G500,2024-01-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
922365,PORTSDOWN ROAD G500,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
922365,PORTSDOWN ROAD G500,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
922365,PORTSDOWN ROAD G500,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
922365,PORTSDOWN ROAD G500,2024-01-28T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-28T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
922365,PORTSDOWN ROAD G500,2024-01-28T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
922365,PORTSDOWN ROAD G500,2024-01-28T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
922365,PORTSDOWN ROAD G500,2024-01-28T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.51
922365,PORTSDOWN ROAD G500,2024-01-28T00:40:00.000+00:00,feeder,,N Current (RMS),A,2.0
922365,PORTSDOWN ROAD G500,2024-01-28T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-28T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
922365,PORTSDOWN ROAD G500,2024-01-28T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
922365,PORTSDOWN ROAD G500,2024-01-28T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
922365,PORTSDOWN ROAD G500,2024-01-28T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.04
922365,PORTSDOWN ROAD G500,2024-01-28T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-28T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.42
922365,PORTSDOWN ROAD G500,2024-01-28T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.14
922365,PORTSDOWN ROAD G500,2024-01-28T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,-0.02
922365,PORTSDOWN ROAD G500,2024-01-28T00:40:00.000+00:00,feeder,05,N Current (RMS),A,1.4
922365,PORTSDOWN ROAD G500,2024-01-28T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,1.8
922365,PORTSDOWN ROAD G500,2024-01-28T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-28T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.73
922365,PORTSDOWN ROAD G500,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
922365,PORTSDOWN ROAD G500,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.22
922365,PORTSDOWN ROAD G500,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.88
922365,PORTSDOWN ROAD G500,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.39
922365,PORTSDOWN ROAD G500,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.17
922365,PORTSDOWN ROAD G500,2024-01-28T00:40:00.000+00:00,feeder,04,N Current (RMS),A,12.8
922365,PORTSDOWN ROAD G500,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,28.8
922365,PORTSDOWN ROAD G500,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.6
922365,PORTSDOWN ROAD G500,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,23.9
922365,PORTSDOWN ROAD G500,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
922365,PORTSDOWN ROAD G500,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
922365,PORTSDOWN ROAD G500,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
922365,PORTSDOWN ROAD G500,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.88
922365,PORTSDOWN ROAD G500,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.77
922365,PORTSDOWN ROAD G500,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.79
922365,PORTSDOWN ROAD G500,2024-01-28T00:40:00.000+00:00,feeder,03,N Current (RMS),A,26.5
922365,PORTSDOWN ROAD G500,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,3.9
922365,PORTSDOWN ROAD G500,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,59.8
922365,PORTSDOWN ROAD G500,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.7
922365,PORTSDOWN ROAD G500,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.92
922365,PORTSDOWN ROAD G500,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
922365,PORTSDOWN ROAD G500,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
922365,PORTSDOWN ROAD G500,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.86
922365,PORTSDOWN ROAD G500,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.72
922365,PORTSDOWN ROAD G500,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.54
