Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922365,PORTSDOWN ROAD G500,2024-01-28T00:40:00.000+00:00,feeder,02,N Current (RMS),A,15.0
922365,PORTSDOWN ROAD G500,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.4
922365,PORTSDOWN ROAD G500,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.9
922365,PORTSDOWN ROAD G500,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.8
922365,PORTSDOWN ROAD G500,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
922365,PORTSDOWN ROAD G500,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
922365,PORTSDOWN ROAD G500,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
922365,PORTSDOWN ROAD G500,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.45
922365,PORTSDOWN ROAD G500,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.19
922365,PORTSDOWN ROAD G500,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.65
922365,PORTSDOWN ROAD G500,2024-01-28T00:40:00.000+00:00,feeder,01,N Current (RMS),A,7.9
922365,PORTSDOWN ROAD G500,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.3
922365,PORTSDOWN ROAD G500,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.2
922365,PORTSDOWN ROAD G500,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,7.5
922365,PORTSDOWN ROAD G500,2024-01-28T00:40:00.000+00:00,transformer,,Temperature,C,7.0
922365,PORTSDOWN ROAD G500,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
922365,PORTSDOWN ROAD G500,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
922365,PORTSDOWN ROAD G500,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
922365,PORTSDOWN ROAD G500,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
922365,PORTSDOWN ROAD G500,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
922365,PORTSDOWN ROAD G500,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
922365,PORTSDOWN ROAD G500,2024-01-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
922365,PORTSDOWN ROAD G500,2024-01-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
922365,PORTSDOWN ROAD G500,2024-01-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
922365,PORTSDOWN ROAD G500,2024-01-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.49
922365,PORTSDOWN ROAD G500,2024-01-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,26.18
922365,PORTSDOWN ROAD G500,2024-01-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.65
922365,PORTSDOWN ROAD G500,2024-01-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
922365,PORTSDOWN ROAD G500,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
922365,PORTSDOWN ROAD G500,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
922365,PORTSDOWN ROAD G500,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
922365,PORTSDOWN ROAD G500,2024-01-28T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
922365,PORTSDOWN ROAD G500,2024-01-28T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
922365,PORTSDOWN ROAD G500,2024-01-28T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
922365,PORTSDOWN ROAD G500,2024-01-28T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.5
922365,PORTSDOWN ROAD G500,2024-01-28T00:30:00.000+00:00,feeder,,N Current (RMS),A,1.8
922365,PORTSDOWN ROAD G500,2024-01-28T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-28T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
922365,PORTSDOWN ROAD G500,2024-01-28T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
922365,PORTSDOWN ROAD G500,2024-01-28T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.06
922365,PORTSDOWN ROAD G500,2024-01-28T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.04
922365,PORTSDOWN ROAD G500,2024-01-28T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.07
922365,PORTSDOWN ROAD G500,2024-01-28T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.54
922365,PORTSDOWN ROAD G500,2024-01-28T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.16
922365,PORTSDOWN ROAD G500,2024-01-28T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.01
922365,PORTSDOWN ROAD G500,2024-01-28T00:30:00.000+00:00,feeder,05,N Current (RMS),A,1.7
922365,PORTSDOWN ROAD G500,2024-01-28T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,2.3
922365,PORTSDOWN ROAD G500,2024-01-28T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-28T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.67
922365,PORTSDOWN ROAD G500,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
922365,PORTSDOWN ROAD G500,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.05
922365,PORTSDOWN ROAD G500,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.67
922365,PORTSDOWN ROAD G500,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.86
922365,PORTSDOWN ROAD G500,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.6
922365,PORTSDOWN ROAD G500,2024-01-28T00:30:00.000+00:00,feeder,04,N Current (RMS),A,13.4
922365,PORTSDOWN ROAD G500,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,28.5
922365,PORTSDOWN ROAD G500,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.4
922365,PORTSDOWN ROAD G500,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,25.1
922365,PORTSDOWN ROAD G500,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
922365,PORTSDOWN ROAD G500,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
922365,PORTSDOWN ROAD G500,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.46
922365,PORTSDOWN ROAD G500,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.9
922365,PORTSDOWN ROAD G500,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.75
922365,PORTSDOWN ROAD G500,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.84
922365,PORTSDOWN ROAD G500,2024-01-28T00:30:00.000+00:00,feeder,03,N Current (RMS),A,27.1
922365,PORTSDOWN ROAD G500,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,3.9
922365,PORTSDOWN ROAD G500,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,59.7
922365,PORTSDOWN ROAD G500,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.9
922365,PORTSDOWN ROAD G500,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.98
922365,PORTSDOWN ROAD G500,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
922365,PORTSDOWN ROAD G500,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
922365,PORTSDOWN ROAD G500,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.04
922365,PORTSDOWN ROAD G500,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.61
922365,PORTSDOWN ROAD G500,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.51
922365,PORTSDOWN ROAD G500,2024-01-28T00:30:00.000+00:00,feeder,02,N Current (RMS),A,15.5
922365,PORTSDOWN ROAD G500,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.1
922365,PORTSDOWN ROAD G500,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.6
922365,PORTSDOWN ROAD G500,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.7
922365,PORTSDOWN ROAD G500,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
922365,PORTSDOWN ROAD G500,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
922365,PORTSDOWN ROAD G500,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.8
922365,PORTSDOWN ROAD G500,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.5
922365,PORTSDOWN ROAD G500,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.97
922365,PORTSDOWN ROAD G500,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.53
922365,PORTSDOWN ROAD G500,2024-01-28T00:30:00.000+00:00,feeder,01,N Current (RMS),A,8.1
922365,PORTSDOWN ROAD G500,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.0
922365,PORTSDOWN ROAD G500,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.5
922365,PORTSDOWN ROAD G500,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,7.2
922365,PORTSDOWN ROAD G500,2024-01-28T00:30:00.000+00:00,transformer,,Temperature,C,7.0
922365,PORTSDOWN ROAD G500,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
922365,PORTSDOWN ROAD G500,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
922365,PORTSDOWN ROAD G500,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
922365,PORTSDOWN ROAD G500,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
922365,PORTSDOWN ROAD G500,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
922365,PORTSDOWN ROAD G500,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
922365,PORTSDOWN ROAD G500,2024-01-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
922365,PORTSDOWN ROAD G500,2024-01-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
922365,PORTSDOWN ROAD G500,2024-01-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
922365,PORTSDOWN ROAD G500,2024-01-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.64
922365,PORTSDOWN ROAD G500,2024-01-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,25.32
922365,PORTSDOWN ROAD G500,2024-01-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.99
922365,PORTSDOWN ROAD G500,2024-01-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
922365,PORTSDOWN ROAD G500,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
922365,PORTSDOWN ROAD G500,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
922365,PORTSDOWN ROAD G500,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
922365,PORTSDOWN ROAD G500,2024-01-28T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
922365,PORTSDOWN ROAD G500,2024-01-28T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
922365,PORTSDOWN ROAD G500,2024-01-28T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
922365,PORTSDOWN ROAD G500,2024-01-28T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.49
922365,PORTSDOWN ROAD G500,2024-01-28T00:20:00.000+00:00,feeder,,N Current (RMS),A,1.9
922365,PORTSDOWN ROAD G500,2024-01-28T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-28T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
922365,PORTSDOWN ROAD G500,2024-01-28T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
922365,PORTSDOWN ROAD G500,2024-01-28T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-28T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.04
922365,PORTSDOWN ROAD G500,2024-01-28T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.04
922365,PORTSDOWN ROAD G500,2024-01-28T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.46
922365,PORTSDOWN ROAD G500,2024-01-28T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.14
922365,PORTSDOWN ROAD G500,2024-01-28T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.09
922365,PORTSDOWN ROAD G500,2024-01-28T00:20:00.000+00:00,feeder,05,N Current (RMS),A,1.3
922365,PORTSDOWN ROAD G500,2024-01-28T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,2.0
922365,PORTSDOWN ROAD G500,2024-01-28T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-28T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.66
922365,PORTSDOWN ROAD G500,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
922365,PORTSDOWN ROAD G500,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.91
922365,PORTSDOWN ROAD G500,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.08
922365,PORTSDOWN ROAD G500,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.19
922365,PORTSDOWN ROAD G500,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.82
922365,PORTSDOWN ROAD G500,2024-01-28T00:20:00.000+00:00,feeder,04,N Current (RMS),A,10.4
922365,PORTSDOWN ROAD G500,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.3
922365,PORTSDOWN ROAD G500,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.0
922365,PORTSDOWN ROAD G500,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,29.3
922365,PORTSDOWN ROAD G500,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
922365,PORTSDOWN ROAD G500,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
922365,PORTSDOWN ROAD G500,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.4
922365,PORTSDOWN ROAD G500,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.85
922365,PORTSDOWN ROAD G500,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.27
922365,PORTSDOWN ROAD G500,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.97
922365,PORTSDOWN ROAD G500,2024-01-28T00:20:00.000+00:00,feeder,03,N Current (RMS),A,30.3
922365,PORTSDOWN ROAD G500,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,3.8
922365,PORTSDOWN ROAD G500,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,61.4
922365,PORTSDOWN ROAD G500,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.4
922365,PORTSDOWN ROAD G500,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.87
922365,PORTSDOWN ROAD G500,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
922365,PORTSDOWN ROAD G500,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
922365,PORTSDOWN ROAD G500,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.25
922365,PORTSDOWN ROAD G500,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.3
922365,PORTSDOWN ROAD G500,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.56
922365,PORTSDOWN ROAD G500,2024-01-28T00:20:00.000+00:00,feeder,02,N Current (RMS),A,20.6
922365,PORTSDOWN ROAD G500,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,34.5
922365,PORTSDOWN ROAD G500,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.6
922365,PORTSDOWN ROAD G500,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.7
922365,PORTSDOWN ROAD G500,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
922365,PORTSDOWN ROAD G500,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
922365,PORTSDOWN ROAD G500,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
922365,PORTSDOWN ROAD G500,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.55
922365,PORTSDOWN ROAD G500,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.56
922365,PORTSDOWN ROAD G500,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.15
922365,PORTSDOWN ROAD G500,2024-01-28T00:20:00.000+00:00,feeder,01,N Current (RMS),A,10.2
922365,PORTSDOWN ROAD G500,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.2
922365,PORTSDOWN ROAD G500,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,3.4
922365,PORTSDOWN ROAD G500,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.8
922365,PORTSDOWN ROAD G500,2024-01-28T00:20:00.000+00:00,transformer,,Temperature,C,7.1
922365,PORTSDOWN ROAD G500,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
922365,PORTSDOWN ROAD G500,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
922365,PORTSDOWN ROAD G500,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
922365,PORTSDOWN ROAD G500,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
922365,PORTSDOWN ROAD G500,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
922365,PORTSDOWN ROAD G500,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
922365,PORTSDOWN ROAD G500,2024-01-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
922365,PORTSDOWN ROAD G500,2024-01-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
922365,PORTSDOWN ROAD G500,2024-01-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
922365,PORTSDOWN ROAD G500,2024-01-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.19
922365,PORTSDOWN ROAD G500,2024-01-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,23.43
922365,PORTSDOWN ROAD G500,2024-01-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.07
922365,PORTSDOWN ROAD G500,2024-01-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
922365,PORTSDOWN ROAD G500,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
922365,PORTSDOWN ROAD G500,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
922365,PORTSDOWN ROAD G500,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
922365,PORTSDOWN ROAD G500,2024-01-28T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
922365,PORTSDOWN ROAD G500,2024-01-28T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
922365,PORTSDOWN ROAD G500,2024-01-28T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
922365,PORTSDOWN ROAD G500,2024-01-28T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.48
922365,PORTSDOWN ROAD G500,2024-01-28T00:10:00.000+00:00,feeder,,N Current (RMS),A,1.9
922365,PORTSDOWN ROAD G500,2024-01-28T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-28T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
922365,PORTSDOWN ROAD G500,2024-01-28T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
922365,PORTSDOWN ROAD G500,2024-01-28T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.09
922365,PORTSDOWN ROAD G500,2024-01-28T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-28T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.08
922365,PORTSDOWN ROAD G500,2024-01-28T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.46
922365,PORTSDOWN ROAD G500,2024-01-28T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.05
922365,PORTSDOWN ROAD G500,2024-01-28T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T00:10:00.000+00:00,feeder,05,N Current (RMS),A,1.4
922365,PORTSDOWN ROAD G500,2024-01-28T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,2.0
922365,PORTSDOWN ROAD G500,2024-01-28T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-28T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.8
922365,PORTSDOWN ROAD G500,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
922365,PORTSDOWN ROAD G500,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.14
922365,PORTSDOWN ROAD G500,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.81
922365,PORTSDOWN ROAD G500,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.95
922365,PORTSDOWN ROAD G500,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.05
922365,PORTSDOWN ROAD G500,2024-01-28T00:10:00.000+00:00,feeder,04,N Current (RMS),A,11.0
922365,PORTSDOWN ROAD G500,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.4
922365,PORTSDOWN ROAD G500,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.2
922365,PORTSDOWN ROAD G500,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,30.2
922365,PORTSDOWN ROAD G500,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
922365,PORTSDOWN ROAD G500,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
922365,PORTSDOWN ROAD G500,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.36
922365,PORTSDOWN ROAD G500,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.72
922365,PORTSDOWN ROAD G500,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.7
922365,PORTSDOWN ROAD G500,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.68
922365,PORTSDOWN ROAD G500,2024-01-28T00:10:00.000+00:00,feeder,03,N Current (RMS),A,31.0
922365,PORTSDOWN ROAD G500,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,3.4
922365,PORTSDOWN ROAD G500,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,63.2
922365,PORTSDOWN ROAD G500,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.8
922365,PORTSDOWN ROAD G500,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
922365,PORTSDOWN ROAD G500,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.36
922365,PORTSDOWN ROAD G500,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
922365,PORTSDOWN ROAD G500,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.47
922365,PORTSDOWN ROAD G500,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.98
922365,PORTSDOWN ROAD G500,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.63
922365,PORTSDOWN ROAD G500,2024-01-28T00:10:00.000+00:00,feeder,02,N Current (RMS),A,22.9
922365,PORTSDOWN ROAD G500,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,39.2
922365,PORTSDOWN ROAD G500,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.6
922365,PORTSDOWN ROAD G500,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.0
922365,PORTSDOWN ROAD G500,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
922365,PORTSDOWN ROAD G500,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
922365,PORTSDOWN ROAD G500,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
922365,PORTSDOWN ROAD G500,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.93
922365,PORTSDOWN ROAD G500,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.58
922365,PORTSDOWN ROAD G500,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.34
922365,PORTSDOWN ROAD G500,2024-01-28T00:10:00.000+00:00,feeder,01,N Current (RMS),A,5.7
922365,PORTSDOWN ROAD G500,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,8.8
922365,PORTSDOWN ROAD G500,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,3.2
922365,PORTSDOWN ROAD G500,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.2
922365,PORTSDOWN ROAD G500,2024-01-28T00:10:00.000+00:00,transformer,,Temperature,C,7.1
922365,PORTSDOWN ROAD G500,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
922365,PORTSDOWN ROAD G500,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
922365,PORTSDOWN ROAD G500,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
922365,PORTSDOWN ROAD G500,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
922365,PORTSDOWN ROAD G500,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
922365,PORTSDOWN ROAD G500,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
922365,PORTSDOWN ROAD G500,2024-01-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
922365,PORTSDOWN ROAD G500,2024-01-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
922365,PORTSDOWN ROAD G500,2024-01-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
922365,PORTSDOWN ROAD G500,2024-01-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.4
922365,PORTSDOWN ROAD G500,2024-01-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,23.23
922365,PORTSDOWN ROAD G500,2024-01-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.17
922365,PORTSDOWN ROAD G500,2024-01-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,35.5
922365,PORTSDOWN ROAD G500,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
922365,PORTSDOWN ROAD G500,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
922365,PORTSDOWN ROAD G500,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
922365,PORTSDOWN ROAD G500,2024-01-28T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
922365,PORTSDOWN ROAD G500,2024-01-28T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
922365,PORTSDOWN ROAD G500,2024-01-28T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
922365,PORTSDOWN ROAD G500,2024-01-28T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.47
922365,PORTSDOWN ROAD G500,2024-01-28T00:00:00.000+00:00,feeder,,N Current (RMS),A,1.9
922365,PORTSDOWN ROAD G500,2024-01-28T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-28T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
922365,PORTSDOWN ROAD G500,2024-01-28T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
922365,PORTSDOWN ROAD G500,2024-01-28T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.09
922365,PORTSDOWN ROAD G500,2024-01-28T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-28T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.09
922365,PORTSDOWN ROAD G500,2024-01-28T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.37
922365,PORTSDOWN ROAD G500,2024-01-28T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.08
922365,PORTSDOWN ROAD G500,2024-01-28T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-28T00:00:00.000+00:00,feeder,05,N Current (RMS),A,1.3
922365,PORTSDOWN ROAD G500,2024-01-28T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,1.7
922365,PORTSDOWN ROAD G500,2024-01-28T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-28T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
922365,PORTSDOWN ROAD G500,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
922365,PORTSDOWN ROAD G500,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.05
922365,PORTSDOWN ROAD G500,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.08
922365,PORTSDOWN ROAD G500,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.45
922365,PORTSDOWN ROAD G500,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.55
922365,PORTSDOWN ROAD G500,2024-01-28T00:00:00.000+00:00,feeder,04,N Current (RMS),A,11.7
922365,PORTSDOWN ROAD G500,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.8
922365,PORTSDOWN ROAD G500,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.9
922365,PORTSDOWN ROAD G500,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,32.0
922365,PORTSDOWN ROAD G500,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
922365,PORTSDOWN ROAD G500,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
922365,PORTSDOWN ROAD G500,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
922365,PORTSDOWN ROAD G500,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.66
922365,PORTSDOWN ROAD G500,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.47
922365,PORTSDOWN ROAD G500,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.85
922365,PORTSDOWN ROAD G500,2024-01-28T00:00:00.000+00:00,feeder,03,N Current (RMS),A,30.5
922365,PORTSDOWN ROAD G500,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,3.3
922365,PORTSDOWN ROAD G500,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,58.6
922365,PORTSDOWN ROAD G500,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.6
922365,PORTSDOWN ROAD G500,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
922365,PORTSDOWN ROAD G500,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
922365,PORTSDOWN ROAD G500,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
922365,PORTSDOWN ROAD G500,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.87
922365,PORTSDOWN ROAD G500,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.27
922365,PORTSDOWN ROAD G500,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.59
922365,PORTSDOWN ROAD G500,2024-01-28T00:00:00.000+00:00,feeder,02,N Current (RMS),A,20.6
922365,PORTSDOWN ROAD G500,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.6
922365,PORTSDOWN ROAD G500,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.4
922365,PORTSDOWN ROAD G500,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.9
922365,PORTSDOWN ROAD G500,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
922365,PORTSDOWN ROAD G500,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
922365,PORTSDOWN ROAD G500,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
922365,PORTSDOWN ROAD G500,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.68
922365,PORTSDOWN ROAD G500,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.59
922365,PORTSDOWN ROAD G500,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.2
922365,PORTSDOWN ROAD G500,2024-01-28T00:00:00.000+00:00,feeder,01,N Current (RMS),A,10.0
922365,PORTSDOWN ROAD G500,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.5
922365,PORTSDOWN ROAD G500,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,3.5
922365,PORTSDOWN ROAD G500,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.1
922365,PORTSDOWN ROAD G500,2024-01-28T00:00:00.000+00:00,transformer,,Temperature,C,7.1
922365,PORTSDOWN ROAD G500,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
922365,PORTSDOWN ROAD G500,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
922365,PORTSDOWN ROAD G500,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
922365,PORTSDOWN ROAD G500,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
922365,PORTSDOWN ROAD G500,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
922365,PORTSDOWN ROAD G500,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
922365,PORTSDOWN ROAD G500,2024-01-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
922365,PORTSDOWN ROAD G500,2024-01-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
922365,PORTSDOWN ROAD G500,2024-01-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
922365,PORTSDOWN ROAD G500,2024-01-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,17.65
922365,PORTSDOWN ROAD G500,2024-01-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,22.82
922365,PORTSDOWN ROAD G500,2024-01-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.65
922365,PORTSDOWN ROAD G500,2024-01-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
922365,PORTSDOWN ROAD G500,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
922365,PORTSDOWN ROAD G500,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
922365,PORTSDOWN ROAD G500,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
